Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,1,7,45,182.5,13.5,2.25,8.5,29.0,93.77,0.0
2017,1,1,8,0,365.0,27.0,2.6,9.0,58.0,240.56,179.2
2017,1,1,8,15,465.5,35.0,2.5,9.5,102.0,318.66,260.78
2017,1,1,8,30,566.0,43.0,2.4,10.0,146.0,405.06,337.32
2017,1,1,8,45,625.0,49.0,2.3,11.0,192.5,465.89,389.44
2017,1,1,9,0,684.0,55.0,2.2,12.0,239.0,534.23,444.63
2017,1,1,9,15,722.5,59.0,2.0,12.5,284.0,587.96,485.7
2017,1,1,9,30,761.0,63.0,1.8,13.0,329.0,641.67,523.82
2017,1,1,9,45,624.0,100.5,1.65,14.0,335.5,609.21,494.83
2017,1,1,10,0,487.0,138.0,1.5,15.0,342.0,556.93,449.85
2017,1,1,10,15,447.5,160.5,1.35,15.5,360.5,560.53,449.45
2017,1,1,10,30,408.0,183.0,1.2,16.0,379.0,560.36,445.55
2017,1,1,10,45,639.5,130.5,1.1,17.0,458.5,697.57,546.28
2017,1,1,11,0,871.0,78.0,1.0,18.0,538.0,819.53,625.38
2017,1,1,11,15,880.0,79.0,1.0,18.0,560.0,831.17,630.76
2017,1,1,11,30,889.0,80.0,1.0,18.0,582.0,839.46,635.45
2017,1,1,11,45,893.0,81.0,1.0,18.5,596.0,840.15,634.0
2017,1,1,12,0,897.0,82.0,1.0,19.0,610.0,837.36,630.46
2017,1,1,12,15,899.5,82.5,1.2,19.5,616.0,829.25,626.39
2017,1,1,12,30,902.0,83.0,1.4,20.0,622.0,817.67,619.81
2017,1,1,12,45,900.0,83.5,1.6,20.5,619.5,799.15,608.29
2017,1,1,13,0,898.0,84.0,1.8,21.0,617.0,777.42,594.36
2017,1,1,13,15,894.0,83.5,1.95,21.0,606.5,750.01,576.94
2017,1,1,13,30,890.0,83.0,2.1,21.0,596.0,719.75,557.28
2017,1,1,13,45,880.5,83.0,2.25,21.5,577.0,683.66,531.51
2017,1,1,14,0,871.0,83.0,2.4,22.0,558.0,648.13,504.49
2017,1,1,14,15,860.5,81.5,2.45,22.0,532.0,605.18,471.96
2017,1,1,14,30,850.0,80.0,2.5,22.0,506.0,560.61,437.37
2017,1,1,14,45,832.0,78.5,2.6,22.0,473.0,510.84,398.04
2017,1,1,15,0,814.0,77.0,2.7,22.0,440.0,460.6,357.15
2017,1,1,15,15,791.0,74.0,2.55,21.5,401.5,406.6,312.34
2017,1,1,15,30,768.0,71.0,2.4,21.0,363.0,353.26,266.82
2017,1,1,15,45,730.0,68.0,2.25,20.5,319.5,296.25,217.7
2017,1,1,16,0,692.0,65.0,2.1,20.0,276.0,240.93,169.45
2017,1,1,16,15,641.0,59.5,1.9,19.0,230.0,184.81,121.66
2017,1,1,16,30,590.0,54.0,1.7,18.0,184.0,133.74,79.88
2017,1,1,16,45,500.0,46.5,1.5,17.0,137.5,82.93,44.04
2017,1,1,17,0,410.0,39.0,1.3,16.0,91.0,42.36,22.36
2017,1,1,17,15,269.0,26.5,1.3,15.5,54.5,21.36,10.42
2017,1,1,17,30,128.0,14.0,1.3,15.0,18.0,13.34,0.0
2017,1,1,17,45,64.0,7.0,1.35,15.0,9.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,2,7,45,201.0,13.0,4.3,12.0,30.5,101.31,0.0
2017,1,2,8,0,402.0,26.0,4.5,12.0,61.0,250.05,184.39
2017,1,2,8,15,506.0,34.0,4.5,12.5,106.5,333.14,271.25
2017,1,2,8,30,610.0,42.0,4.5,13.0,152.0,423.92,352.0
2017,1,2,8,45,684.5,45.0,4.55,13.5,202.0,497.47,416.02
2017,1,2,9,0,759.0,48.0,4.6,14.0,252.0,574.25,480.1
2017,1,2,9,15,796.0,51.0,4.8,14.5,298.5,628.08,522.94
2017,1,2,9,30,833.0,54.0,5.0,15.0,345.0,675.52,559.09
2017,1,2,9,45,860.5,55.5,5.2,16.0,388.0,719.11,590.27
2017,1,2,10,0,888.0,57.0,5.4,17.0,431.0,761.2,619.57
2017,1,2,10,15,906.0,59.0,5.4,17.5,468.0,794.54,642.04
2017,1,2,10,30,924.0,61.0,5.4,18.0,505.0,825.22,662.26
2017,1,2,10,45,937.5,61.5,5.45,18.5,535.5,847.39,676.24
2017,1,2,11,0,951.0,62.0,5.5,19.0,566.0,866.3,687.85
2017,1,2,11,15,959.5,63.0,5.45,19.0,588.5,878.24,695.2
2017,1,2,11,30,968.0,64.0,5.4,19.0,611.0,886.52,700.04
2017,1,2,11,45,974.0,64.0,5.35,19.5,626.0,887.74,698.54
2017,1,2,12,0,980.0,64.0,5.3,20.0,641.0,885.16,694.5
2017,1,2,12,15,982.0,64.5,5.15,20.0,647.5,876.09,686.73
2017,1,2,12,30,984.0,65.0,5.0,20.0,654.0,863.24,676.44
2017,1,2,12,45,984.0,64.5,4.9,20.5,652.0,843.93,660.66
2017,1,2,13,0,984.0,64.0,4.8,21.0,650.0,821.05,642.52
2017,1,2,13,15,980.5,63.5,4.6,21.0,639.0,792.12,620.85
2017,1,2,13,30,977.0,63.0,4.4,21.0,628.0,760.01,596.97
2017,1,2,13,45,971.0,62.5,4.25,21.0,609.0,723.2,570.19
2017,1,2,14,0,965.0,62.0,4.1,21.0,590.0,683.69,539.89
2017,1,2,14,15,954.5,61.0,3.85,21.0,563.0,638.46,503.92
2017,1,2,14,30,944.0,60.0,3.6,21.0,536.0,591.33,465.82
2017,1,2,14,45,928.5,59.0,3.4,21.0,502.0,539.98,423.79
2017,1,2,15,0,913.0,58.0,3.2,21.0,468.0,487.68,380.0
2017,1,2,15,15,892.0,56.0,2.75,20.5,428.0,431.39,332.24
2017,1,2,15,30,871.0,54.0,2.3,20.0,388.0,375.29,283.41
2017,1,2,15,45,839.5,52.0,1.9,19.5,342.5,316.41,231.64
2017,1,2,16,0,808.0,50.0,1.5,19.0,297.0,259.42,180.84
2017,1,2,16,15,762.0,46.0,1.4,18.0,249.0,198.66,128.5
2017,1,2,16,30,716.0,42.0,1.3,17.0,201.0,143.11,82.35
2017,1,2,16,45,639.5,36.5,1.25,16.0,152.5,88.15,42.89
2017,1,2,17,0,563.0,31.0,1.2,15.0,104.0,41.74,18.75
2017,1,2,17,15,281.5,26.5,1.2,14.5,63.0,21.24,10.72
2017,1,2,17,30,0.0,22.0,1.2,14.0,22.0,20.97,0.0
2017,1,2,17,45,0.0,11.0,1.25,14.0,11.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,7,45,218.0,12.5,4.5,10.5,31.5,108.19,0.0
2017,1,3,8,0,436.0,25.0,4.7,11.0,63.0,265.68,196.24
2017,1,3,8,15,536.5,32.5,4.6,11.5,109.0,347.57,283.93
2017,1,3,8,30,637.0,40.0,4.5,12.0,155.0,436.93,363.87
2017,1,3,8,45,692.5,45.0,4.45,12.5,203.0,502.14,421.06
2017,1,3,9,0,748.0,50.0,4.4,13.0,251.0,569.45,477.29
2017,1,3,9,15,783.5,53.0,4.55,14.0,297.0,622.02,518.29
2017,1,3,9,30,819.0,56.0,4.7,15.0,343.0,674.26,556.96
2017,1,3,9,45,678.0,91.5,4.85,16.0,348.0,638.86,526.68
2017,1,3,10,0,537.0,127.0,5.0,17.0,353.0,582.2,478.76
2017,1,3,10,15,717.5,96.5,5.0,17.0,425.5,703.57,573.27
2017,1,3,10,30,898.0,66.0,5.0,17.0,498.0,811.17,652.71
2017,1,3,10,45,909.0,67.5,5.05,17.5,527.0,832.28,665.53
2017,1,3,11,0,920.0,69.0,5.1,18.0,556.0,850.17,676.45
2017,1,3,11,15,927.0,70.0,5.05,18.0,578.0,860.74,682.81
2017,1,3,11,30,934.0,71.0,5.0,18.0,600.0,867.77,686.73
2017,1,3,11,45,930.5,74.5,4.95,18.5,612.5,865.45,682.69
2017,1,3,12,0,927.0,78.0,4.9,19.0,625.0,859.49,676.24
2017,1,3,12,15,793.5,121.0,4.8,19.0,592.5,795.16,628.45
2017,1,3,12,30,660.0,164.0,4.7,19.0,560.0,726.4,576.75
2017,1,3,12,45,646.0,167.5,4.65,19.0,554.0,704.74,560.09
2017,1,3,13,0,632.0,171.0,4.6,19.0,548.0,681.06,541.64
2017,1,3,13,15,590.0,181.5,4.5,19.0,529.0,638.5,508.35
2017,1,3,13,30,548.0,192.0,4.4,19.0,510.0,600.35,478.18
2017,1,3,13,45,727.0,133.0,4.35,19.0,541.0,642.6,512.47
2017,1,3,14,0,906.0,74.0,4.3,19.0,572.0,661.3,527.78
2017,1,3,14,15,895.5,72.5,4.2,18.5,545.5,617.7,493.73
2017,1,3,14,30,885.0,71.0,4.1,18.0,519.0,572.35,457.82
2017,1,3,14,45,859.0,72.5,4.1,18.0,484.5,520.72,415.38
2017,1,3,15,0,833.0,74.0,4.1,18.0,450.0,469.9,372.54
2017,1,3,15,15,810.5,71.0,3.9,17.5,411.0,415.18,326.0
2017,1,3,15,30,788.0,68.0,3.7,17.0,372.0,361.01,278.66
2017,1,3,15,45,754.0,65.0,3.55,17.0,328.0,304.1,227.88
2017,1,3,16,0,720.0,62.0,3.4,17.0,284.0,249.58,178.67
2017,1,3,16,15,671.5,57.0,3.1,16.0,237.5,192.91,129.24
2017,1,3,16,30,623.0,52.0,2.8,15.0,191.0,139.37,84.31
2017,1,3,16,45,541.5,44.5,2.55,14.0,144.5,86.99,46.01
2017,1,3,17,0,460.0,37.0,2.3,13.0,98.0,43.79,21.96
2017,1,3,17,15,230.0,29.0,2.5,12.5,59.5,23.5,12.89
2017,1,3,17,30,0.0,21.0,2.7,12.0,21.0,20.02,0.0
2017,1,3,17,45,0.0,10.5,2.9,11.5,10.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,4.0,14.5,4.2,1.5,15.0,15.59,0.0
2017,1,4,8,0,8.0,29.0,4.4,2.0,30.0,34.38,21.53
2017,1,4,8,15,29.0,48.5,4.35,2.0,53.5,73.04,57.92
2017,1,4,8,30,50.0,68.0,4.3,2.0,77.0,108.08,90.29
2017,1,4,8,45,60.0,88.5,4.3,2.5,102.5,138.83,118.26
2017,1,4,9,0,70.0,109.0,4.3,3.0,128.0,169.78,145.86
2017,1,4,9,15,79.5,127.5,4.1,3.0,152.5,197.88,170.65
2017,1,4,9,30,89.0,146.0,3.9,3.0,177.0,226.36,195.29
2017,1,4,9,45,44.5,137.5,3.75,3.5,153.0,180.33,153.71
2017,1,4,10,0,0.0,129.0,3.6,4.0,129.0,126.2,104.93
2017,1,4,10,15,5.0,150.5,3.4,4.0,153.0,152.24,127.36
2017,1,4,10,30,10.0,172.0,3.2,4.0,177.0,178.43,149.56
2017,1,4,10,45,11.0,182.0,3.0,4.5,187.5,188.77,157.69
2017,1,4,11,0,12.0,192.0,2.8,5.0,198.0,199.18,165.83
2017,1,4,11,15,6.0,161.5,2.65,5.5,164.5,160.88,132.81
2017,1,4,11,30,0.0,131.0,2.5,6.0,131.0,124.3,101.3
2017,1,4,11,45,8.5,174.5,2.45,6.5,180.0,175.23,144.24
2017,1,4,12,0,17.0,218.0,2.4,7.0,229.0,226.79,186.75
2017,1,4,12,15,37.5,242.0,2.35,7.0,265.0,279.01,229.92
2017,1,4,12,30,58.0,266.0,2.3,7.0,301.0,320.0,263.39
2017,1,4,12,45,319.0,227.5,2.25,7.5,418.5,499.64,412.74
2017,1,4,13,0,580.0,189.0,2.2,8.0,536.0,657.6,536.8
2017,1,4,13,15,513.0,207.5,1.95,8.0,511.0,610.67,496.63
2017,1,4,13,30,446.0,226.0,1.7,8.0,486.0,564.76,458.88
2017,1,4,13,45,484.5,207.0,1.45,8.0,481.5,553.68,449.83
2017,1,4,14,0,523.0,188.0,1.2,8.0,477.0,538.63,437.01
2017,1,4,14,15,502.0,188.5,1.05,8.0,455.0,503.5,408.17
2017,1,4,14,30,481.0,189.0,0.9,8.0,433.0,468.47,379.28
2017,1,4,14,45,620.0,142.5,0.8,8.5,436.5,472.45,380.67
2017,1,4,15,0,759.0,96.0,0.7,9.0,440.0,459.58,366.88
2017,1,4,15,15,735.5,92.0,0.6,8.5,402.0,406.47,322.02
2017,1,4,15,30,712.0,88.0,0.5,8.0,364.0,354.19,276.97
2017,1,4,15,45,686.0,81.5,0.4,8.0,322.0,299.79,228.75
2017,1,4,16,0,660.0,75.0,0.3,8.0,280.0,247.12,181.31
2017,1,4,16,15,609.0,68.5,0.3,7.5,234.5,191.35,132.89
2017,1,4,16,30,558.0,62.0,0.3,7.0,189.0,140.71,90.19
2017,1,4,16,45,485.5,52.0,0.35,7.0,143.5,90.28,52.05
2017,1,4,17,0,413.0,42.0,0.4,7.0,98.0,48.11,26.7
2017,1,4,17,15,280.0,29.0,0.5,6.5,59.5,23.39,13.54
2017,1,4,17,30,147.0,16.0,0.6,6.0,21.0,15.25,0.0
2017,1,4,17,45,73.5,8.0,0.7,5.5,10.5,7.63,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,170.5,14.0,2.15,5.0,28.5,88.43,0.0
2017,1,5,8,0,341.0,28.0,2.3,6.0,57.0,228.93,170.4
2017,1,5,8,15,444.5,37.5,2.4,6.5,101.5,309.53,255.67
2017,1,5,8,30,548.0,47.0,2.5,7.0,146.0,398.8,335.73
2017,1,5,8,45,606.5,54.0,2.7,8.0,193.0,464.55,393.13
2017,1,5,9,0,665.0,61.0,2.9,9.0,240.0,533.06,450.32
2017,1,5,9,15,332.5,74.5,3.15,9.5,164.0,336.87,287.49
2017,1,5,9,30,0.0,88.0,3.4,10.0,88.0,84.22,67.06
2017,1,5,9,45,0.0,98.5,3.7,11.0,98.5,94.4,75.59
2017,1,5,10,0,0.0,109.0,4.0,12.0,109.0,104.61,83.77
2017,1,5,10,15,50.5,162.0,4.15,12.5,186.5,211.17,174.24
2017,1,5,10,30,101.0,215.0,4.3,13.0,264.0,314.53,259.36
2017,1,5,10,45,67.5,215.5,4.5,13.5,249.5,285.61,233.77
2017,1,5,11,0,34.0,216.0,4.7,14.0,235.0,256.36,208.19
2017,1,5,11,15,26.5,215.0,4.7,14.0,229.5,234.9,190.26
2017,1,5,11,30,19.0,214.0,4.7,14.0,224.0,226.31,182.77
2017,1,5,11,45,19.5,219.0,4.7,14.0,230.0,230.94,186.36
2017,1,5,12,0,20.0,224.0,4.7,14.0,236.0,235.57,189.96
2017,1,5,12,15,154.5,249.5,4.75,14.0,343.0,394.1,321.32
2017,1,5,12,30,289.0,275.0,4.8,14.0,450.0,537.11,435.88
2017,1,5,12,45,593.5,182.0,4.9,14.0,539.0,676.7,550.55
2017,1,5,13,0,898.0,89.0,5.0,14.0,628.0,789.05,638.02
2017,1,5,13,15,894.5,88.5,5.05,13.5,617.5,762.24,618.9
2017,1,5,13,30,891.0,88.0,5.1,13.0,607.0,732.53,598.21
2017,1,5,13,45,883.0,87.0,5.2,13.0,588.5,696.47,571.22
2017,1,5,14,0,875.0,86.0,5.3,13.0,570.0,660.98,542.84
2017,1,5,14,15,864.0,84.5,5.3,12.5,544.5,617.67,508.44
2017,1,5,14,30,853.0,83.0,5.3,12.0,519.0,572.73,471.87
2017,1,5,14,45,834.5,81.5,5.35,11.5,485.5,522.53,430.16
2017,1,5,15,0,816.0,80.0,5.4,11.0,452.0,471.88,386.85
2017,1,5,15,15,793.5,77.0,5.35,10.5,413.5,417.85,339.42
2017,1,5,15,30,771.0,74.0,5.3,10.0,375.0,364.4,291.21
2017,1,5,15,45,742.5,69.5,5.25,10.0,332.0,308.43,239.5
2017,1,5,16,0,714.0,65.0,5.2,10.0,289.0,254.31,188.87
2017,1,5,16,15,665.5,59.5,5.05,9.0,242.5,195.83,136.27
2017,1,5,16,30,617.0,54.0,4.9,8.0,196.0,143.26,90.54
2017,1,5,16,45,545.5,46.0,4.8,7.5,149.5,91.26,50.43
2017,1,5,17,0,474.0,38.0,4.7,7.0,103.0,47.3,24.2
2017,1,5,17,15,237.0,31.0,4.75,6.5,63.5,24.26,14.43
2017,1,5,17,30,0.0,24.0,4.8,6.0,24.0,20.75,0.0
2017,1,5,17,45,0.0,12.0,4.85,5.5,12.0,11.44,0.0
2017,1,5,18,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,-0.5,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,-1.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,-1.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,-1.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,-1.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-1.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-2.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-2.5,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,7,45,75.5,18.0,5.3,-3.0,24.5,50.37,0.0
2017,1,6,8,0,151.0,36.0,5.3,-3.0,49.0,147.63,112.41
2017,1,6,8,15,244.5,53.0,5.2,-2.5,90.5,222.06,190.02
2017,1,6,8,30,338.0,70.0,5.1,-2.0,132.0,305.02,267.61
2017,1,6,8,45,412.0,81.5,5.1,-2.0,178.0,376.11,333.76
2017,1,6,9,0,486.0,93.0,5.1,-2.0,224.0,452.01,402.39
2017,1,6,9,15,533.0,101.5,5.1,-1.5,268.5,509.53,452.5
2017,1,6,9,30,580.0,110.0,5.1,-1.0,313.0,571.39,504.67
2017,1,6,9,45,619.0,114.5,5.1,-1.0,355.0,621.79,546.9
2017,1,6,10,0,658.0,119.0,5.1,-1.0,397.0,671.55,587.7
2017,1,6,10,15,329.0,112.5,5.1,-1.0,251.5,410.05,362.41
2017,1,6,10,30,0.0,106.0,5.1,-1.0,106.0,100.27,83.5
2017,1,6,10,45,0.0,120.0,5.1,-1.0,120.0,114.14,95.76
2017,1,6,11,0,0.0,134.0,5.1,-1.0,134.0,128.01,107.73
2017,1,6,11,15,0.0,141.5,5.1,-0.5,141.5,135.24,113.66
2017,1,6,11,30,0.0,149.0,5.1,0.0,149.0,142.48,119.58
2017,1,6,11,45,2.5,169.0,5.15,0.0,170.5,164.55,138.67
2017,1,6,12,0,5.0,189.0,5.2,0.0,192.0,186.65,157.67
2017,1,6,12,15,410.0,160.5,5.25,0.0,408.5,527.57,458.38
2017,1,6,12,30,815.0,132.0,5.3,0.0,625.0,818.94,697.71
2017,1,6,12,45,820.0,129.5,5.35,0.0,624.0,803.36,684.0
2017,1,6,13,0,825.0,127.0,5.4,0.0,623.0,781.44,667.01
2017,1,6,13,15,821.0,126.0,5.5,0.0,613.0,754.79,646.51
2017,1,6,13,30,817.0,125.0,5.6,0.0,603.0,727.89,625.03
2017,1,6,13,45,819.0,119.5,5.75,0.0,586.5,693.0,596.71
2017,1,6,14,0,821.0,114.0,5.9,0.0,570.0,657.82,567.48
2017,1,6,14,15,809.0,112.0,6.0,0.0,544.5,615.13,531.05
2017,1,6,14,30,797.0,110.0,6.1,0.0,519.0,571.84,493.32
2017,1,6,14,45,789.0,104.0,6.25,0.0,487.5,524.25,451.27
2017,1,6,15,0,781.0,98.0,6.4,0.0,456.0,475.48,407.07
2017,1,6,15,15,757.0,94.0,6.45,0.0,417.0,420.99,356.76
2017,1,6,15,30,733.0,90.0,6.5,0.0,378.0,367.31,306.08
2017,1,6,15,45,713.0,82.0,6.55,0.0,336.0,312.12,253.11
2017,1,6,16,0,693.0,74.0,6.6,0.0,294.0,258.0,200.46
2017,1,6,16,15,643.5,68.0,6.45,0.0,247.0,200.95,146.66
2017,1,6,16,30,594.0,62.0,6.3,0.0,200.0,148.78,99.37
2017,1,6,16,45,529.5,52.0,6.15,-0.5,153.5,96.66,57.33
2017,1,6,17,0,465.0,42.0,6.0,-1.0,107.0,51.83,28.69
2017,1,6,17,15,329.0,30.0,5.85,-1.0,66.5,24.11,15.04
2017,1,6,17,30,193.0,18.0,5.7,-1.0,26.0,14.78,0.0
2017,1,6,17,45,96.5,9.0,5.55,-1.5,13.0,8.58,0.0
2017,1,6,18,0,0.0,0.0,5.4,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-6.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,7,45,260.5,12.5,3.6,-5.5,34.5,126.4,0.0
2017,1,7,8,0,521.0,25.0,3.8,-5.0,69.0,306.03,237.47
2017,1,7,8,15,621.0,32.0,3.75,-4.5,119.0,391.04,336.14
2017,1,7,8,30,721.0,39.0,3.7,-4.0,169.0,483.24,422.92
2017,1,7,8,45,777.0,43.5,3.7,-3.5,221.0,551.71,485.8
2017,1,7,9,0,833.0,48.0,3.7,-3.0,273.0,616.97,543.24
2017,1,7,9,15,868.0,51.0,3.6,-2.0,322.0,671.83,586.19
2017,1,7,9,30,903.0,54.0,3.5,-1.0,371.0,726.37,626.83
2017,1,7,9,45,927.0,56.5,3.4,-0.5,416.0,771.19,659.32
2017,1,7,10,0,951.0,59.0,3.3,0.0,461.0,814.09,689.4
2017,1,7,10,15,967.0,60.5,3.15,0.0,499.5,847.07,712.02
2017,1,7,10,30,983.0,62.0,3.0,0.0,538.0,877.14,732.07
2017,1,7,10,45,994.0,63.5,2.95,0.5,569.5,899.9,745.83
2017,1,7,11,0,1005.0,65.0,2.9,1.0,601.0,919.13,756.94
2017,1,7,11,15,1012.0,66.0,2.8,1.5,625.0,930.69,761.97
2017,1,7,11,30,1019.0,67.0,2.7,2.0,649.0,938.36,764.27
2017,1,7,11,45,1024.0,66.5,2.65,2.5,664.0,938.58,761.77
2017,1,7,12,0,1029.0,66.0,2.6,3.0,679.0,934.81,756.62
2017,1,7,12,15,1030.5,66.5,2.6,3.0,686.0,925.33,749.38
2017,1,7,12,30,1032.0,67.0,2.6,3.0,693.0,911.89,739.47
2017,1,7,12,45,1031.0,66.5,2.6,3.5,690.5,891.4,723.3
2017,1,7,13,0,1030.0,66.0,2.6,4.0,688.0,867.17,704.59
2017,1,7,13,15,1026.5,66.0,2.6,4.0,677.0,838.02,683.6
2017,1,7,13,30,1023.0,66.0,2.6,4.0,666.0,805.48,660.1
2017,1,7,13,45,1017.0,65.0,2.6,4.5,646.5,766.9,630.84
2017,1,7,14,0,1011.0,64.0,2.6,5.0,627.0,725.45,598.4
2017,1,7,14,15,1001.0,63.0,2.55,5.0,600.0,678.92,560.92
2017,1,7,14,30,991.0,62.0,2.5,5.0,573.0,630.26,520.9
2017,1,7,14,45,974.0,62.0,2.45,5.0,538.0,577.15,476.28
2017,1,7,15,0,957.0,62.0,2.4,5.0,503.0,523.03,429.61
2017,1,7,15,15,937.0,60.0,2.2,4.5,461.5,464.86,378.57
2017,1,7,15,30,917.0,58.0,2.0,4.0,420.0,406.64,325.98
2017,1,7,15,45,888.0,55.0,1.85,3.5,373.5,344.76,269.25
2017,1,7,16,0,859.0,52.0,1.7,3.0,327.0,284.43,212.79
2017,1,7,16,15,815.5,48.5,1.55,2.0,276.5,222.39,155.67
2017,1,7,16,30,772.0,45.0,1.4,1.0,226.0,162.94,102.5
2017,1,7,16,45,701.5,39.5,1.3,0.5,175.0,104.34,56.04
2017,1,7,17,0,631.0,34.0,1.2,0.0,124.0,53.57,25.47
2017,1,7,17,15,494.5,25.5,1.2,-0.5,78.5,21.68,13.17
2017,1,7,17,30,358.0,17.0,1.2,-1.0,33.0,15.0,0.0
2017,1,7,17,45,179.0,8.5,1.25,-1.5,16.5,8.1,0.0
2017,1,7,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2017,1,8,7,45,240.0,12.0,2.2,-1.5,32.5,116.79,0.0
2017,1,8,8,0,480.0,24.0,2.5,-1.0,65.0,285.17,217.51
2017,1,8,8,15,580.0,31.0,2.7,-0.5,113.0,368.01,311.21
2017,1,8,8,30,680.0,38.0,2.9,0.0,161.0,458.41,395.05
2017,1,8,8,45,736.0,42.5,3.15,0.5,211.0,525.23,455.97
2017,1,8,9,0,792.0,47.0,3.4,1.0,261.0,594.19,516.07
2017,1,8,9,15,826.5,50.0,3.5,1.5,308.5,642.15,554.86
2017,1,8,9,30,861.0,53.0,3.6,2.0,356.0,695.19,596.06
2017,1,8,9,45,884.0,55.5,3.7,2.5,399.0,738.24,628.13
2017,1,8,10,0,907.0,58.0,3.8,3.0,442.0,779.47,658.14
2017,1,8,10,15,922.5,60.0,3.85,3.5,479.5,811.94,680.62
2017,1,8,10,30,938.0,62.0,3.9,4.0,517.0,841.63,700.73
2017,1,8,10,45,948.0,63.5,3.95,4.5,547.5,863.11,714.48
2017,1,8,11,0,958.0,65.0,4.0,5.0,578.0,881.2,725.71
2017,1,8,11,15,965.0,66.0,4.1,5.5,601.0,892.62,732.49
2017,1,8,11,30,972.0,67.0,4.2,6.0,624.0,900.34,736.76
2017,1,8,11,45,973.0,69.0,4.3,6.5,638.5,900.46,735.52
2017,1,8,12,0,974.0,71.0,4.4,7.0,653.0,896.75,731.65
2017,1,8,12,15,975.0,71.5,4.45,7.0,659.5,887.46,724.74
2017,1,8,12,30,976.0,72.0,4.5,7.0,666.0,874.42,715.21
2017,1,8,12,45,973.0,72.5,4.6,7.5,663.5,854.53,699.71
2017,1,8,13,0,970.0,73.0,4.7,8.0,661.0,831.16,681.68
2017,1,8,13,15,966.0,72.5,4.75,8.0,650.0,802.56,660.67
2017,1,8,13,30,962.0,72.0,4.8,8.0,639.0,770.82,637.21
2017,1,8,13,45,953.5,72.0,4.9,8.0,620.0,733.56,609.63
2017,1,8,14,0,945.0,72.0,5.0,8.0,601.0,693.78,578.57
2017,1,8,14,15,934.5,70.5,5.0,8.0,574.5,648.85,541.55
2017,1,8,14,30,924.0,69.0,5.0,8.0,548.0,602.03,502.2
2017,1,8,14,45,905.0,69.0,5.0,8.0,513.5,550.7,458.2
2017,1,8,15,0,886.0,69.0,5.0,8.0,479.0,498.7,412.55
2017,1,8,15,15,865.0,66.5,4.7,7.5,439.5,442.92,362.82
2017,1,8,15,30,844.0,64.0,4.4,7.0,400.0,387.19,311.9
2017,1,8,15,45,812.0,61.5,4.1,7.0,355.0,328.17,256.88
2017,1,8,16,0,780.0,59.0,3.8,7.0,310.0,271.19,203.14
2017,1,8,16,15,734.5,54.5,3.35,6.0,262.0,211.73,148.76
2017,1,8,16,30,689.0,50.0,2.9,5.0,214.0,156.56,99.77
2017,1,8,16,45,612.5,44.0,2.45,4.0,165.0,101.5,56.61
2017,1,8,17,0,536.0,38.0,2.0,3.0,116.0,55.1,28.32
2017,1,8,17,15,402.0,28.0,1.95,2.5,73.5,22.01,13.39
2017,1,8,17,30,268.0,18.0,1.9,2.0,31.0,14.57,0.0
2017,1,8,17,45,134.0,9.0,1.9,2.0,15.5,8.58,0.0
2017,1,8,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,9,7,45,126.5,16.0,3.0,3.0,27.0,70.72,0.0
2017,1,9,8,0,253.0,32.0,3.4,4.0,54.0,188.84,141.14
2017,1,9,8,15,362.0,43.5,3.45,4.5,97.5,271.51,226.62
2017,1,9,8,30,471.0,55.0,3.5,5.0,141.0,363.24,309.65
2017,1,9,8,45,539.5,62.5,3.6,6.0,188.0,433.49,371.58
2017,1,9,9,0,608.0,70.0,3.7,7.0,235.0,507.18,433.9
2017,1,9,9,15,651.5,75.5,3.95,8.0,280.5,564.18,480.53
2017,1,9,9,30,695.0,81.0,4.2,9.0,326.0,621.76,525.95
2017,1,9,9,45,732.0,83.0,4.5,10.0,369.0,670.23,562.38
2017,1,9,10,0,769.0,85.0,4.8,11.0,412.0,713.81,594.27
2017,1,9,10,15,789.0,88.0,5.1,12.0,448.5,748.44,618.69
2017,1,9,10,30,809.0,91.0,5.4,13.0,485.0,780.76,641.06
2017,1,9,10,45,443.0,165.0,5.7,14.0,383.0,574.33,474.72
2017,1,9,11,0,77.0,239.0,6.0,15.0,281.0,319.42,259.92
2017,1,9,11,15,102.0,254.0,6.15,15.5,311.5,355.81,289.58
2017,1,9,11,30,127.0,269.0,6.3,16.0,342.0,404.53,328.08
2017,1,9,11,45,258.0,259.5,6.5,16.5,412.5,512.67,416.28
2017,1,9,12,0,389.0,250.0,6.7,17.0,483.0,606.35,491.36
2017,1,9,12,15,389.5,252.5,6.7,17.0,488.0,603.07,488.08
2017,1,9,12,30,390.0,255.0,6.7,17.0,493.0,598.23,483.93
2017,1,9,12,45,649.5,169.5,6.75,17.5,565.0,716.66,580.1
2017,1,9,13,0,909.0,84.0,6.8,18.0,637.0,798.62,642.32
2017,1,9,13,15,905.0,83.5,6.7,18.0,627.0,771.47,621.4
2017,1,9,13,30,901.0,83.0,6.6,18.0,617.0,741.39,598.72
2017,1,9,13,45,896.0,81.5,6.55,18.5,599.0,706.73,571.61
2017,1,9,14,0,891.0,80.0,6.5,19.0,581.0,669.52,541.08
2017,1,9,14,15,881.0,78.5,6.35,18.5,555.5,626.88,507.34
2017,1,9,14,30,871.0,77.0,6.2,18.0,530.0,582.46,471.45
2017,1,9,14,45,858.5,74.5,6.1,18.0,498.0,534.12,430.86
2017,1,9,15,0,846.0,72.0,6.0,18.0,466.0,485.45,389.06
2017,1,9,15,15,825.5,69.5,5.7,17.5,427.5,431.3,342.34
2017,1,9,15,30,805.0,67.0,5.4,17.0,389.0,377.42,294.69
2017,1,9,15,45,777.0,63.5,5.15,17.0,346.0,320.64,243.38
2017,1,9,16,0,749.0,60.0,4.9,17.0,303.0,265.55,192.96
2017,1,9,16,15,704.5,55.5,4.5,16.0,256.5,207.91,141.87
2017,1,9,16,30,660.0,51.0,4.1,15.0,210.0,154.47,95.86
2017,1,9,16,45,590.5,44.5,3.75,14.5,162.5,101.12,54.85
2017,1,9,17,0,521.0,38.0,3.4,14.0,115.0,53.53,25.62
2017,1,9,17,15,260.5,35.0,3.4,13.5,73.5,27.32,17.21
2017,1,9,17,30,0.0,32.0,3.4,13.0,32.0,26.84,0.0
2017,1,9,17,45,0.0,16.0,3.4,13.0,16.0,15.25,0.0
2017,1,9,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,7,45,103.0,14.5,4.55,11.5,23.5,58.94,0.0
2017,1,10,8,0,206.0,29.0,4.7,12.0,47.0,162.59,117.73
2017,1,10,8,15,267.0,44.5,4.85,12.5,83.5,221.51,179.74
2017,1,10,8,30,328.0,60.0,5.0,13.0,120.0,285.63,237.69
2017,1,10,8,45,366.0,74.5,5.2,14.0,159.0,338.63,284.15
2017,1,10,9,0,404.0,89.0,5.4,15.0,198.0,393.58,330.54
2017,1,10,9,15,428.5,101.5,5.7,15.5,236.0,438.19,367.69
2017,1,10,9,30,453.0,114.0,6.0,16.0,274.0,482.99,403.99
2017,1,10,9,45,468.5,127.0,6.3,17.0,310.0,521.5,433.47
2017,1,10,10,0,484.0,140.0,6.6,18.0,346.0,559.02,461.46
2017,1,10,10,15,480.0,155.5,6.55,18.5,374.5,582.79,477.98
2017,1,10,10,30,476.0,171.0,6.5,19.0,403.0,604.3,492.47
2017,1,10,10,45,488.5,180.5,6.5,19.5,431.0,630.24,510.74
2017,1,10,11,0,501.0,190.0,6.5,20.0,459.0,654.37,527.41
2017,1,10,11,15,485.5,203.5,6.25,20.5,473.5,657.52,526.74
2017,1,10,11,30,470.0,217.0,6.0,21.0,488.0,658.26,524.32
2017,1,10,11,45,669.5,156.5,5.8,21.5,553.0,760.31,602.62
2017,1,10,12,0,869.0,96.0,5.6,22.0,618.0,848.19,664.1
2017,1,10,12,15,871.5,96.5,5.35,22.0,625.0,840.78,656.65
2017,1,10,12,30,874.0,97.0,5.1,22.0,632.0,829.92,647.31
2017,1,10,12,45,873.0,97.0,4.85,22.5,630.5,812.3,631.98
2017,1,10,13,0,872.0,97.0,4.6,23.0,629.0,791.45,614.56
2017,1,10,13,15,868.5,96.5,4.35,23.0,619.5,765.04,594.67
2017,1,10,13,30,865.0,96.0,4.1,23.0,610.0,735.75,573.17
2017,1,10,13,45,859.5,94.0,3.85,23.0,592.5,700.73,547.24
2017,1,10,14,0,854.0,92.0,3.6,23.0,575.0,663.29,518.2
2017,1,10,14,15,843.0,90.5,3.4,23.0,549.5,620.79,485.09
2017,1,10,14,30,832.0,89.0,3.2,23.0,524.0,576.68,450.22
2017,1,10,14,45,831.0,82.0,3.05,23.0,494.5,530.75,413.48
2017,1,10,15,0,830.0,75.0,2.9,23.0,465.0,482.86,374.27
2017,1,10,15,15,809.0,72.5,2.6,22.5,426.5,429.19,329.94
2017,1,10,15,30,788.0,70.0,2.3,22.0,388.0,375.87,284.72
2017,1,10,15,45,759.5,66.5,2.05,21.5,345.0,319.71,236.44
2017,1,10,16,0,731.0,63.0,1.8,21.0,302.0,265.33,188.78
2017,1,10,16,15,686.0,58.0,1.7,20.0,255.5,207.95,139.65
2017,1,10,16,30,641.0,53.0,1.6,19.0,209.0,154.86,95.18
2017,1,10,16,45,570.0,46.5,1.55,18.0,162.0,100.45,54.15
2017,1,10,17,0,499.0,40.0,1.5,17.0,115.0,55.55,27.07
2017,1,10,17,15,374.0,29.5,1.55,16.5,74.0,23.12,13.63
2017,1,10,17,30,249.0,19.0,1.6,16.0,33.0,15.3,0.0
2017,1,10,17,45,124.5,9.5,1.65,15.5,16.5,9.05,0.0
2017,1,10,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,11,7,45,130.5,15.5,4.5,13.5,26.5,71.9,0.0
2017,1,11,8,0,261.0,31.0,4.7,14.0,53.0,191.9,138.83
2017,1,11,8,15,368.0,42.0,5.1,14.5,96.0,273.16,220.79
2017,1,11,8,30,475.0,53.0,5.5,15.0,139.0,363.44,300.83
2017,1,11,8,45,537.0,61.0,5.95,16.0,185.5,430.38,359.15
2017,1,11,9,0,599.0,69.0,6.4,17.0,232.0,500.44,418.01
2017,1,11,9,15,642.5,74.5,6.7,17.5,277.0,557.28,464.93
2017,1,11,9,30,686.0,80.0,7.0,18.0,322.0,614.77,510.69
2017,1,11,9,45,718.0,83.0,7.3,18.5,364.0,660.71,545.54
2017,1,11,10,0,750.0,86.0,7.6,19.0,406.0,705.71,579.07
2017,1,11,10,15,770.5,89.0,7.65,19.5,442.5,736.38,600.43
2017,1,11,10,30,791.0,92.0,7.7,20.0,479.0,769.01,623.1
2017,1,11,10,45,807.5,93.5,7.75,20.5,509.5,794.1,639.82
2017,1,11,11,0,824.0,95.0,7.8,21.0,540.0,816.36,654.35
2017,1,11,11,15,833.5,96.5,7.8,21.0,562.5,829.69,663.31
2017,1,11,11,30,843.0,98.0,7.8,21.0,585.0,839.75,669.97
