Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,45,859.0,95.0,7.8,21.5,602.0,846.64,673.08
2017,1,11,12,0,875.0,92.0,7.8,22.0,619.0,843.56,668.92
2017,1,11,12,15,877.5,92.5,7.7,22.0,626.0,836.5,662.99
2017,1,11,12,30,880.0,93.0,7.6,22.0,633.0,826.02,654.69
2017,1,11,12,45,880.5,92.0,7.55,22.5,632.0,808.86,640.48
2017,1,11,13,0,881.0,91.0,7.5,23.0,631.0,788.44,624.03
2017,1,11,13,15,877.5,90.5,7.4,23.0,621.5,762.39,604.59
2017,1,11,13,30,874.0,90.0,7.3,23.0,612.0,733.46,583.06
2017,1,11,13,45,867.0,89.0,7.2,23.5,594.0,702.32,558.81
2017,1,11,14,0,860.0,88.0,7.1,24.0,576.0,664.81,528.12
2017,1,11,14,15,849.0,86.5,6.95,23.5,551.0,622.14,494.99
2017,1,11,14,30,838.0,85.0,6.8,23.0,526.0,577.84,459.9
2017,1,11,14,45,821.5,83.5,6.65,23.0,494.0,529.23,419.79
2017,1,11,15,0,805.0,82.0,6.5,23.0,462.0,479.98,378.35
2017,1,11,15,15,783.5,79.0,6.25,22.5,424.0,426.66,333.41
2017,1,11,15,30,762.0,76.0,6.0,22.0,386.0,373.8,287.74
2017,1,11,15,45,730.0,72.5,5.75,22.0,343.0,317.71,238.25
2017,1,11,16,0,698.0,69.0,5.5,22.0,300.0,262.59,189.13
2017,1,11,16,15,652.0,64.0,5.2,21.5,254.0,206.43,140.21
2017,1,11,16,30,606.0,59.0,4.9,21.0,208.0,154.69,96.4
2017,1,11,16,45,533.5,51.5,4.6,20.5,161.5,102.56,56.89
2017,1,11,17,0,461.0,44.0,4.3,20.0,115.0,58.61,29.84
2017,1,11,17,15,334.5,33.0,4.2,19.5,74.0,26.23,16.07
2017,1,11,17,30,208.0,22.0,4.1,19.0,33.0,18.09,1.12
2017,1,11,17,45,104.0,11.0,4.05,18.5,16.5,10.48,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,16.5,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,45,127.0,15.5,3.35,17.5,26.5,70.34,0.0
2017,1,12,8,0,254.0,31.0,3.4,18.0,53.0,188.48,134.28
2017,1,12,8,15,360.0,42.5,3.45,18.0,96.0,269.42,214.12
2017,1,12,8,30,466.0,54.0,3.5,18.0,139.0,359.42,292.3
2017,1,12,8,45,532.5,61.5,3.6,18.5,185.5,428.33,350.91
2017,1,12,9,0,599.0,69.0,3.7,19.0,232.0,500.67,410.1
2017,1,12,9,15,642.0,74.0,3.95,19.5,277.5,556.64,454.75
2017,1,12,9,30,685.0,79.0,4.2,20.0,323.0,613.23,498.09
2017,1,12,9,45,342.5,98.5,4.5,20.5,220.5,392.28,321.21
2017,1,12,10,0,0.0,118.0,4.8,21.0,118.0,114.03,88.33
2017,1,12,10,15,0.0,129.0,4.85,21.5,129.0,124.72,96.86
2017,1,12,10,30,0.0,140.0,4.9,22.0,140.0,135.43,105.09
2017,1,12,10,45,1.5,156.0,4.95,22.5,157.0,152.67,118.56
2017,1,12,11,0,3.0,172.0,5.0,23.0,174.0,169.94,131.92
2017,1,12,11,15,1.5,162.0,4.95,23.0,163.0,157.43,121.67
2017,1,12,11,30,0.0,152.0,4.9,23.0,152.0,145.39,111.86
2017,1,12,11,45,4.0,176.5,4.9,23.5,179.5,173.35,133.85
2017,1,12,12,0,8.0,201.0,4.9,24.0,207.0,201.35,155.61
2017,1,12,12,15,11.0,210.5,4.85,24.0,217.5,212.94,164.64
2017,1,12,12,30,14.0,220.0,4.8,24.0,228.0,224.4,173.59
2017,1,12,12,45,58.0,254.5,4.75,24.0,290.0,304.82,237.29
2017,1,12,13,0,102.0,289.0,4.7,24.0,352.0,373.86,291.03
2017,1,12,13,15,154.5,286.0,4.65,24.0,380.0,414.92,323.28
2017,1,12,13,30,207.0,283.0,4.6,24.0,408.0,442.85,345.36
2017,1,12,13,45,103.5,225.0,4.6,24.5,287.5,301.59,235.09
2017,1,12,14,0,0.0,167.0,4.6,25.0,167.0,157.9,120.71
2017,1,12,14,15,0.0,155.5,4.5,24.5,155.5,146.56,112.3
2017,1,12,14,30,0.0,144.0,4.4,24.0,144.0,135.32,103.78
2017,1,12,14,45,68.0,178.5,4.35,24.0,211.0,208.14,162.56
2017,1,12,15,0,136.0,213.0,4.3,24.0,278.0,275.02,215.05
2017,1,12,15,15,150.5,195.0,4.05,23.5,261.5,255.15,199.22
2017,1,12,15,30,165.0,177.0,3.8,23.0,245.0,233.81,181.9
2017,1,12,15,45,419.0,126.0,3.55,23.0,272.5,264.21,200.19
2017,1,12,16,0,673.0,75.0,3.3,23.0,300.0,263.08,188.81
2017,1,12,16,15,625.5,69.5,3.0,22.5,254.0,207.3,140.91
2017,1,12,16,30,578.0,64.0,2.7,22.0,208.0,156.16,98.19
2017,1,12,16,45,500.0,56.5,2.4,21.5,161.5,104.84,59.73
2017,1,12,17,0,422.0,49.0,2.1,21.0,115.0,62.45,33.56
2017,1,12,17,15,298.0,36.5,2.2,20.5,74.5,29.41,18.74
2017,1,12,17,30,174.0,24.0,2.3,20.0,34.0,19.01,3.08
2017,1,12,17,45,87.0,12.0,2.45,19.5,17.0,11.44,0.0
2017,1,12,18,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,45,22.5,15.0,3.05,17.5,17.0,24.14,0.0
2017,1,13,8,0,45.0,30.0,3.3,18.0,34.0,65.53,43.54
2017,1,13,8,15,69.0,49.5,3.4,18.5,60.0,103.74,79.63
2017,1,13,8,30,93.0,69.0,3.5,19.0,86.0,142.64,113.57
2017,1,13,8,45,103.0,89.5,3.6,19.5,113.5,175.67,141.85
2017,1,13,9,0,113.0,110.0,3.7,20.0,141.0,208.82,169.5
2017,1,13,9,15,119.0,130.0,3.85,20.0,167.5,238.69,194.08
2017,1,13,9,30,125.0,150.0,4.0,20.0,194.0,268.44,218.08
2017,1,13,9,45,126.0,169.0,4.2,20.5,218.5,292.95,236.92
2017,1,13,10,0,127.0,188.0,4.4,21.0,243.0,316.99,255.12
2017,1,13,10,15,126.5,205.0,4.55,21.0,263.5,336.81,270.2
2017,1,13,10,30,126.0,222.0,4.7,21.0,284.0,356.09,284.74
2017,1,13,10,45,127.5,235.5,4.9,21.5,301.5,372.15,296.29
2017,1,13,11,0,129.0,249.0,5.1,22.0,319.0,387.76,307.42
2017,1,13,11,15,112.5,257.5,5.15,22.0,320.5,368.84,291.85
2017,1,13,11,30,96.0,266.0,5.2,22.0,322.0,362.4,285.95
2017,1,13,11,45,93.0,273.5,5.3,22.5,329.0,365.9,287.72
2017,1,13,12,0,90.0,281.0,5.4,23.0,336.0,369.14,289.31
2017,1,13,12,15,91.5,283.5,5.35,23.0,340.0,370.15,289.86
2017,1,13,12,30,93.0,286.0,5.3,23.0,344.0,370.91,290.26
2017,1,13,12,45,46.5,199.5,5.25,23.0,228.5,236.57,184.9
2017,1,13,13,0,0.0,113.0,5.2,23.0,113.0,105.89,79.99
2017,1,13,13,15,13.0,175.0,5.05,23.0,183.0,176.14,136.51
2017,1,13,13,30,26.0,237.0,4.9,23.0,253.0,246.87,192.39
2017,1,13,13,45,162.0,246.0,4.8,23.0,339.5,364.24,286.71
2017,1,13,14,0,298.0,255.0,4.7,23.0,426.0,462.63,363.58
2017,1,13,14,15,298.0,242.5,4.5,23.0,407.5,435.59,342.1
2017,1,13,14,30,298.0,230.0,4.3,23.0,389.0,407.92,320.32
2017,1,13,14,45,258.5,220.5,4.15,23.0,352.5,361.5,283.68
2017,1,13,15,0,219.0,211.0,4.0,23.0,316.0,313.89,245.99
2017,1,13,15,15,292.5,183.0,3.6,22.5,311.0,309.78,242.13
2017,1,13,15,30,366.0,155.0,3.2,22.0,306.0,294.09,227.74
2017,1,13,15,45,349.5,140.5,2.8,22.0,272.0,253.15,193.08
2017,1,13,16,0,333.0,126.0,2.4,22.0,238.0,213.59,159.28
2017,1,13,16,15,312.0,109.0,2.2,21.5,202.0,172.24,124.51
2017,1,13,16,30,291.0,92.0,2.0,21.0,166.0,133.13,91.94
2017,1,13,16,45,256.5,74.5,1.85,20.5,129.5,94.18,61.38
2017,1,13,17,0,222.0,57.0,1.7,20.0,93.0,58.98,36.36
2017,1,13,17,15,154.5,40.0,1.8,19.5,60.5,32.56,21.56
2017,1,13,17,30,87.0,23.0,1.9,19.0,28.0,19.12,4.51
2017,1,13,17,45,43.5,11.5,2.0,19.0,14.0,10.96,0.0
2017,1,13,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,4.0,2.75,13.5,4.0,3.81,0.0
2017,1,14,8,0,0.0,8.0,2.9,14.0,8.0,7.4,0.0
2017,1,14,8,15,0.0,14.0,2.9,14.0,14.0,12.97,5.17
2017,1,14,8,30,0.0,20.0,2.9,14.0,20.0,18.54,10.11
2017,1,14,8,45,0.0,26.5,2.95,14.5,26.5,24.58,15.38
2017,1,14,9,0,0.0,33.0,3.0,15.0,33.0,30.62,20.58
2017,1,14,9,15,0.0,39.5,3.0,15.0,39.5,36.67,25.76
2017,1,14,9,30,0.0,46.0,3.0,15.0,46.0,42.73,30.87
2017,1,14,9,45,0.0,82.5,3.0,15.5,82.5,77.48,60.07
2017,1,14,10,0,0.0,119.0,3.0,16.0,119.0,115.02,91.06
2017,1,14,10,15,9.0,152.0,3.0,16.5,156.5,156.64,125.19
2017,1,14,10,30,18.0,185.0,3.0,17.0,194.0,198.85,159.19
2017,1,14,10,45,9.0,165.0,3.05,17.5,169.5,168.35,133.53
2017,1,14,11,0,0.0,145.0,3.1,18.0,145.0,139.12,109.06
2017,1,14,11,15,6.0,175.5,3.1,18.0,179.0,175.21,138.33
2017,1,14,11,30,12.0,206.0,3.1,18.0,213.0,211.55,167.37
2017,1,14,11,45,27.0,232.0,3.15,18.5,248.5,250.79,198.42
2017,1,14,12,0,42.0,258.0,3.2,19.0,284.0,302.59,238.8
2017,1,14,12,15,72.0,275.5,3.2,19.0,320.0,344.93,272.29
2017,1,14,12,30,102.0,293.0,3.2,19.0,356.0,386.17,304.58
2017,1,14,12,45,62.0,265.5,3.2,19.5,303.5,320.07,251.78
2017,1,14,13,0,22.0,238.0,3.2,20.0,251.0,247.27,193.64
2017,1,14,13,15,14.5,217.5,3.2,20.0,226.5,219.72,172.0
2017,1,14,13,30,7.0,197.0,3.2,20.0,202.0,192.96,150.77
2017,1,14,13,45,8.0,197.0,3.2,20.0,202.0,193.12,151.1
2017,1,14,14,0,9.0,197.0,3.2,20.0,202.0,193.18,151.34
2017,1,14,14,15,4.5,174.5,3.15,20.0,177.0,167.74,131.13
2017,1,14,14,30,0.0,152.0,3.1,20.0,152.0,142.98,111.4
2017,1,14,14,45,0.0,116.0,3.1,20.0,116.0,108.47,83.69
2017,1,14,15,0,0.0,80.0,3.1,20.0,80.0,74.49,56.09
2017,1,14,15,15,88.0,130.0,3.0,19.5,166.5,165.3,130.56
2017,1,14,15,30,176.0,180.0,2.9,19.0,253.0,241.7,190.86
2017,1,14,15,45,167.5,161.5,2.8,19.0,225.5,210.01,164.26
2017,1,14,16,0,159.0,143.0,2.7,19.0,198.0,179.21,138.38
2017,1,14,16,15,149.0,123.0,2.65,18.5,168.5,147.68,112.03
2017,1,14,16,30,139.0,103.0,2.6,18.0,139.0,117.39,86.68
2017,1,14,16,45,121.0,82.5,2.55,17.5,109.0,87.12,62.12
2017,1,14,17,0,103.0,62.0,2.5,17.0,79.0,59.27,40.54
2017,1,14,17,15,64.0,42.5,2.6,16.5,52.0,35.77,24.67
2017,1,14,17,30,25.0,23.0,2.7,16.0,25.0,20.0,6.27
2017,1,14,17,45,12.5,11.5,2.8,15.5,12.5,10.96,0.0
2017,1,14,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,15,7,45,121.5,15.5,3.3,13.5,26.5,67.93,0.0
2017,1,15,8,0,243.0,31.0,3.5,14.0,53.0,183.3,133.86
2017,1,15,8,15,343.0,43.0,3.6,14.5,95.0,261.1,210.59
2017,1,15,8,30,443.0,55.0,3.7,15.0,137.0,347.69,286.45
2017,1,15,8,45,221.5,62.5,3.85,15.5,103.5,233.61,193.86
2017,1,15,9,0,0.0,70.0,4.0,16.0,70.0,67.05,51.23
2017,1,15,9,15,0.0,83.5,4.25,16.5,83.5,80.4,62.48
2017,1,15,9,30,0.0,97.0,4.5,17.0,97.0,93.72,73.42
2017,1,15,9,45,0.0,110.5,4.75,17.5,110.5,107.03,84.19
2017,1,15,10,0,0.0,124.0,5.0,18.0,124.0,120.35,94.83
2017,1,15,10,15,0.0,108.5,5.15,18.5,108.5,103.14,80.23
2017,1,15,10,30,0.0,93.0,5.3,19.0,93.0,87.08,66.69
2017,1,15,10,45,0.0,114.0,5.45,19.5,114.0,107.89,83.47
2017,1,15,11,0,0.0,135.0,5.6,20.0,135.0,128.83,100.17
2017,1,15,11,15,11.5,180.5,5.75,20.0,187.0,185.06,145.86
2017,1,15,11,30,23.0,226.0,5.9,20.0,239.0,242.16,191.64
2017,1,15,11,45,12.5,200.5,6.05,20.5,207.5,205.26,161.3
2017,1,15,12,0,2.0,175.0,6.2,21.0,176.0,169.53,132.0
2017,1,15,12,15,2.5,179.5,6.3,21.0,181.0,174.08,135.62
2017,1,15,12,30,3.0,184.0,6.4,21.0,186.0,178.63,139.23
2017,1,15,12,45,5.0,191.5,6.55,21.5,194.5,187.36,145.99
2017,1,15,13,0,7.0,199.0,6.7,22.0,203.0,195.99,152.66
2017,1,15,13,15,37.5,236.5,6.7,22.0,259.0,264.83,208.1
2017,1,15,13,30,68.0,274.0,6.7,22.0,315.0,324.51,255.62
2017,1,15,13,45,37.0,230.5,6.75,22.0,253.0,253.75,199.36
2017,1,15,14,0,6.0,187.0,6.8,22.0,191.0,181.35,141.34
2017,1,15,14,15,3.0,164.0,6.65,22.0,166.0,156.59,121.69
2017,1,15,14,30,0.0,141.0,6.5,22.0,141.0,132.39,102.36
2017,1,15,14,45,0.0,126.5,6.4,22.0,126.5,118.44,91.28
2017,1,15,15,0,0.0,112.0,6.3,22.0,112.0,104.61,80.24
2017,1,15,15,15,89.5,147.0,6.15,21.5,184.5,182.61,143.91
2017,1,15,15,30,179.0,182.0,6.0,21.0,257.0,245.17,193.28
2017,1,15,15,45,163.5,164.5,5.85,21.0,227.5,211.82,165.48
2017,1,15,16,0,148.0,147.0,5.7,21.0,198.0,180.08,138.98
2017,1,15,16,15,289.5,117.0,5.7,20.5,198.5,175.77,129.6
2017,1,15,16,30,431.0,87.0,5.7,20.0,199.0,154.5,104.51
2017,1,15,16,45,355.0,75.5,5.7,20.0,154.5,107.5,68.42
2017,1,15,17,0,279.0,64.0,5.7,20.0,110.0,69.15,42.71
2017,1,15,17,15,182.0,46.0,5.75,19.5,72.0,37.12,25.55
2017,1,15,17,30,85.0,28.0,5.8,19.0,34.0,23.01,8.96
2017,1,15,17,45,42.5,14.0,5.9,19.0,17.0,13.34,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,18.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,16,7,45,184.0,14.0,0.8,12.5,30.5,93.86,0.0
2017,1,16,8,0,368.0,28.0,0.9,13.0,61.0,241.18,176.92
2017,1,16,8,15,471.0,36.5,0.95,13.0,106.5,321.96,257.81
2017,1,16,8,30,574.0,45.0,1.0,13.0,152.0,411.52,335.11
2017,1,16,8,45,550.5,61.0,1.1,13.5,187.5,439.79,360.47
2017,1,16,9,0,527.0,77.0,1.2,14.0,223.0,464.13,381.01
2017,1,16,9,15,563.0,84.0,1.2,14.5,264.5,515.78,421.34
2017,1,16,9,30,599.0,91.0,1.2,15.0,306.0,567.8,460.13
2017,1,16,9,45,392.0,140.0,1.2,16.0,288.0,481.84,388.79
2017,1,16,10,0,185.0,189.0,1.2,17.0,270.0,363.27,291.88
2017,1,16,10,15,103.0,189.5,1.2,17.5,235.5,298.61,239.09
2017,1,16,10,30,21.0,190.0,1.2,18.0,201.0,206.71,163.53
2017,1,16,10,45,206.5,205.5,1.2,18.5,319.0,401.61,320.4
2017,1,16,11,0,392.0,221.0,1.2,19.0,437.0,589.22,460.49
2017,1,16,11,15,308.5,248.0,1.2,19.0,422.0,550.05,427.29
2017,1,16,11,30,225.0,275.0,1.2,19.0,407.0,495.45,384.93
2017,1,16,11,45,220.0,283.0,1.3,19.5,415.5,497.28,385.83
2017,1,16,12,0,215.0,291.0,1.4,20.0,424.0,498.26,385.66
2017,1,16,12,15,154.5,292.5,1.4,20.0,388.5,444.72,344.32
2017,1,16,12,30,94.0,294.0,1.4,20.0,353.0,380.81,295.21
2017,1,16,12,45,97.5,294.5,1.45,20.0,356.0,380.57,295.55
2017,1,16,13,0,101.0,295.0,1.5,20.0,359.0,379.95,295.24
2017,1,16,13,15,92.0,288.5,1.5,20.0,345.5,361.8,281.35
2017,1,16,13,30,83.0,282.0,1.5,20.0,332.0,344.03,267.83
2017,1,16,13,45,109.5,278.0,1.55,20.0,343.0,354.15,276.43
2017,1,16,14,0,136.0,274.0,1.6,20.0,354.0,369.26,288.49
2017,1,16,14,15,207.0,257.0,1.6,20.0,372.0,388.82,304.5
2017,1,16,14,30,278.0,240.0,1.6,20.0,390.0,408.26,319.73
2017,1,16,14,45,141.0,202.0,1.6,20.0,278.0,276.15,217.05
2017,1,16,15,0,4.0,164.0,1.6,20.0,166.0,155.95,121.69
2017,1,16,15,15,31.5,170.0,1.5,19.5,184.0,175.84,138.41
2017,1,16,15,30,59.0,176.0,1.4,19.0,202.0,189.75,149.57
2017,1,16,15,45,53.0,159.0,1.35,19.0,180.0,167.22,131.33
2017,1,16,16,0,47.0,142.0,1.3,19.0,158.0,145.43,113.64
2017,1,16,16,15,39.5,122.0,1.2,18.5,134.0,121.37,94.18
2017,1,16,16,30,32.0,102.0,1.1,18.0,110.0,98.39,75.43
2017,1,16,16,45,21.5,81.5,1.0,17.5,86.5,75.78,56.97
2017,1,16,17,0,11.0,61.0,0.9,17.0,63.0,55.44,40.24
2017,1,16,17,15,5.5,40.5,0.9,16.5,41.5,36.35,25.4
2017,1,16,17,30,0.0,20.0,0.9,16.0,20.0,18.57,7.04
2017,1,16,17,45,0.0,10.0,0.95,16.0,10.0,9.53,0.0
2017,1,16,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,8,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,8,15,0.0,1.0,4.3,9.5,1.0,0.92,0.0
2017,1,17,8,30,0.0,2.0,4.3,9.0,2.0,1.85,0.0
2017,1,17,8,45,0.0,2.5,4.35,9.0,2.5,2.31,0.0
2017,1,17,9,0,0.0,3.0,4.4,9.0,3.0,2.78,0.0
2017,1,17,9,15,0.0,4.0,4.4,9.0,4.0,3.7,0.0
2017,1,17,9,30,0.0,5.0,4.4,9.0,5.0,4.63,0.0
2017,1,17,9,45,0.0,56.5,4.4,9.5,56.5,52.53,39.99
2017,1,17,10,0,0.0,108.0,4.4,10.0,108.0,103.23,83.21
2017,1,17,10,15,0.0,122.5,4.35,10.0,122.5,117.63,95.17
2017,1,17,10,30,0.0,137.0,4.3,10.0,137.0,132.03,107.08
2017,1,17,10,45,0.0,133.0,4.3,10.0,133.0,127.2,102.77
2017,1,17,11,0,0.0,129.0,4.3,10.0,129.0,122.67,98.77
2017,1,17,11,15,0.0,123.5,4.25,10.0,123.5,116.84,93.7
2017,1,17,11,30,0.0,118.0,4.2,10.0,118.0,111.19,88.83
2017,1,17,11,45,0.0,127.0,4.2,10.0,127.0,119.93,96.07
2017,1,17,12,0,0.0,136.0,4.2,10.0,136.0,128.67,103.28
2017,1,17,12,15,0.0,145.0,4.2,10.0,145.0,137.4,110.5
2017,1,17,12,30,0.0,154.0,4.2,10.0,154.0,146.12,117.7
2017,1,17,12,45,0.0,130.5,4.25,10.0,130.5,122.89,98.32
2017,1,17,13,0,0.0,107.0,4.3,10.0,107.0,100.1,79.27
2017,1,17,13,15,0.0,129.0,4.3,10.0,129.0,121.27,97.07
2017,1,17,13,30,0.0,151.0,4.3,10.0,151.0,142.52,114.87
2017,1,17,13,45,0.0,125.5,4.35,10.0,125.5,117.75,94.25
2017,1,17,14,0,0.0,100.0,4.4,10.0,100.0,93.35,73.85
2017,1,17,14,15,0.0,110.5,4.4,10.0,110.5,103.31,82.39
2017,1,17,14,30,0.0,121.0,4.4,10.0,121.0,113.26,90.92
2017,1,17,14,45,0.0,128.5,4.45,10.0,128.5,120.32,97.06
2017,1,17,15,0,0.0,136.0,4.5,10.0,136.0,127.31,103.17
2017,1,17,15,15,0.0,114.0,4.45,9.5,114.0,106.38,85.84
2017,1,17,15,30,0.0,92.0,4.4,9.0,92.0,85.68,68.5
2017,1,17,15,45,0.0,82.0,4.35,9.0,82.0,76.3,60.6
2017,1,17,16,0,0.0,72.0,4.3,9.0,72.0,66.96,52.67
2017,1,17,16,15,0.0,61.0,4.2,9.0,61.0,56.73,43.86
2017,1,17,16,30,0.0,50.0,4.1,9.0,50.0,46.47,34.91
2017,1,17,16,45,0.0,39.5,4.1,9.0,39.5,36.68,26.27
2017,1,17,17,0,0.0,29.0,4.1,9.0,29.0,26.91,17.54
2017,1,17,17,15,0.0,19.0,4.0,8.5,19.0,17.61,9.88
2017,1,17,17,30,0.0,9.0,3.9,8.0,9.0,8.33,0.47
2017,1,17,17,45,0.0,4.5,3.85,8.0,4.5,4.29,0.0
2017,1,17,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,8,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,8,15,0.0,1.0,2.6,7.0,1.0,0.92,0.0
2017,1,18,8,30,0.0,2.0,2.6,7.0,2.0,1.85,0.0
2017,1,18,8,45,0.0,2.5,2.6,7.5,2.5,2.31,0.0
2017,1,18,9,0,0.0,3.0,2.6,8.0,3.0,2.78,0.0
2017,1,18,9,15,0.0,4.0,2.5,8.0,4.0,3.7,0.0
2017,1,18,9,30,0.0,5.0,2.4,8.0,5.0,4.63,0.0
2017,1,18,9,45,0.0,5.5,2.3,8.5,5.5,5.1,0.0
2017,1,18,10,0,0.0,6.0,2.2,9.0,6.0,5.56,0.0
2017,1,18,10,15,2.5,87.5,2.15,9.0,89.0,83.78,66.82
2017,1,18,10,30,5.0,169.0,2.1,9.0,172.0,170.28,139.56
2017,1,18,10,45,6.5,179.0,2.05,9.5,183.0,181.04,147.74
2017,1,18,11,0,8.0,189.0,2.0,10.0,194.0,191.88,156.12
2017,1,18,11,15,4.0,156.5,2.05,10.0,159.0,153.65,124.19
2017,1,18,11,30,0.0,124.0,2.1,10.0,124.0,117.11,93.57
2017,1,18,11,45,18.0,190.0,2.15,10.5,201.5,198.93,161.64
2017,1,18,12,0,36.0,256.0,2.2,11.0,279.0,294.99,238.96
2017,1,18,12,15,20.5,225.0,2.25,11.0,238.0,235.62,190.38
2017,1,18,12,30,5.0,194.0,2.3,11.0,197.0,190.26,153.13
2017,1,18,12,45,70.5,248.5,2.35,11.5,293.5,308.48,250.4
2017,1,18,13,0,136.0,303.0,2.4,12.0,390.0,426.43,343.48
2017,1,18,13,15,75.0,262.0,2.45,12.0,310.0,320.48,258.58
2017,1,18,13,30,14.0,221.0,2.5,12.0,230.0,221.9,178.47
2017,1,18,13,45,20.5,226.5,2.55,12.5,239.0,231.09,186.17
2017,1,18,14,0,27.0,232.0,2.6,13.0,248.0,239.72,193.09
2017,1,18,14,15,27.5,224.0,2.6,13.0,240.0,230.61,185.91
2017,1,18,14,30,28.0,216.0,2.6,13.0,232.0,221.44,178.74
2017,1,18,14,45,18.0,194.0,2.6,13.5,204.5,192.92,155.34
2017,1,18,15,0,8.0,172.0,2.6,14.0,177.0,165.56,132.89
2017,1,18,15,15,5.5,159.0,2.45,13.5,162.5,151.3,121.66
2017,1,18,15,30,3.0,146.0,2.3,13.0,148.0,137.37,110.59
2017,1,18,15,45,1.5,131.5,2.2,13.0,132.5,122.72,98.62
2017,1,18,16,0,0.0,117.0,2.1,13.0,117.0,108.31,86.76
2017,1,18,16,15,0.0,100.0,1.8,12.5,100.0,92.25,73.45
2017,1,18,16,30,0.0,83.0,1.5,12.0,83.0,76.33,60.01
2017,1,18,16,45,0.0,65.5,1.2,12.0,65.5,60.12,46.0
2017,1,18,17,0,0.0,48.0,0.9,12.0,48.0,44.12,31.98
2017,1,18,17,15,0.0,32.5,0.85,11.5,32.5,30.06,20.67
2017,1,18,17,30,0.0,17.0,0.8,11.0,17.0,15.77,6.26
2017,1,18,17,45,0.0,8.5,0.8,11.0,8.5,8.1,0.0
2017,1,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,45,157.0,15.5,2.75,9.5,30.0,102.29,0.0
2017,1,19,8,0,314.0,31.0,3.1,10.0,60.0,218.16,165.04
2017,1,19,8,15,417.0,42.0,3.2,10.5,105.5,300.14,246.1
2017,1,19,8,30,520.0,53.0,3.3,11.0,151.0,390.96,326.36
2017,1,19,8,45,589.5,59.0,3.4,11.5,200.5,462.64,388.46
2017,1,19,9,0,659.0,65.0,3.5,12.0,250.0,537.96,451.11
2017,1,19,9,15,700.0,70.0,3.55,12.5,297.5,595.3,496.97
2017,1,19,9,30,741.0,75.0,3.6,13.0,345.0,648.87,537.09
2017,1,19,9,45,772.5,77.5,3.7,14.0,389.0,696.73,570.78
2017,1,19,10,0,804.0,80.0,3.8,15.0,433.0,743.38,602.69
2017,1,19,10,15,823.5,83.0,3.85,15.5,471.5,779.44,626.95
2017,1,19,10,30,843.0,86.0,3.9,16.0,510.0,813.1,649.18
2017,1,19,10,45,858.5,87.5,4.0,16.5,542.0,838.93,665.74
2017,1,19,11,0,874.0,89.0,4.1,17.0,574.0,861.75,680.1
2017,1,19,11,15,883.5,90.0,4.2,17.5,598.5,875.61,688.04
2017,1,19,11,30,893.0,91.0,4.3,18.0,623.0,879.05,688.67
2017,1,19,11,45,900.0,92.0,4.45,18.5,639.5,883.9,691.06
2017,1,19,12,0,907.0,93.0,4.6,19.0,656.0,885.15,691.08
2017,1,19,12,15,910.0,93.0,4.6,19.0,664.5,878.23,685.72
2017,1,19,12,30,913.0,93.0,4.6,19.0,673.0,867.71,677.99
2017,1,19,12,45,913.5,93.0,4.65,19.5,672.5,851.58,665.43
2017,1,19,13,0,914.0,93.0,4.7,20.0,672.0,832.01,650.55
2017,1,19,13,15,911.5,92.5,4.7,20.0,663.5,806.21,632.24
2017,1,19,13,30,909.0,92.0,4.7,20.0,655.0,777.3,611.72
2017,1,19,13,45,906.5,90.0,4.7,20.0,638.5,743.79,587.8
2017,1,19,14,0,904.0,88.0,4.7,20.0,622.0,707.47,561.26
2017,1,19,14,15,895.0,86.5,4.65,20.0,597.0,664.89,528.09
2017,1,19,14,30,886.0,85.0,4.6,20.0,572.0,622.28,494.21
2017,1,19,14,45,875.5,82.0,4.55,20.5,540.0,573.04,453.71
2017,1,19,15,0,865.0,79.0,4.5,21.0,508.0,522.46,411.36
2017,1,19,15,15,846.5,76.5,4.2,20.5,469.5,467.67,365.76
2017,1,19,15,30,828.0,74.0,3.9,20.0,431.0,412.85,319.07
2017,1,19,15,45,805.5,69.5,3.65,19.5,387.5,354.88,268.77
2017,1,19,16,0,783.0,65.0,3.4,19.0,344.0,297.94,218.2
2017,1,19,16,15,744.0,61.0,3.15,18.0,296.0,238.85,166.3
2017,1,19,16,30,705.0,57.0,2.9,17.0,248.0,183.27,117.98
2017,1,19,16,45,648.5,50.0,2.65,16.5,198.5,126.48,72.18
2017,1,19,17,0,592.0,43.0,2.4,16.0,149.0,75.96,37.86
2017,1,19,17,15,484.5,34.5,2.5,15.5,102.5,27.94,18.47
2017,1,19,17,30,377.0,26.0,2.6,15.0,56.0,20.88,10.29
2017,1,19,17,45,188.5,13.0,2.75,14.5,28.0,12.39,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,20,7,45,59.0,16.0,2.9,11.0,21.5,51.79,0.0
2017,1,20,8,0,118.0,32.0,3.1,12.0,43.0,112.22,82.73
2017,1,20,8,15,146.0,52.0,3.15,12.5,74.0,156.87,126.41
2017,1,20,8,30,174.0,72.0,3.2,13.0,105.0,202.71,167.42
2017,1,20,8,45,188.0,92.0,3.3,13.5,137.0,241.4,201.2
2017,1,20,9,0,202.0,112.0,3.4,14.0,169.0,280.41,234.17
2017,1,20,9,15,210.0,131.5,3.2,14.0,200.0,314.82,262.54
2017,1,20,9,30,218.0,151.0,3.0,14.0,231.0,348.94,289.86
2017,1,20,9,45,428.5,130.0,2.8,14.5,311.0,499.06,412.45
2017,1,20,10,0,639.0,109.0,2.6,15.0,391.0,654.48,531.87
2017,1,20,10,15,770.0,90.0,2.55,15.5,458.0,745.92,596.23
2017,1,20,10,30,901.0,71.0,2.5,16.0,525.0,836.73,658.34
2017,1,20,10,45,910.5,73.0,2.45,17.0,556.5,859.14,669.14
2017,1,20,11,0,920.0,75.0,2.4,18.0,588.0,878.27,678.14
2017,1,20,11,15,928.0,76.5,2.45,18.5,612.5,892.06,685.59
2017,1,20,11,30,936.0,78.0,2.5,19.0,637.0,902.26,690.71
2017,1,20,11,45,935.5,80.5,2.65,20.0,652.0,902.65,688.76
2017,1,20,12,0,935.0,83.0,2.8,21.0,667.0,899.3,684.43
2017,1,20,12,15,937.0,83.5,2.6,21.0,675.0,892.03,677.5
2017,1,20,12,30,939.0,84.0,2.4,21.0,683.0,881.06,668.18
2017,1,20,12,45,935.0,85.5,2.25,21.5,681.5,862.69,653.09
2017,1,20,13,0,931.0,87.0,2.1,22.0,680.0,840.9,635.92
2017,1,20,13,15,927.5,86.5,2.1,22.0,670.5,814.02,617.91
2017,1,20,13,30,924.0,86.0,2.1,22.0,661.0,784.01,597.78
2017,1,20,13,45,909.5,88.0,2.1,22.5,641.5,745.92,570.85
2017,1,20,14,0,895.0,90.0,2.1,23.0,622.0,705.69,541.94
2017,1,20,14,15,669.0,151.5,2.0,22.5,540.0,594.39,458.72
2017,1,20,14,30,443.0,213.0,1.9,22.0,458.0,487.6,377.82
2017,1,20,14,45,636.5,150.5,1.85,22.0,480.0,513.02,397.86
2017,1,20,15,0,830.0,88.0,1.8,22.0,502.0,516.11,398.48
2017,1,20,15,15,809.0,85.0,1.65,21.5,463.0,461.2,354.22
2017,1,20,15,30,788.0,82.0,1.5,21.0,424.0,406.59,309.27
2017,1,20,15,45,756.0,78.5,1.4,21.0,379.5,348.21,259.96
2017,1,20,16,0,724.0,75.0,1.3,21.0,335.0,290.65,210.41
2017,1,20,16,15,681.5,70.0,1.3,20.0,287.5,232.6,161.18
2017,1,20,16,30,639.0,65.0,1.3,19.0,240.0,178.54,115.52
2017,1,20,16,45,575.0,57.5,1.3,18.0,191.5,123.76,72.47
2017,1,20,17,0,511.0,50.0,1.3,17.0,143.0,76.18,40.31
2017,1,20,17,15,404.5,39.0,1.4,16.0,98.0,32.57,22.48
2017,1,20,17,30,298.0,28.0,1.5,15.0,53.0,22.59,12.0
2017,1,20,17,45,149.0,14.0,1.6,14.5,26.5,13.34,0.0
2017,1,20,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,170.0,15.5,2.95,10.5,31.5,108.69,0.0
2017,1,21,8,0,340.0,31.0,3.2,11.0,63.0,231.17,176.05
2017,1,21,8,15,443.0,41.0,3.1,11.5,109.5,313.43,256.33
2017,1,21,8,30,546.0,51.0,3.0,12.0,156.0,404.44,336.07
2017,1,21,8,45,620.5,55.5,2.9,12.5,206.5,478.46,399.18
2017,1,21,9,0,695.0,60.0,2.8,13.0,257.0,552.29,459.53
2017,1,21,9,15,733.5,64.0,3.0,14.0,304.5,608.6,502.84
2017,1,21,9,30,772.0,68.0,3.2,15.0,352.0,664.95,543.9
2017,1,21,9,45,473.0,132.0,3.4,16.0,312.5,535.75,439.01
2017,1,21,10,0,174.0,196.0,3.6,17.0,273.0,363.75,295.93
2017,1,21,10,15,102.5,199.5,3.65,17.5,245.5,297.77,241.11
2017,1,21,10,30,31.0,203.0,3.7,18.0,218.0,241.6,193.07
2017,1,21,10,45,474.0,137.5,3.8,19.0,401.5,574.93,464.75
2017,1,21,11,0,917.0,72.0,3.9,20.0,585.0,873.7,681.64
2017,1,21,11,15,925.0,73.0,3.95,20.5,609.5,887.0,686.73
2017,1,21,11,30,933.0,74.0,4.0,21.0,634.0,896.72,691.5
2017,1,21,11,45,934.0,76.5,4.05,22.0,649.5,898.53,689.55
2017,1,21,12,0,935.0,79.0,4.1,23.0,665.0,896.59,685.2
2017,1,21,12,15,936.5,79.5,4.25,23.0,672.5,889.01,680.25
2017,1,21,12,30,938.0,80.0,4.4,23.0,680.0,877.74,672.86
2017,1,21,12,45,937.0,79.5,4.55,23.5,679.0,859.64,659.71
2017,1,21,13,0,936.0,79.0,4.7,24.0,678.0,838.06,644.33
2017,1,21,13,15,933.0,79.0,4.75,23.5,669.0,812.11,627.78
2017,1,21,13,30,930.0,79.0,4.8,23.0,660.0,782.97,608.87
2017,1,21,13,45,926.0,77.5,4.9,23.0,643.5,748.43,584.97
2017,1,21,14,0,922.0,76.0,5.0,23.0,627.0,711.1,558.84
2017,1,21,14,15,686.5,144.5,5.05,22.5,545.5,600.08,473.2
2017,1,21,14,30,451.0,213.0,5.1,22.0,464.0,493.43,389.51
2017,1,21,14,45,251.5,213.5,5.15,22.0,352.0,355.12,280.72
2017,1,21,15,0,52.0,214.0,5.2,22.0,240.0,231.67,182.04
2017,1,21,15,15,130.5,202.5,5.05,21.5,261.0,255.99,202.03
2017,1,21,15,30,209.0,191.0,4.9,21.0,282.0,268.24,211.04
2017,1,21,15,45,201.5,172.5,4.75,20.5,253.0,234.91,183.59
2017,1,21,16,0,194.0,154.0,4.6,20.0,224.0,202.28,156.37
2017,1,21,16,15,186.5,133.0,4.1,19.0,193.0,168.21,127.84
2017,1,21,16,30,179.0,112.0,3.6,18.0,162.0,135.08,99.99
2017,1,21,16,45,158.5,91.5,3.1,17.5,129.5,101.75,72.76
2017,1,21,17,0,138.0,71.0,2.6,17.0,97.0,70.11,48.14
2017,1,21,17,15,105.0,51.0,2.6,16.5,67.0,41.98,30.56
2017,1,21,17,30,72.0,31.0,2.6,16.0,37.0,25.46,14.51
2017,1,21,17,45,36.0,15.5,2.65,15.5,18.5,14.77,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
