Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,11.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,10.5,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,22,7,45,181.0,15.5,9.7,11.5,32.5,113.92,0.0
2017,1,22,8,0,362.0,31.0,9.8,12.0,65.0,242.12,186.24
2017,1,22,8,15,469.5,40.0,9.9,12.0,113.0,326.75,270.64
2017,1,22,8,30,577.0,49.0,10.0,12.0,161.0,420.43,356.15
2017,1,22,8,45,645.0,54.0,10.15,12.5,212.0,492.31,420.67
2017,1,22,9,0,713.0,59.0,10.3,13.0,263.0,563.8,482.78
2017,1,22,9,15,752.5,63.0,10.3,13.0,311.5,621.52,531.23
2017,1,22,9,30,792.0,67.0,10.3,13.0,360.0,679.33,577.84
2017,1,22,9,45,819.5,70.5,10.3,13.5,405.0,727.06,614.18
2017,1,22,10,0,847.0,74.0,10.3,14.0,450.0,773.32,648.65
2017,1,22,10,15,865.5,76.0,10.25,14.0,489.5,808.61,675.01
2017,1,22,10,30,884.0,78.0,10.2,14.0,529.0,834.35,693.67
2017,1,22,10,45,893.5,81.5,10.15,14.5,560.5,858.45,709.69
2017,1,22,11,0,903.0,85.0,10.1,15.0,592.0,879.28,723.11
2017,1,22,11,15,912.0,86.0,10.05,15.0,617.0,893.28,732.64
2017,1,22,11,30,921.0,87.0,10.0,15.0,642.0,903.75,739.59
2017,1,22,11,45,934.0,85.0,9.95,15.5,660.5,910.52,742.44
2017,1,22,12,0,947.0,83.0,9.9,16.0,679.0,913.56,742.59
2017,1,22,12,15,950.0,83.0,9.8,16.0,688.0,906.57,736.53
2017,1,22,12,30,953.0,83.0,9.7,16.0,697.0,895.82,727.79
2017,1,22,12,45,957.5,81.5,9.6,16.5,698.0,880.84,714.64
2017,1,22,13,0,962.0,80.0,9.5,17.0,699.0,862.11,698.82
2017,1,22,13,15,960.5,79.5,9.4,17.0,690.5,836.14,678.95
2017,1,22,13,30,959.0,79.0,9.3,17.0,682.0,806.81,656.6
2017,1,22,13,45,959.5,76.5,9.2,17.5,666.5,773.49,630.01
2017,1,22,14,0,960.0,74.0,9.1,18.0,651.0,736.98,601.04
2017,1,22,14,15,952.5,73.0,8.95,17.5,626.0,693.89,567.51
2017,1,22,14,30,945.0,72.0,8.8,17.0,601.0,648.5,530.79
2017,1,22,14,45,934.0,70.0,8.65,17.0,568.5,598.04,488.23
2017,1,22,15,0,923.0,68.0,8.5,17.0,536.0,546.08,443.53
2017,1,22,15,15,906.0,66.0,8.2,17.0,496.0,490.11,394.43
2017,1,22,15,30,889.0,64.0,7.9,17.0,456.0,433.75,343.91
2017,1,22,15,45,865.0,61.5,7.6,17.0,411.0,374.3,289.91
2017,1,22,16,0,841.0,59.0,7.3,17.0,366.0,314.82,235.08
2017,1,22,16,15,804.0,55.5,6.8,16.0,316.5,253.14,179.26
2017,1,22,16,30,767.0,52.0,6.3,15.0,267.0,194.62,126.87
2017,1,22,16,45,708.0,47.0,5.85,14.5,215.5,135.31,77.71
2017,1,22,17,0,649.0,42.0,5.4,14.0,164.0,82.47,40.71
2017,1,22,17,15,546.5,34.0,5.15,13.5,115.5,33.15,23.32
2017,1,22,17,30,444.0,26.0,4.9,13.0,67.0,22.37,12.52
2017,1,22,17,45,222.0,13.0,4.65,12.5,33.5,11.02,0.0
2017,1,22,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,7,45,234.5,13.0,1.3,8.0,36.0,132.19,0.0
2017,1,23,8,0,469.0,26.0,1.4,9.0,72.0,283.15,218.18
2017,1,23,8,15,565.0,33.0,1.3,9.5,120.5,364.89,297.72
2017,1,23,8,30,661.0,40.0,1.2,10.0,169.0,454.1,374.48
2017,1,23,8,45,708.0,46.5,1.15,11.0,219.5,518.76,427.45
2017,1,23,9,0,755.0,53.0,1.1,12.0,270.0,585.17,478.66
2017,1,23,9,15,791.5,56.5,1.35,12.5,319.0,641.61,521.83
2017,1,23,9,30,828.0,60.0,1.6,13.0,368.0,697.93,563.46
2017,1,23,9,45,854.0,62.0,1.9,14.0,413.0,737.24,590.91
2017,1,23,10,0,880.0,64.0,2.2,15.0,458.0,781.24,621.25
2017,1,23,10,15,897.0,66.0,2.45,15.5,497.0,816.06,645.18
2017,1,23,10,30,914.0,68.0,2.7,16.0,536.0,848.26,667.06
2017,1,23,10,45,927.0,69.0,2.95,17.0,568.5,872.92,682.16
2017,1,23,11,0,940.0,70.0,3.2,18.0,601.0,894.34,694.92
2017,1,23,11,15,948.0,71.0,3.3,18.0,626.0,908.0,703.9
2017,1,23,11,30,956.0,72.0,3.4,18.0,651.0,917.99,710.5
2017,1,23,11,45,961.5,72.5,3.55,18.5,668.0,921.45,711.67
2017,1,23,12,0,967.0,73.0,3.7,19.0,685.0,921.05,710.34
2017,1,23,12,15,969.0,73.5,3.75,19.0,693.0,913.79,705.13
2017,1,23,12,30,971.0,74.0,3.8,19.0,701.0,902.7,697.44
2017,1,23,12,45,970.5,73.5,3.9,19.5,700.5,884.6,683.92
2017,1,23,13,0,970.0,73.0,4.0,20.0,700.0,862.86,667.98
2017,1,23,13,15,967.0,73.0,3.95,20.0,691.0,836.19,649.18
2017,1,23,13,30,964.0,73.0,3.9,20.0,682.0,806.21,628.07
2017,1,23,13,45,959.0,72.0,3.9,20.5,664.5,770.51,601.9
2017,1,23,14,0,954.0,71.0,3.9,21.0,647.0,731.95,573.66
2017,1,23,14,15,946.0,70.0,3.75,21.0,622.0,688.78,541.24
2017,1,23,14,30,938.0,69.0,3.6,21.0,597.0,643.37,505.69
2017,1,23,14,45,924.0,68.0,3.45,21.0,564.0,592.58,465.35
2017,1,23,15,0,910.0,67.0,3.3,21.0,531.0,540.56,423.1
2017,1,23,15,15,893.0,65.0,2.9,20.5,492.0,485.17,377.38
2017,1,23,15,30,876.0,63.0,2.5,20.0,453.0,429.43,330.11
2017,1,23,15,45,852.5,60.5,2.1,20.0,408.5,370.78,278.85
2017,1,23,16,0,829.0,58.0,1.7,20.0,364.0,312.03,226.65
2017,1,23,16,15,793.0,54.5,1.6,18.5,315.0,251.16,174.14
2017,1,23,16,30,757.0,51.0,1.5,17.0,266.0,193.36,124.2
2017,1,23,16,45,701.0,46.0,1.45,16.0,215.5,134.86,76.73
2017,1,23,17,0,645.0,41.0,1.4,15.0,165.0,82.48,40.3
2017,1,23,17,15,546.0,33.5,1.45,14.5,116.5,33.65,18.25
2017,1,23,17,30,447.0,26.0,1.5,14.0,68.0,22.22,12.59
2017,1,23,17,45,223.5,13.0,1.6,13.5,34.0,10.92,0.0
2017,1,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,24,7,45,143.0,16.5,4.85,10.5,30.5,99.31,0.0
2017,1,24,8,0,286.0,33.0,5.1,11.0,61.0,207.3,160.34
2017,1,24,8,15,359.5,46.5,5.2,12.0,103.5,275.51,226.69
2017,1,24,8,30,433.0,60.0,5.3,13.0,146.0,350.17,293.06
2017,1,24,8,45,496.5,66.5,5.4,14.0,190.5,416.2,350.22
2017,1,24,9,0,560.0,73.0,5.5,15.0,235.0,485.47,407.88
2017,1,24,9,15,545.5,91.0,5.65,16.0,271.5,516.47,431.74
2017,1,24,9,30,531.0,109.0,5.8,17.0,308.0,539.47,448.29
2017,1,24,9,45,683.0,91.0,6.0,18.0,378.0,654.47,538.1
2017,1,24,10,0,835.0,73.0,6.2,19.0,448.0,765.26,620.09
2017,1,24,10,15,853.5,75.5,6.25,19.5,487.0,801.12,644.2
2017,1,24,10,30,872.0,78.0,6.3,20.0,526.0,827.46,661.22
2017,1,24,10,45,886.0,79.0,6.35,20.5,558.5,852.32,677.09
2017,1,24,11,0,900.0,80.0,6.4,21.0,591.0,874.12,690.67
2017,1,24,11,15,909.5,81.5,6.35,21.5,616.5,889.36,699.02
2017,1,24,11,30,919.0,83.0,6.3,22.0,642.0,901.08,704.9
2017,1,24,11,45,932.0,80.5,6.3,22.5,660.5,907.47,707.3
2017,1,24,12,0,945.0,78.0,6.3,23.0,679.0,910.14,707.19
2017,1,24,12,15,948.0,78.5,6.2,23.0,688.0,903.92,701.78
2017,1,24,12,30,951.0,79.0,6.1,23.0,697.0,893.92,693.88
2017,1,24,12,45,952.5,78.5,6.05,23.5,697.5,877.78,680.64
2017,1,24,13,0,954.0,78.0,6.0,24.0,698.0,857.99,664.99
2017,1,24,13,15,952.0,77.5,5.85,24.0,689.0,831.88,645.8
2017,1,24,13,30,950.0,77.0,5.7,24.0,680.0,802.47,624.34
2017,1,24,13,45,943.0,77.0,5.55,24.0,663.0,766.82,598.41
2017,1,24,14,0,936.0,77.0,5.4,24.0,646.0,728.46,570.51
2017,1,24,14,15,927.5,76.0,5.15,24.0,621.0,685.56,537.47
2017,1,24,14,30,919.0,75.0,4.9,24.0,596.0,640.5,501.64
2017,1,24,14,45,907.0,73.5,4.7,24.0,563.5,591.02,462.02
2017,1,24,15,0,895.0,72.0,4.5,24.0,531.0,540.17,420.53
2017,1,24,15,15,756.0,95.0,4.15,23.5,462.5,454.1,352.03
2017,1,24,15,30,617.0,118.0,3.8,23.0,394.0,377.52,290.67
2017,1,24,15,45,589.5,112.0,3.45,23.0,355.0,326.3,247.2
2017,1,24,16,0,562.0,106.0,3.1,23.0,316.0,277.07,204.69
2017,1,24,16,15,540.0,94.0,2.85,22.0,273.5,225.85,160.96
2017,1,24,16,30,518.0,82.0,2.6,21.0,231.0,176.6,118.9
2017,1,24,16,45,468.5,71.0,2.35,20.0,186.5,126.82,79.14
2017,1,24,17,0,419.0,60.0,2.1,19.0,142.0,82.71,47.78
2017,1,24,17,15,350.5,46.0,2.1,18.5,100.5,41.38,25.28
2017,1,24,17,30,282.0,32.0,2.1,18.0,59.0,25.75,15.37
2017,1,24,17,45,141.0,16.0,2.15,17.5,29.5,12.71,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,45,212.0,15.0,4.3,9.5,36.0,128.34,0.0
2017,1,25,8,0,424.0,30.0,4.5,10.0,72.0,272.2,212.75
2017,1,25,8,15,525.5,38.0,4.65,10.5,121.5,355.46,293.97
2017,1,25,8,30,627.0,46.0,4.8,11.0,171.0,442.51,372.08
2017,1,25,8,45,575.5,62.5,4.95,11.5,201.5,461.49,390.61
2017,1,25,9,0,524.0,79.0,5.1,12.0,232.0,469.23,397.88
2017,1,25,9,15,507.0,98.0,5.1,12.0,267.0,493.69,418.19
2017,1,25,9,30,490.0,117.0,5.1,12.0,302.0,519.98,438.82
2017,1,25,9,45,512.0,129.0,5.2,12.5,342.0,564.43,473.49
2017,1,25,10,0,534.0,141.0,5.3,13.0,382.0,608.16,506.78
2017,1,25,10,15,715.5,108.5,5.3,13.0,461.0,734.44,605.65
2017,1,25,10,30,897.0,76.0,5.3,13.0,540.0,847.37,689.81
2017,1,25,10,45,910.0,77.5,5.35,13.5,572.5,872.5,705.54
2017,1,25,11,0,923.0,79.0,5.4,14.0,605.0,894.44,719.34
2017,1,25,11,15,650.5,169.5,5.4,14.5,548.0,779.68,630.89
2017,1,25,11,30,378.0,260.0,5.4,15.0,491.0,626.67,506.36
2017,1,25,11,45,664.5,171.0,5.45,15.5,590.0,791.46,637.37
2017,1,25,12,0,951.0,82.0,5.5,16.0,689.0,922.11,731.64
2017,1,25,12,15,740.5,156.5,5.5,16.0,633.0,827.18,660.61
2017,1,25,12,30,530.0,231.0,5.5,16.0,577.0,713.77,572.24
2017,1,25,12,45,395.5,270.0,5.55,16.5,528.0,621.98,498.66
2017,1,25,13,0,261.0,309.0,5.6,17.0,479.0,544.91,435.18
2017,1,25,13,15,316.0,293.0,5.6,17.0,496.5,561.1,449.24
2017,1,25,13,30,371.0,277.0,5.6,17.0,514.0,573.63,460.0
2017,1,25,13,45,511.0,224.0,5.6,17.0,541.5,613.31,493.33
2017,1,25,14,0,651.0,171.0,5.6,17.0,569.0,638.05,514.41
2017,1,25,14,15,560.5,192.0,5.5,16.5,525.5,569.45,460.0
2017,1,25,14,30,470.0,213.0,5.4,16.0,482.0,509.18,411.74
2017,1,25,14,45,486.0,196.0,5.35,16.0,460.5,477.56,386.3
2017,1,25,15,0,502.0,179.0,5.3,16.0,439.0,443.45,358.12
2017,1,25,15,15,392.0,184.0,5.1,15.5,378.0,365.13,294.31
2017,1,25,15,30,282.0,189.0,4.9,15.0,317.0,301.29,242.1
2017,1,25,15,45,273.0,172.0,4.75,15.0,286.0,264.21,210.45
2017,1,25,16,0,264.0,155.0,4.6,15.0,255.0,227.88,178.93
2017,1,25,16,15,254.5,135.0,4.25,14.5,221.0,189.54,145.74
2017,1,25,16,30,245.0,115.0,3.9,14.0,187.0,152.28,113.42
2017,1,25,16,45,223.0,95.5,3.55,13.5,151.5,114.93,82.23
2017,1,25,17,0,201.0,76.0,3.2,13.0,116.0,80.31,55.04
2017,1,25,17,15,166.0,56.0,3.25,12.5,82.5,48.0,33.02
2017,1,25,17,30,131.0,36.0,3.3,12.0,49.0,29.42,19.08
2017,1,25,17,45,65.5,18.0,3.35,11.5,24.5,15.09,0.0
2017,1,25,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,7,45,73.5,18.0,2.75,4.0,25.5,61.98,2.12
2017,1,26,8,0,147.0,36.0,3.1,5.0,51.0,142.7,112.27
2017,1,26,8,15,179.5,55.5,3.15,5.5,84.0,179.34,149.69
2017,1,26,8,30,212.0,75.0,3.2,6.0,117.0,228.68,194.79
2017,1,26,8,45,231.0,93.5,3.3,7.0,151.5,270.15,231.36
2017,1,26,9,0,250.0,112.0,3.4,8.0,186.0,312.43,267.26
2017,1,26,9,15,287.0,128.5,3.4,8.0,226.5,365.32,312.11
2017,1,26,9,30,324.0,145.0,3.4,8.0,267.0,419.85,357.24
2017,1,26,9,45,364.5,157.0,3.45,8.5,310.0,472.58,399.5
2017,1,26,10,0,405.0,169.0,3.5,9.0,353.0,539.79,452.0
2017,1,26,10,15,665.5,121.0,3.35,9.0,453.5,709.72,587.34
2017,1,26,10,30,926.0,73.0,3.2,9.0,554.0,869.51,704.12
2017,1,26,10,45,937.5,74.5,3.1,9.5,587.5,893.94,717.12
2017,1,26,11,0,949.0,76.0,3.0,10.0,621.0,915.03,728.75
2017,1,26,11,15,957.0,77.5,2.85,10.0,646.5,929.54,736.57
2017,1,26,11,30,965.0,79.0,2.7,10.0,672.0,940.32,741.79
2017,1,26,11,45,969.5,80.0,2.6,10.5,689.0,943.61,740.91
2017,1,26,12,0,974.0,81.0,2.5,11.0,706.0,943.0,737.52
2017,1,26,12,15,976.5,81.5,2.35,11.0,715.0,936.17,730.81
2017,1,26,12,30,979.0,82.0,2.2,11.0,724.0,925.43,721.58
2017,1,26,12,45,978.5,82.0,2.1,11.0,723.5,907.78,708.21
2017,1,26,13,0,978.0,82.0,2.0,11.0,723.0,886.43,692.46
2017,1,26,13,15,975.0,81.5,1.85,11.0,714.0,858.95,672.02
2017,1,26,13,30,972.0,81.0,1.7,11.0,705.0,828.11,649.33
2017,1,26,13,45,965.5,80.5,1.6,11.5,687.0,791.51,622.01
2017,1,26,14,0,959.0,80.0,1.5,12.0,669.0,752.1,592.76
2017,1,26,14,15,950.0,79.0,1.5,12.0,643.5,707.91,560.88
2017,1,26,14,30,941.0,78.0,1.5,12.0,618.0,661.52,525.67
2017,1,26,14,45,927.5,76.5,1.5,12.0,584.0,610.09,485.74
2017,1,26,15,0,914.0,75.0,1.5,12.0,550.0,557.37,443.63
2017,1,26,15,15,896.0,73.0,1.4,12.0,510.0,501.0,396.87
2017,1,26,15,30,878.0,71.0,1.3,12.0,470.0,444.34,348.55
2017,1,26,15,45,852.5,68.0,1.25,12.0,424.5,383.35,295.72
2017,1,26,16,0,827.0,65.0,1.2,12.0,379.0,323.75,242.69
2017,1,26,16,15,790.0,61.0,1.1,11.0,329.0,261.79,187.9
2017,1,26,16,30,753.0,57.0,1.0,10.0,279.0,203.02,135.83
2017,1,26,16,45,694.0,52.0,0.9,9.5,227.0,143.8,86.38
2017,1,26,17,0,635.0,47.0,0.8,9.0,175.0,91.12,48.16
2017,1,26,17,15,538.0,39.0,0.9,8.0,125.5,39.27,21.55
2017,1,26,17,30,441.0,31.0,1.0,7.0,76.0,24.59,15.6
2017,1,26,17,45,220.5,15.5,1.1,6.5,38.0,12.07,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,45,66.5,19.0,2.8,2.0,26.0,60.73,7.42
2017,1,27,8,0,133.0,38.0,3.1,3.0,52.0,128.31,101.72
2017,1,27,8,15,171.0,58.0,3.15,4.0,86.5,178.53,149.89
2017,1,27,8,30,209.0,78.0,3.2,5.0,121.0,231.27,197.71
2017,1,27,8,45,240.5,94.5,3.25,6.0,156.5,277.53,238.61
2017,1,27,9,0,272.0,111.0,3.3,7.0,192.0,325.87,279.84
2017,1,27,9,15,147.0,128.0,3.55,7.5,172.5,254.4,217.03
2017,1,27,9,30,22.0,145.0,3.8,8.0,153.0,163.17,135.85
2017,1,27,9,45,22.5,161.5,4.1,9.0,171.0,180.23,149.67
2017,1,27,10,0,23.0,178.0,4.4,10.0,189.0,197.3,163.09
2017,1,27,10,15,169.0,200.0,4.3,10.0,288.0,365.1,305.86
2017,1,27,10,30,315.0,222.0,4.2,10.0,387.0,527.63,438.36
2017,1,27,10,45,370.5,224.5,4.1,10.5,429.5,579.86,477.97
2017,1,27,11,0,426.0,227.0,4.0,11.0,472.0,645.38,527.22
2017,1,27,11,15,342.5,256.5,3.85,11.0,459.0,594.59,484.39
2017,1,27,11,30,259.0,286.0,3.7,11.0,446.0,554.03,449.67
2017,1,27,11,45,280.0,291.0,3.6,11.0,468.0,574.82,465.61
2017,1,27,12,0,301.0,296.0,3.5,11.0,490.0,594.3,480.14
2017,1,27,12,15,326.5,294.5,3.4,11.0,507.5,608.81,491.07
2017,1,27,12,30,352.0,293.0,3.3,11.0,525.0,621.52,500.61
2017,1,27,12,45,188.5,276.0,3.2,11.5,401.0,447.2,361.8
2017,1,27,13,0,25.0,259.0,3.1,12.0,277.0,270.59,217.37
2017,1,27,13,15,169.5,276.0,3.0,12.0,386.5,419.41,339.95
2017,1,27,13,30,314.0,293.0,2.9,12.0,496.0,548.83,441.83
2017,1,27,13,45,309.5,286.0,2.85,12.0,482.0,525.18,422.68
2017,1,27,14,0,305.0,279.0,2.8,12.0,468.0,500.89,403.83
2017,1,27,14,15,228.0,275.0,2.75,12.0,413.5,425.11,343.66
2017,1,27,14,30,151.0,271.0,2.7,12.0,359.0,362.06,292.98
2017,1,27,14,45,198.0,252.5,2.7,12.0,360.5,361.36,293.27
2017,1,27,15,0,245.0,234.0,2.7,12.0,362.0,356.23,289.21
2017,1,27,15,15,152.5,214.0,2.65,11.5,292.0,278.81,226.67
2017,1,27,15,30,60.0,194.0,2.6,11.0,222.0,208.14,169.44
2017,1,27,15,45,53.0,177.0,2.55,11.0,200.0,184.91,150.39
2017,1,27,16,0,46.0,160.0,2.5,11.0,178.0,162.52,131.78
2017,1,27,16,15,41.0,139.5,2.15,10.0,154.0,138.4,111.9
2017,1,27,16,30,36.0,119.0,1.8,9.0,130.0,115.07,92.42
2017,1,27,16,45,27.0,97.5,1.5,8.5,105.0,91.18,72.28
2017,1,27,17,0,18.0,76.0,1.2,8.0,80.0,68.73,53.26
2017,1,27,17,15,9.0,55.0,1.15,7.5,57.0,49.19,36.54
2017,1,27,17,30,0.0,34.0,1.1,7.0,34.0,30.8,21.09
2017,1,27,17,45,0.0,17.0,1.1,7.0,17.0,15.79,0.0
2017,1,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,28,7,45,116.5,18.5,3.85,4.5,31.0,89.95,20.48
2017,1,28,8,0,233.0,37.0,4.0,5.0,62.0,186.33,149.22
2017,1,28,8,15,290.5,53.5,4.25,5.5,101.5,246.99,208.14
2017,1,28,8,30,348.0,70.0,4.5,6.0,141.0,312.63,268.13
2017,1,28,8,45,406.5,79.5,4.8,6.5,184.5,374.04,323.18
2017,1,28,9,0,465.0,89.0,5.1,7.0,228.0,439.39,379.97
2017,1,28,9,15,655.0,77.5,5.1,7.5,309.0,580.87,499.23
2017,1,28,9,30,845.0,66.0,5.1,8.0,390.0,724.34,612.56
2017,1,28,9,45,879.5,66.0,5.15,9.0,438.5,768.8,643.24
2017,1,28,10,0,914.0,66.0,5.2,10.0,487.0,818.28,677.49
2017,1,28,10,15,931.5,68.0,5.05,10.5,528.0,854.82,701.26
2017,1,28,10,30,949.0,70.0,4.9,11.0,569.0,888.61,722.53
2017,1,28,10,45,964.5,70.5,4.8,11.5,603.5,915.8,738.89
2017,1,28,11,0,980.0,71.0,4.7,12.0,638.0,939.66,752.67
2017,1,28,11,15,988.0,72.0,4.6,12.0,664.0,954.02,760.92
2017,1,28,11,30,996.0,73.0,4.5,12.0,690.0,964.52,766.51
2017,1,28,11,45,999.5,74.5,4.45,12.5,708.0,967.71,765.98
2017,1,28,12,0,1003.0,76.0,4.4,13.0,726.0,966.86,762.78
2017,1,28,12,15,1005.0,76.0,4.4,13.0,734.5,958.91,756.63
2017,1,28,12,30,1007.0,76.0,4.4,13.0,743.0,946.96,747.85
2017,1,28,12,45,1007.0,76.0,4.4,13.5,743.0,929.37,733.8
2017,1,28,13,0,1007.0,76.0,4.4,14.0,743.0,907.95,717.19
2017,1,28,13,15,1004.5,75.5,4.35,14.0,734.0,880.24,697.16
2017,1,28,13,30,1002.0,75.0,4.3,14.0,725.0,849.02,674.68
2017,1,28,13,45,996.5,74.5,4.3,14.0,707.5,812.25,648.48
2017,1,28,14,0,991.0,74.0,4.3,14.0,690.0,772.48,619.96
2017,1,28,14,15,983.0,73.0,4.25,13.5,664.0,727.73,587.77
2017,1,28,14,30,975.0,72.0,4.2,13.0,638.0,680.59,551.36
2017,1,28,14,45,961.0,71.5,4.2,13.0,604.0,628.39,509.27
2017,1,28,15,0,947.0,71.0,4.2,13.0,570.0,574.82,464.97
2017,1,28,15,15,930.5,69.0,4.05,13.0,529.5,517.43,416.03
2017,1,28,15,30,914.0,67.0,3.9,13.0,489.0,459.54,365.45
2017,1,28,15,45,890.5,64.0,3.75,13.0,442.5,397.83,310.54
2017,1,28,16,0,867.0,61.0,3.6,13.0,396.0,336.99,255.11
2017,1,28,16,15,832.0,57.5,3.1,12.0,345.5,272.46,196.87
2017,1,28,16,30,797.0,54.0,2.6,11.0,295.0,211.91,142.19
2017,1,28,16,45,743.0,49.5,2.15,10.0,242.0,150.95,90.45
2017,1,28,17,0,689.0,45.0,1.7,9.0,189.0,95.84,49.67
2017,1,28,17,15,597.0,37.5,1.65,8.0,137.5,43.32,22.87
2017,1,28,17,30,505.0,30.0,1.6,7.0,86.0,25.57,16.67
2017,1,28,17,45,252.5,15.0,1.6,6.5,43.0,12.42,0.0
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,1,29,7,45,254.0,14.0,4.55,3.5,41.5,145.44,47.16
2017,1,29,8,0,508.0,28.0,4.7,4.0,83.0,307.16,249.66
2017,1,29,8,15,599.0,35.0,4.55,5.0,134.0,389.1,329.32
2017,1,29,8,30,690.0,42.0,4.4,6.0,185.0,478.03,408.79
2017,1,29,8,45,744.5,45.5,4.25,7.0,237.5,545.67,466.96
2017,1,29,9,0,799.0,49.0,4.1,8.0,290.0,609.87,518.62
2017,1,29,9,15,832.5,52.0,4.1,9.0,340.0,665.41,560.1
2017,1,29,9,30,866.0,55.0,4.1,10.0,390.0,720.75,599.79
2017,1,29,9,45,888.0,58.0,4.2,11.5,436.0,766.46,630.23
2017,1,29,10,0,910.0,61.0,4.3,13.0,482.0,810.31,658.43
2017,1,29,10,15,926.0,62.5,4.45,13.5,522.0,845.08,682.15
2017,1,29,10,30,942.0,64.0,4.6,14.0,562.0,877.07,703.68
2017,1,29,10,45,951.0,66.5,4.8,15.0,595.0,901.26,718.4
2017,1,29,11,0,960.0,69.0,5.0,16.0,628.0,921.94,730.57
2017,1,29,11,15,968.0,70.0,4.95,16.0,654.0,936.26,739.25
2017,1,29,11,30,976.0,71.0,4.9,16.0,680.0,946.79,745.36
2017,1,29,11,45,978.0,73.0,4.9,16.5,697.5,949.35,744.86
2017,1,29,12,0,980.0,75.0,4.9,17.0,715.0,947.94,741.76
2017,1,29,12,15,982.5,75.5,4.85,17.0,724.0,941.25,736.17
2017,1,29,12,30,985.0,76.0,4.8,17.0,733.0,930.62,727.97
2017,1,29,12,45,983.5,77.0,4.75,17.5,733.0,913.31,713.81
2017,1,29,13,0,982.0,78.0,4.7,18.0,733.0,892.27,697.21
2017,1,29,13,15,979.5,77.5,4.6,18.0,724.0,865.14,677.42
2017,1,29,13,30,977.0,77.0,4.5,18.0,715.0,834.59,655.27
2017,1,29,13,45,972.0,76.5,4.4,18.0,698.0,798.92,629.47
2017,1,29,14,0,967.0,76.0,4.3,18.0,681.0,760.3,601.51
2017,1,29,14,15,959.0,75.0,4.2,18.0,655.5,716.4,569.17
2017,1,29,14,30,951.0,74.0,4.1,18.0,630.0,670.17,532.98
2017,1,29,14,45,933.5,74.5,4.0,18.0,596.0,617.97,491.39
2017,1,29,15,0,916.0,75.0,3.9,18.0,562.0,564.75,448.06
2017,1,29,15,15,899.5,73.0,3.45,17.5,522.0,508.76,401.56
2017,1,29,15,30,883.0,71.0,3.0,17.0,482.0,452.32,353.42
2017,1,29,15,45,860.0,68.0,2.65,17.0,436.5,391.63,300.32
2017,1,29,16,0,837.0,65.0,2.3,17.0,391.0,332.1,247.08
2017,1,29,16,15,802.0,61.0,2.05,15.5,341.0,269.7,192.51
2017,1,29,16,30,767.0,57.0,1.8,14.0,291.0,210.24,140.23
2017,1,29,16,45,712.5,52.0,1.6,13.0,239.0,150.32,90.16
2017,1,29,17,0,658.0,47.0,1.4,12.0,187.0,96.38,50.51
2017,1,29,17,15,566.5,39.5,1.4,11.5,136.5,45.55,24.27
2017,1,29,17,30,475.0,32.0,1.4,11.0,86.0,27.43,18.06
2017,1,29,17,45,237.5,16.0,1.4,10.5,43.0,12.26,0.84
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,7,45,260.5,14.5,4.15,8.0,43.0,149.66,57.11
2017,1,30,8,0,521.0,29.0,4.4,9.0,86.0,315.15,252.18
2017,1,30,8,15,611.0,35.5,4.2,10.0,137.5,396.94,329.6
2017,1,30,8,30,701.0,42.0,4.0,11.0,189.0,485.43,406.69
2017,1,30,8,45,754.0,46.5,3.85,12.0,242.0,554.0,464.18
2017,1,30,9,0,807.0,51.0,3.7,13.0,295.0,624.7,519.65
2017,1,30,9,15,840.5,54.0,3.5,13.5,346.0,675.1,556.25
2017,1,30,9,30,874.0,57.0,3.3,14.0,397.0,730.81,595.37
2017,1,30,9,45,897.0,59.5,3.15,15.0,443.5,776.96,624.98
2017,1,30,10,0,920.0,62.0,3.0,16.0,490.0,821.3,652.23
2017,1,30,10,15,935.5,63.5,3.15,17.0,530.5,855.98,673.65
2017,1,30,10,30,951.0,65.0,3.3,18.0,571.0,887.82,692.83
2017,1,30,10,45,962.5,66.5,3.45,19.5,604.5,913.12,705.89
2017,1,30,11,0,974.0,68.0,3.6,21.0,638.0,934.95,716.43
2017,1,30,11,15,981.5,69.0,3.5,21.0,664.0,949.02,724.16
2017,1,30,11,30,989.0,70.0,3.4,21.0,690.0,959.24,729.38
2017,1,30,11,45,994.0,70.0,3.3,21.5,707.5,962.11,728.33
2017,1,30,12,0,999.0,70.0,3.2,22.0,725.0,960.98,724.77
2017,1,30,12,15,1001.0,70.5,3.15,22.0,733.5,953.78,719.09
2017,1,30,12,30,1003.0,71.0,3.1,22.0,742.0,942.59,710.91
2017,1,30,12,45,1002.5,71.0,3.05,22.5,742.5,924.75,697.07
2017,1,30,13,0,1002.0,71.0,3.0,23.0,743.0,903.08,680.85
2017,1,30,13,15,999.5,70.5,2.95,23.0,734.0,875.55,662.09
2017,1,30,13,30,997.0,70.0,2.9,23.0,725.0,844.51,640.99
2017,1,30,13,45,992.0,69.5,2.9,23.0,707.5,808.28,616.6
2017,1,30,14,0,987.0,69.0,2.9,23.0,690.0,769.01,589.98
2017,1,30,14,15,979.0,68.0,2.8,22.5,664.5,724.39,559.81
2017,1,30,14,30,971.0,67.0,2.7,22.0,639.0,677.38,525.25
2017,1,30,14,45,954.0,68.5,2.65,22.0,605.0,625.66,485.48
2017,1,30,15,0,937.0,70.0,2.6,22.0,571.0,572.8,443.82
2017,1,30,15,15,920.5,68.0,2.35,21.5,530.5,515.76,398.07
2017,1,30,15,30,904.0,66.0,2.1,21.0,490.0,458.23,350.55
2017,1,30,15,45,880.5,63.5,1.85,21.0,444.0,397.37,298.56
2017,1,30,16,0,857.0,61.0,1.6,21.0,398.0,337.37,246.11
2017,1,30,16,15,823.5,57.5,1.55,19.5,348.0,273.5,191.63
2017,1,30,16,30,790.0,54.0,1.5,18.0,298.0,213.5,139.8
2017,1,30,16,45,737.5,49.5,1.45,17.0,245.0,152.84,89.73
2017,1,30,17,0,685.0,45.0,1.4,16.0,192.0,97.86,49.67
2017,1,30,17,15,596.5,37.5,1.45,15.0,141.0,45.21,22.58
2017,1,30,17,30,508.0,30.0,1.5,14.0,90.0,25.25,16.03
2017,1,30,17,45,254.0,15.0,1.6,13.5,45.0,12.24,1.56
2017,1,30,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,31,7,45,251.0,15.5,3.8,9.0,43.5,147.41,64.36
2017,1,31,8,0,502.0,31.0,4.1,10.0,87.0,308.12,246.29
2017,1,31,8,15,593.0,38.5,3.95,10.5,139.0,391.25,324.3
2017,1,31,8,30,684.0,46.0,3.8,11.0,191.0,481.11,402.99
2017,1,31,8,45,736.5,51.0,3.7,12.0,244.0,549.65,460.31
2017,1,31,9,0,789.0,56.0,3.6,13.0,297.0,620.2,515.86
2017,1,31,9,15,823.5,59.5,3.85,14.0,348.0,677.55,558.28
2017,1,31,9,30,858.0,63.0,4.1,15.0,399.0,734.55,599.06
2017,1,31,9,45,881.0,66.0,4.4,16.0,445.5,774.62,626.54
2017,1,31,10,0,904.0,69.0,4.7,17.0,492.0,819.18,657.17
2017,1,31,10,15,920.5,71.0,4.95,17.5,533.0,854.95,681.85
2017,1,31,10,30,937.0,73.0,5.2,18.0,574.0,887.96,704.4
2017,1,31,10,45,947.0,75.5,5.5,19.0,607.5,912.96,719.94
2017,1,31,11,0,957.0,78.0,5.8,20.0,641.0,934.48,732.95
2017,1,31,11,15,964.5,79.0,5.75,20.0,667.0,948.36,741.33
2017,1,31,11,30,972.0,80.0,5.7,20.0,693.0,958.45,747.16
2017,1,31,11,45,976.0,81.0,5.7,20.5,710.5,961.57,747.03
2017,1,31,12,0,980.0,82.0,5.7,21.0,728.0,960.72,744.3
2017,1,31,12,15,982.0,82.5,5.6,21.0,736.5,953.58,738.15
2017,1,31,12,30,984.0,83.0,5.5,21.0,745.0,942.5,729.42
2017,1,31,12,45,981.5,83.5,5.4,21.5,744.5,923.73,714.01
2017,1,31,13,0,979.0,84.0,5.3,22.0,744.0,901.28,696.23
2017,1,31,13,15,976.0,84.0,5.2,22.0,735.0,874.3,676.78
2017,1,31,13,30,973.0,84.0,5.1,22.0,726.0,843.91,655.0
2017,1,31,13,45,965.5,84.0,5.0,22.0,708.0,806.95,628.53
2017,1,31,14,0,958.0,84.0,4.9,22.0,690.0,767.19,600.02
2017,1,31,14,15,949.5,82.5,4.75,22.0,664.0,722.59,567.08
2017,1,31,14,30,941.0,81.0,4.6,22.0,638.0,675.74,530.53
2017,1,31,14,45,926.0,80.5,4.5,22.0,604.0,624.13,489.86
2017,1,31,15,0,911.0,80.0,4.4,22.0,570.0,571.32,447.35
2017,1,31,15,15,894.0,77.5,4.1,21.5,530.0,514.61,401.29
2017,1,31,15,30,877.0,75.0,3.8,21.0,490.0,457.3,353.51
2017,1,31,15,45,851.0,72.0,3.5,20.5,443.5,395.79,301.18
2017,1,31,16,0,825.0,69.0,3.2,20.0,397.0,335.53,248.58
2017,1,31,16,15,790.0,65.0,3.0,19.0,347.0,273.5,194.46
2017,1,31,16,30,755.0,61.0,2.8,18.0,297.0,214.46,142.74
2017,1,31,16,45,700.0,56.0,2.65,17.0,244.5,154.83,93.32
2017,1,31,17,0,645.0,51.0,2.5,16.0,192.0,101.29,53.99
2017,1,31,17,15,555.0,42.5,2.55,15.5,141.0,47.28,24.41
2017,1,31,17,30,465.0,34.0,2.6,15.0,90.0,26.62,17.17
2017,1,31,17,45,232.5,17.0,2.65,14.5,45.0,12.97,2.64
2017,1,31,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
