Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,5.5,2.3,10.0,5.5,5.09,0.0
2017,3,4,7,30,0.0,11.0,2.4,10.0,11.0,10.18,2.83
2017,3,4,7,45,0.0,20.0,2.55,10.5,20.0,18.54,10.26
2017,3,4,8,0,0.0,29.0,2.7,11.0,29.0,26.9,17.65
2017,3,4,8,15,0.0,38.5,2.75,11.0,38.5,35.74,25.4
2017,3,4,8,30,0.0,48.0,2.8,11.0,48.0,44.59,33.05
2017,3,4,8,45,0.0,62.0,2.85,11.5,62.0,57.66,44.12
2017,3,4,9,0,0.0,76.0,2.9,12.0,76.0,70.74,55.03
2017,3,4,9,15,0.0,84.5,3.0,12.0,84.5,78.78,61.64
2017,3,4,9,30,0.0,93.0,3.1,12.0,93.0,86.96,68.32
2017,3,4,9,45,0.0,104.0,3.25,12.0,104.0,97.62,77.04
2017,3,4,10,0,0.0,115.0,3.4,12.0,115.0,108.29,85.7
2017,3,4,10,15,0.0,115.0,3.5,12.0,115.0,108.12,85.32
2017,3,4,10,30,0.0,115.0,3.6,12.0,115.0,108.01,85.03
2017,3,4,10,45,2.0,152.0,3.75,12.5,153.5,146.11,116.17
2017,3,4,11,0,4.0,189.0,3.9,13.0,192.0,184.6,147.12
2017,3,4,11,15,2.0,149.0,4.0,13.0,150.5,142.81,112.79
2017,3,4,11,30,0.0,109.0,4.1,13.0,109.0,102.11,79.26
2017,3,4,11,45,0.0,98.5,4.25,13.5,98.5,92.08,70.83
2017,3,4,12,0,0.0,88.0,4.4,14.0,88.0,82.16,62.49
2017,3,4,12,15,0.0,84.0,4.4,14.0,84.0,78.43,59.39
2017,3,4,12,30,0.0,80.0,4.4,14.0,80.0,74.69,56.29
2017,3,4,12,45,0.0,96.5,4.45,14.0,96.5,90.2,69.04
2017,3,4,13,0,0.0,113.0,4.5,14.0,113.0,105.81,81.83
2017,3,4,13,15,0.0,101.0,4.45,14.0,101.0,94.42,72.51
2017,3,4,13,30,0.0,89.0,4.4,14.0,89.0,83.1,63.26
2017,3,4,13,45,0.0,93.0,4.4,14.0,93.0,86.83,66.4
2017,3,4,14,0,0.0,97.0,4.4,14.0,97.0,90.57,69.54
2017,3,4,14,15,0.0,104.5,4.3,14.0,104.5,97.58,75.4
2017,3,4,14,30,0.0,112.0,4.2,14.0,112.0,104.56,81.25
2017,3,4,14,45,0.0,85.5,4.15,14.0,85.5,79.73,60.9
2017,3,4,15,0,0.0,59.0,4.1,14.0,59.0,54.95,40.43
2017,3,4,15,15,0.0,82.5,3.95,14.0,82.5,76.88,58.85
2017,3,4,15,30,0.0,106.0,3.8,14.0,106.0,98.69,77.15
2017,3,4,15,45,0.0,85.0,3.7,14.0,85.0,79.18,61.09
2017,3,4,16,0,0.0,64.0,3.6,14.0,64.0,59.55,44.81
2017,3,4,16,15,0.0,42.5,3.55,13.5,42.5,39.49,28.06
2017,3,4,16,30,0.0,21.0,3.5,13.0,21.0,19.49,11.1
2017,3,4,16,45,0.0,18.0,3.45,13.0,18.0,16.69,8.74
2017,3,4,17,0,0.0,15.0,3.4,13.0,15.0,13.9,6.36
2017,3,4,17,15,0.0,12.0,3.35,13.0,12.0,11.12,3.95
2017,3,4,17,30,0.0,9.0,3.3,13.0,9.0,8.33,1.83
2017,3,4,17,45,0.0,6.0,3.25,13.0,6.0,5.55,0.0
2017,3,4,18,0,0.0,3.0,3.2,13.0,3.0,2.77,0.0
2017,3,4,18,15,0.0,1.5,3.25,13.0,1.5,1.39,0.0
2017,3,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,141.0,21.0,2.4,13.0,38.0,97.91,48.34
2017,3,5,7,30,282.0,42.0,2.5,13.0,76.0,202.2,158.98
2017,3,5,7,45,386.0,54.0,2.6,13.5,127.0,285.22,233.12
2017,3,5,8,0,490.0,66.0,2.7,14.0,178.0,378.84,313.6
2017,3,5,8,15,551.0,74.0,2.7,14.5,232.0,450.76,373.75
2017,3,5,8,30,612.0,82.0,2.7,15.0,286.0,526.83,434.7
2017,3,5,8,45,306.0,72.0,2.7,15.5,174.0,316.35,263.63
2017,3,5,9,0,0.0,62.0,2.7,16.0,62.0,57.66,42.97
2017,3,5,9,15,0.0,92.5,2.7,16.5,92.5,86.71,67.14
2017,3,5,9,30,0.0,123.0,2.7,17.0,123.0,117.05,91.73
2017,3,5,9,45,0.0,130.0,2.75,17.5,130.0,123.59,96.55
2017,3,5,10,0,0.0,137.0,2.8,18.0,137.0,130.19,101.42
2017,3,5,10,15,3.5,170.5,2.9,18.5,173.0,166.77,130.5
2017,3,5,10,30,7.0,204.0,3.0,19.0,209.0,203.66,159.31
2017,3,5,10,45,27.0,259.0,3.1,19.5,278.5,291.67,228.13
2017,3,5,11,0,47.0,314.0,3.2,20.0,348.0,370.2,287.79
2017,3,5,11,15,30.0,281.0,3.3,20.0,303.0,315.64,245.07
2017,3,5,11,30,13.0,248.0,3.4,20.0,258.0,251.58,195.02
2017,3,5,11,45,13.0,251.5,3.55,20.5,262.0,254.43,196.86
2017,3,5,12,0,13.0,255.0,3.7,21.0,266.0,257.24,198.55
2017,3,5,12,15,9.5,223.5,3.75,21.0,231.5,222.03,171.09
2017,3,5,12,30,6.0,192.0,3.8,21.0,197.0,187.48,144.07
2017,3,5,12,45,3.0,145.5,3.85,21.5,148.0,139.59,106.16
2017,3,5,13,0,0.0,99.0,3.9,22.0,99.0,92.56,68.67
2017,3,5,13,15,4.5,159.0,3.9,22.0,162.5,153.4,117.04
2017,3,5,13,30,9.0,219.0,3.9,22.0,226.0,214.3,164.71
2017,3,5,13,45,71.5,298.5,3.95,22.5,353.5,346.98,267.97
2017,3,5,14,0,134.0,378.0,4.0,23.0,481.0,475.02,364.02
2017,3,5,14,15,72.5,305.0,3.95,23.0,360.5,345.02,265.41
2017,3,5,14,30,11.0,232.0,3.9,23.0,240.0,224.83,172.55
2017,3,5,14,45,66.0,273.5,3.85,23.0,318.0,300.51,232.46
2017,3,5,15,0,121.0,315.0,3.8,23.0,396.0,368.94,285.13
2017,3,5,15,15,155.0,295.5,3.7,22.5,391.5,359.53,278.61
2017,3,5,15,30,189.0,276.0,3.6,22.0,387.0,346.45,268.97
2017,3,5,15,45,106.5,235.5,3.5,22.0,297.5,260.82,202.55
2017,3,5,16,0,24.0,195.0,3.4,22.0,208.0,187.13,145.47
2017,3,5,16,15,312.5,157.5,3.05,21.5,291.0,237.96,179.83
2017,3,5,16,30,601.0,120.0,2.7,21.0,374.0,255.29,181.8
2017,3,5,16,45,556.5,111.0,2.4,21.0,321.5,198.91,134.41
2017,3,5,17,0,512.0,102.0,2.1,21.0,269.0,146.16,92.87
2017,3,5,17,15,447.0,90.0,1.95,20.0,216.0,96.39,60.23
2017,3,5,17,30,382.0,78.0,1.8,19.0,163.0,58.15,45.23
2017,3,5,17,45,285.5,61.5,1.7,18.5,114.5,46.89,35.04
2017,3,5,18,0,189.0,45.0,1.6,18.0,66.0,35.12,23.9
2017,3,5,18,15,94.5,22.5,1.7,17.5,33.0,18.69,1.78
2017,3,5,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,7,15,145.5,22.0,4.55,18.0,40.0,102.29,56.34
2017,3,6,7,30,291.0,44.0,4.8,18.0,80.0,209.29,162.86
2017,3,6,7,45,397.5,54.5,5.05,18.5,131.5,292.67,236.64
2017,3,6,8,0,504.0,65.0,5.3,19.0,183.0,386.9,317.46
2017,3,6,8,15,421.0,93.0,5.7,19.5,209.0,390.31,321.66
2017,3,6,8,30,338.0,121.0,6.1,20.0,235.0,387.39,318.71
2017,3,6,8,45,531.0,104.0,6.5,20.5,318.5,523.31,430.28
2017,3,6,9,0,724.0,87.0,6.9,21.0,402.0,669.94,545.43
2017,3,6,9,15,751.5,91.0,7.05,21.5,452.5,719.76,580.78
2017,3,6,9,30,779.0,95.0,7.2,22.0,503.0,772.61,618.1
2017,3,6,9,45,389.5,125.0,7.35,22.5,329.0,493.84,399.55
2017,3,6,10,0,0.0,155.0,7.5,23.0,155.0,148.35,114.05
2017,3,6,10,15,0.0,140.5,7.5,23.5,140.5,133.29,101.75
2017,3,6,10,30,0.0,126.0,7.5,24.0,126.0,118.74,89.75
2017,3,6,10,45,45.5,236.0,7.5,24.5,269.0,283.61,220.6
2017,3,6,11,0,91.0,346.0,7.5,25.0,412.0,448.0,346.4
2017,3,6,11,15,230.0,347.0,7.45,25.0,522.0,594.45,459.99
2017,3,6,11,30,369.0,348.0,7.4,25.0,632.0,741.09,570.5
2017,3,6,11,45,352.5,361.5,7.35,25.5,637.5,736.28,564.04
2017,3,6,12,0,336.0,375.0,7.3,26.0,643.0,729.7,556.9
2017,3,6,12,15,349.5,368.0,7.2,26.0,649.5,728.04,555.62
2017,3,6,12,30,363.0,361.0,7.1,26.0,656.0,724.66,553.14
2017,3,6,12,45,362.0,361.5,7.05,26.0,655.0,713.99,545.05
2017,3,6,13,0,361.0,362.0,7.0,26.0,654.0,701.78,535.92
2017,3,6,13,15,351.0,361.0,6.85,26.0,642.5,678.74,518.54
2017,3,6,13,30,341.0,360.0,6.7,26.0,631.0,654.85,500.56
2017,3,6,13,45,326.0,361.0,6.6,26.5,615.5,628.22,479.59
2017,3,6,14,0,311.0,362.0,6.5,27.0,600.0,601.36,458.48
2017,3,6,14,15,457.5,298.0,6.35,27.0,635.0,634.22,485.69
2017,3,6,14,30,604.0,234.0,6.2,27.0,670.0,649.51,499.02
2017,3,6,14,45,470.5,264.5,6.1,27.0,594.5,561.07,430.89
2017,3,6,15,0,337.0,295.0,6.0,27.0,519.0,480.44,368.49
2017,3,6,15,15,561.5,203.0,5.85,26.5,549.0,497.57,383.32
2017,3,6,15,30,786.0,111.0,5.7,26.0,579.0,489.99,376.47
2017,3,6,15,45,760.0,109.0,5.55,26.0,532.0,430.71,327.17
2017,3,6,16,0,734.0,107.0,5.4,26.0,485.0,370.7,276.44
2017,3,6,16,15,703.5,102.0,5.05,25.5,434.0,310.25,224.94
2017,3,6,16,30,673.0,97.0,4.7,25.0,383.0,252.56,175.27
2017,3,6,16,45,620.0,92.5,4.4,24.5,328.5,194.17,126.78
2017,3,6,17,0,567.0,88.0,4.1,24.0,274.0,141.99,86.32
2017,3,6,17,15,502.0,79.0,3.85,23.5,221.0,91.65,53.78
2017,3,6,17,30,437.0,70.0,3.6,23.0,168.0,51.97,39.21
2017,3,6,17,45,320.0,57.5,3.35,22.5,118.0,43.67,31.73
2017,3,6,18,0,203.0,45.0,3.1,22.0,68.0,35.05,23.48
2017,3,6,18,15,101.5,22.5,3.25,21.5,34.0,17.72,2.57
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,2.5,1.9,17.5,2.5,0.0,0.0
2017,3,7,7,0,0.0,5.0,2.1,18.0,5.0,4.77,0.0
2017,3,7,7,15,43.0,29.5,2.25,18.0,35.0,59.13,33.4
2017,3,7,7,30,86.0,54.0,2.4,18.0,65.0,112.96,86.18
2017,3,7,7,45,151.0,77.0,2.6,18.5,108.5,184.44,147.4
2017,3,7,8,0,216.0,100.0,2.8,19.0,152.0,254.9,207.07
2017,3,7,8,15,293.0,109.0,3.1,19.0,198.5,320.43,262.49
2017,3,7,8,30,370.0,118.0,3.4,19.0,245.0,405.81,332.28
2017,3,7,8,45,309.5,150.0,3.7,19.5,268.5,404.05,329.11
2017,3,7,9,0,249.0,182.0,4.0,20.0,292.0,407.6,329.47
2017,3,7,9,15,124.5,95.5,4.2,20.0,150.5,211.7,171.77
2017,3,7,9,30,0.0,9.0,4.4,20.0,9.0,8.35,1.28
2017,3,7,9,45,0.0,10.5,4.65,20.0,10.5,9.75,2.43
2017,3,7,10,0,0.0,12.0,4.9,20.0,12.0,11.15,3.56
2017,3,7,10,15,0.0,13.0,5.0,20.0,13.0,12.09,4.31
2017,3,7,10,30,0.0,14.0,5.1,20.0,14.0,13.02,5.05
2017,3,7,10,45,0.0,15.0,5.2,20.0,15.0,13.96,5.8
2017,3,7,11,0,0.0,16.0,5.3,20.0,16.0,14.89,6.55
2017,3,7,11,15,70.5,200.5,5.25,20.0,255.0,279.8,221.4
2017,3,7,11,30,141.0,385.0,5.2,20.0,494.0,548.46,426.75
2017,3,7,11,45,131.5,392.5,5.2,20.5,496.0,544.06,420.87
2017,3,7,12,0,122.0,400.0,5.2,21.0,498.0,539.04,415.6
2017,3,7,12,15,118.5,403.5,5.15,21.0,499.5,534.87,412.01
2017,3,7,12,30,115.0,407.0,5.1,21.0,501.0,518.8,399.77
2017,3,7,12,45,224.0,396.5,5.05,21.0,579.0,613.56,473.06
2017,3,7,13,0,333.0,386.0,5.0,21.0,657.0,701.64,539.44
2017,3,7,13,15,330.5,381.5,4.95,21.0,648.5,681.93,524.49
2017,3,7,13,30,328.0,377.0,4.9,21.0,640.0,661.11,509.22
2017,3,7,13,45,246.5,380.5,4.9,21.0,575.5,576.49,445.39
2017,3,7,14,0,165.0,384.0,4.9,21.0,511.0,504.39,390.15
2017,3,7,14,15,145.5,369.0,4.85,21.0,478.0,465.18,360.68
2017,3,7,14,30,126.0,354.0,4.8,21.0,445.0,427.39,332.0
2017,3,7,14,45,164.5,336.5,4.8,21.0,450.0,426.02,332.01
2017,3,7,15,0,203.0,319.0,4.8,21.0,455.0,420.79,328.6
2017,3,7,15,15,285.5,284.0,4.7,20.5,462.0,421.11,329.89
2017,3,7,15,30,368.0,249.0,4.6,20.0,469.0,410.08,321.28
2017,3,7,15,45,504.5,199.0,4.55,20.0,475.0,400.42,311.41
2017,3,7,16,0,641.0,149.0,4.5,20.0,481.0,375.05,286.6
2017,3,7,16,15,607.0,141.0,4.2,19.5,430.0,315.97,236.23
2017,3,7,16,30,573.0,133.0,3.9,19.0,379.0,258.61,187.13
2017,3,7,16,45,532.0,121.5,3.65,18.5,326.0,202.1,139.65
2017,3,7,17,0,491.0,110.0,3.4,18.0,273.0,150.35,98.49
2017,3,7,17,15,426.5,97.0,3.1,17.0,219.5,100.91,65.36
2017,3,7,17,30,362.0,84.0,2.8,16.0,166.0,62.57,49.72
2017,3,7,17,45,274.5,65.0,2.55,15.5,117.5,49.49,37.83
2017,3,7,18,0,187.0,46.0,2.3,15.0,69.0,35.78,24.96
2017,3,7,18,15,93.5,23.0,2.35,14.5,34.5,19.12,4.69
2017,3,7,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,14.5,5.0,2.25,10.5,5.5,0.0,0.0
2017,3,8,7,0,29.0,10.0,2.5,11.0,11.0,19.81,0.0
2017,3,8,7,15,150.5,29.5,2.5,11.5,48.0,118.43,78.11
2017,3,8,7,30,272.0,49.0,2.5,12.0,85.0,207.63,165.87
2017,3,8,7,45,362.5,62.5,2.5,13.0,135.5,283.93,233.4
2017,3,8,8,0,453.0,76.0,2.5,14.0,186.0,369.73,306.39
2017,3,8,8,15,226.5,59.5,2.45,14.0,114.5,227.09,189.86
2017,3,8,8,30,0.0,43.0,2.4,14.0,43.0,39.94,28.54
2017,3,8,8,45,0.0,57.0,2.4,14.5,57.0,52.99,39.59
2017,3,8,9,0,0.0,71.0,2.4,15.0,71.0,66.07,50.38
2017,3,8,9,15,0.0,84.0,2.35,15.5,84.0,78.23,60.24
2017,3,8,9,30,0.0,97.0,2.3,16.0,97.0,90.82,70.33
2017,3,8,9,45,0.0,105.5,2.3,16.5,105.5,99.01,76.69
2017,3,8,10,0,0.0,114.0,2.3,17.0,114.0,107.2,82.99
2017,3,8,10,15,92.5,220.0,2.3,17.5,282.5,323.23,257.84
2017,3,8,10,30,185.0,326.0,2.3,18.0,451.0,530.17,414.3
2017,3,8,10,45,183.5,343.5,2.35,18.5,473.5,548.46,424.78
2017,3,8,11,0,182.0,361.0,2.4,19.0,496.0,565.76,435.69
2017,3,8,11,15,507.5,252.0,2.4,19.0,643.0,785.36,601.8
2017,3,8,11,30,833.0,143.0,2.4,19.0,790.0,980.41,735.38
2017,3,8,11,45,801.0,165.5,2.45,19.5,798.5,970.61,725.25
2017,3,8,12,0,769.0,188.0,2.5,20.0,807.0,963.14,718.96
2017,3,8,12,15,429.5,294.0,2.55,20.5,640.5,737.62,558.17
2017,3,8,12,30,90.0,400.0,2.6,21.0,474.0,487.7,369.82
2017,3,8,12,45,57.0,357.0,2.7,21.5,403.5,408.13,311.3
2017,3,8,13,0,24.0,314.0,2.8,22.0,333.0,321.78,245.73
2017,3,8,13,15,40.5,341.0,2.8,22.0,373.5,370.4,283.03
2017,3,8,13,30,57.0,368.0,2.8,22.0,414.0,408.2,311.45
2017,3,8,13,45,108.0,377.0,2.85,22.5,461.5,454.08,346.24
2017,3,8,14,0,159.0,386.0,2.9,23.0,509.0,501.54,381.44
2017,3,8,14,15,83.0,296.0,2.85,23.0,360.0,343.65,263.39
2017,3,8,14,30,7.0,206.0,2.8,23.0,211.0,197.51,150.83
2017,3,8,14,45,11.0,221.5,2.8,23.5,229.5,213.76,163.75
2017,3,8,15,0,15.0,237.0,2.8,24.0,248.0,229.3,175.71
2017,3,8,15,15,19.0,233.0,2.8,23.5,246.0,226.11,173.92
2017,3,8,15,30,23.0,229.0,2.8,23.0,244.0,222.32,171.67
2017,3,8,15,45,29.0,219.0,2.8,23.0,235.5,212.89,164.63
2017,3,8,16,0,35.0,209.0,2.8,23.0,227.0,202.4,156.61
2017,3,8,16,15,17.5,158.5,2.6,22.5,167.5,150.28,116.1
2017,3,8,16,30,0.0,108.0,2.4,22.0,108.0,99.5,76.18
2017,3,8,16,45,248.5,107.0,2.2,22.0,190.0,139.16,98.58
2017,3,8,17,0,497.0,106.0,2.0,22.0,272.0,147.85,94.53
2017,3,8,17,15,433.5,94.0,1.85,21.0,219.5,98.96,62.36
2017,3,8,17,30,370.0,82.0,1.7,20.0,167.0,60.91,47.48
2017,3,8,17,45,277.0,65.0,1.55,19.5,118.5,49.4,37.15
2017,3,8,18,0,184.0,48.0,1.4,19.0,70.0,38.62,27.0
2017,3,8,18,15,92.0,24.0,1.45,18.5,35.0,19.91,5.95
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.0,2.8,16.5,2.0,0.0,0.0
2017,3,9,7,0,0.0,4.0,3.1,17.0,4.0,3.81,0.0
2017,3,9,7,15,0.0,15.0,3.25,17.5,15.0,13.91,4.51
2017,3,9,7,30,0.0,26.0,3.4,18.0,26.0,24.13,14.2
2017,3,9,7,45,0.0,41.0,3.55,18.5,41.0,38.09,26.22
2017,3,9,8,0,0.0,56.0,3.7,19.0,56.0,52.5,38.48
2017,3,9,8,15,0.0,71.5,3.8,19.5,71.5,67.73,51.2
2017,3,9,8,30,0.0,87.0,3.9,20.0,87.0,82.9,63.61
2017,3,9,8,45,0.0,112.5,4.05,20.5,112.5,108.68,84.51
2017,3,9,9,0,0.0,138.0,4.2,21.0,138.0,134.45,105.01
2017,3,9,9,15,23.5,180.5,4.25,21.5,193.0,197.47,155.88
2017,3,9,9,30,47.0,223.0,4.3,22.0,248.0,275.47,217.3
2017,3,9,9,45,69.0,252.5,4.35,22.5,293.0,327.32,257.05
2017,3,9,10,0,91.0,282.0,4.4,23.0,338.0,379.99,296.76
2017,3,9,10,15,52.5,259.5,4.4,23.0,292.5,317.84,247.19
2017,3,9,10,30,14.0,237.0,4.4,23.0,247.0,243.85,188.29
2017,3,9,10,45,28.0,277.0,4.45,23.5,297.5,311.63,240.27
2017,3,9,11,0,42.0,317.0,4.5,24.0,348.0,367.65,282.07
2017,3,9,11,15,55.5,341.5,4.45,24.0,384.0,405.78,310.43
2017,3,9,11,30,69.0,366.0,4.4,24.0,420.0,443.56,338.29
2017,3,9,11,45,134.0,387.5,4.4,24.0,495.0,540.59,411.11
2017,3,9,12,0,199.0,409.0,4.4,24.0,570.0,622.46,471.33
2017,3,9,12,15,172.0,413.0,4.35,24.0,553.5,595.55,450.33
2017,3,9,12,30,145.0,417.0,4.3,24.0,537.0,568.44,429.7
2017,3,9,12,45,133.5,415.0,4.25,24.0,525.5,549.45,415.54
2017,3,9,13,0,122.0,413.0,4.2,24.0,514.0,530.36,401.3
2017,3,9,13,15,74.0,364.5,4.1,24.0,426.0,423.3,321.74
2017,3,9,13,30,26.0,316.0,4.0,24.0,338.0,329.71,250.87
2017,3,9,13,45,54.0,343.5,3.9,24.0,386.5,376.9,287.39
2017,3,9,14,0,82.0,371.0,3.8,24.0,435.0,421.32,320.99
2017,3,9,14,15,190.5,357.0,3.7,23.5,498.5,486.19,372.19
2017,3,9,14,30,299.0,343.0,3.6,23.0,562.0,539.83,413.95
2017,3,9,14,45,270.5,331.0,3.5,23.0,522.0,491.94,377.74
2017,3,9,15,0,242.0,319.0,3.4,23.0,482.0,443.71,341.44
2017,3,9,15,15,190.5,301.0,3.2,22.5,424.5,383.25,295.86
2017,3,9,15,30,139.0,283.0,3.0,22.0,367.0,328.05,253.93
2017,3,9,15,45,256.5,245.0,2.85,22.0,385.0,334.04,257.82
2017,3,9,16,0,374.0,207.0,2.7,22.0,403.0,325.77,248.42
2017,3,9,16,15,334.5,190.5,2.55,21.5,352.5,273.25,206.22
2017,3,9,16,30,295.0,174.0,2.4,21.0,302.0,225.22,167.61
2017,3,9,16,45,274.0,153.5,2.25,21.0,260.5,182.12,132.32
2017,3,9,17,0,253.0,133.0,2.1,21.0,219.0,141.68,100.3
2017,3,9,17,15,225.0,111.5,2.15,20.5,177.5,102.84,72.46
2017,3,9,17,30,197.0,90.0,2.2,20.0,136.0,69.49,54.93
2017,3,9,17,45,150.5,68.0,2.25,20.0,97.5,53.6,40.71
2017,3,9,18,0,104.0,46.0,2.3,20.0,59.0,37.08,25.64
2017,3,9,18,15,52.0,23.0,2.35,20.0,29.5,19.13,6.21
2017,3,9,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,5.5,0.95,17.5,5.5,0.0,0.0
2017,3,10,7,0,0.0,11.0,1.0,18.0,11.0,10.48,0.0
2017,3,10,7,15,55.5,32.5,1.0,18.0,40.5,68.63,45.47
2017,3,10,7,30,111.0,54.0,1.0,18.0,70.0,130.04,100.67
2017,3,10,7,45,154.5,76.5,1.05,18.5,109.5,184.42,147.36
2017,3,10,8,0,198.0,99.0,1.1,19.0,149.0,242.79,196.19
2017,3,10,8,15,231.0,118.5,0.85,19.5,190.0,294.45,237.48
2017,3,10,8,30,264.0,138.0,0.6,20.0,231.0,348.76,278.76
2017,3,10,8,45,283.0,160.0,0.4,21.0,274.5,398.33,313.58
2017,3,10,9,0,302.0,182.0,0.2,22.0,318.0,448.48,346.9
2017,3,10,9,15,352.5,195.5,0.35,22.5,372.5,513.95,394.08
2017,3,10,9,30,403.0,209.0,0.5,23.0,427.0,581.92,441.82
2017,3,10,9,45,469.5,207.5,0.65,23.5,482.5,662.31,497.39
2017,3,10,10,0,536.0,206.0,0.8,24.0,538.0,731.49,544.29
2017,3,10,10,15,685.5,161.5,0.9,24.0,614.5,835.69,614.43
2017,3,10,10,30,835.0,117.0,1.0,24.0,691.0,931.85,675.37
2017,3,10,10,45,848.5,117.5,1.15,24.0,724.5,956.68,691.09
2017,3,10,11,0,862.0,118.0,1.3,24.0,758.0,978.24,705.74
2017,3,10,11,15,869.0,119.5,1.4,24.0,783.0,982.67,708.85
2017,3,10,11,30,876.0,121.0,1.5,24.0,808.0,992.02,715.41
2017,3,10,11,45,641.5,239.0,1.6,24.5,748.0,902.59,656.92
2017,3,10,12,0,407.0,357.0,1.7,25.0,688.0,779.49,569.41
2017,3,10,12,15,461.5,339.5,1.75,25.0,718.5,816.0,596.25
2017,3,10,12,30,516.0,322.0,1.8,25.0,749.0,838.94,612.68
2017,3,10,12,45,507.0,324.0,1.9,25.0,743.5,819.23,599.92
2017,3,10,13,0,498.0,326.0,2.0,25.0,738.0,797.61,586.19
2017,3,10,13,15,501.5,320.5,2.05,25.0,731.0,777.77,573.53
2017,3,10,13,30,505.0,315.0,2.1,25.0,724.0,755.8,559.3
2017,3,10,13,45,389.5,346.5,2.2,25.0,658.0,665.32,495.42
2017,3,10,14,0,274.0,378.0,2.3,25.0,592.0,588.14,439.72
2017,3,10,14,15,384.5,327.5,2.35,25.0,616.5,604.8,454.94
2017,3,10,14,30,495.0,277.0,2.4,25.0,641.0,616.34,465.19
2017,3,10,14,45,560.0,240.0,2.5,25.0,633.5,596.11,451.75
2017,3,10,15,0,625.0,203.0,2.6,25.0,626.0,570.46,433.67
2017,3,10,15,15,543.5,216.0,2.6,24.5,568.0,500.45,381.46
2017,3,10,15,30,462.0,229.0,2.6,24.0,510.0,439.12,334.98
2017,3,10,15,45,384.5,225.5,2.65,24.0,447.0,371.86,283.15
2017,3,10,16,0,307.0,222.0,2.7,24.0,384.0,313.83,238.05
2017,3,10,16,15,312.0,197.0,2.5,23.5,347.5,271.73,203.92
2017,3,10,16,30,317.0,172.0,2.3,23.0,311.0,229.06,168.54
2017,3,10,16,45,291.5,154.0,2.15,22.5,268.5,185.8,133.72
2017,3,10,17,0,266.0,136.0,2.0,22.0,226.0,145.64,102.5
2017,3,10,17,15,235.0,114.0,1.95,21.5,183.0,105.34,73.85
2017,3,10,17,30,204.0,92.0,1.9,21.0,140.0,70.91,55.93
2017,3,10,17,45,160.5,69.5,1.9,20.5,101.0,54.71,41.61
2017,3,10,18,0,117.0,47.0,1.9,20.0,62.0,37.85,26.36
2017,3,10,18,15,58.5,23.5,2.0,19.5,31.0,19.54,7.17
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,6.0,0.75,15.5,6.0,0.0,0.0
2017,3,11,7,0,0.0,12.0,0.9,16.0,12.0,11.44,0.0
2017,3,11,7,15,39.0,33.0,1.15,16.0,38.5,61.61,41.65
2017,3,11,7,30,78.0,54.0,1.4,16.0,65.0,105.86,82.07
2017,3,11,7,45,103.5,77.5,1.7,16.5,99.5,149.93,120.46
2017,3,11,8,0,129.0,101.0,2.0,17.0,134.0,195.89,159.69
2017,3,11,8,15,145.5,124.5,2.15,17.0,170.0,238.15,195.1
2017,3,11,8,30,162.0,148.0,2.3,17.0,206.0,281.45,230.48
2017,3,11,8,45,93.0,160.5,2.5,17.5,195.5,239.03,194.06
2017,3,11,9,0,24.0,173.0,2.7,18.0,185.0,190.79,152.4
2017,3,11,9,15,13.5,172.5,2.85,18.0,179.5,180.3,143.24
2017,3,11,9,30,3.0,172.0,3.0,18.0,174.0,169.78,133.94
2017,3,11,9,45,10.0,199.0,3.2,18.5,205.5,203.1,160.27
2017,3,11,10,0,17.0,226.0,3.4,19.0,237.0,236.75,186.41
2017,3,11,10,15,8.5,177.5,3.45,19.0,183.0,178.0,139.1
2017,3,11,10,30,0.0,129.0,3.5,19.0,129.0,121.58,93.41
2017,3,11,10,45,2.5,161.0,3.55,19.5,163.0,155.27,120.13
2017,3,11,11,0,5.0,193.0,3.6,20.0,197.0,189.17,146.54
2017,3,11,11,15,12.0,240.0,3.55,20.0,250.0,242.66,188.36
2017,3,11,11,30,19.0,287.0,3.5,20.0,303.0,296.4,229.7
2017,3,11,11,45,20.5,298.0,3.5,20.5,315.0,308.09,237.86
2017,3,11,12,0,22.0,309.0,3.5,21.0,327.0,319.63,246.0
2017,3,11,12,15,22.5,313.0,3.45,21.0,332.0,323.0,248.36
2017,3,11,12,30,23.0,317.0,3.4,21.0,337.0,326.25,250.7
2017,3,11,12,45,21.0,306.5,3.4,21.5,324.5,312.7,239.86
2017,3,11,13,0,19.0,296.0,3.4,22.0,312.0,299.31,229.24
2017,3,11,13,15,17.0,285.0,3.35,21.5,299.5,285.6,219.25
2017,3,11,13,30,15.0,274.0,3.3,21.0,287.0,272.06,209.37
2017,3,11,13,45,9.5,224.5,3.25,21.0,232.5,219.06,168.52
2017,3,11,14,0,4.0,175.0,3.2,21.0,178.0,167.13,128.08
2017,3,11,14,15,11.5,222.0,3.15,20.5,231.0,216.53,167.48
2017,3,11,14,30,19.0,269.0,3.1,20.0,284.0,264.85,205.58
2017,3,11,14,45,32.5,281.0,3.1,20.0,304.5,285.38,221.88
2017,3,11,15,0,46.0,293.0,3.1,20.0,325.0,300.87,234.26
2017,3,11,15,15,26.5,244.0,3.05,19.5,262.5,240.12,187.52
2017,3,11,15,30,7.0,195.0,3.0,19.0,200.0,183.62,143.56
2017,3,11,15,45,3.5,177.5,3.0,19.0,180.0,165.11,129.24
2017,3,11,16,0,0.0,160.0,3.0,19.0,160.0,147.12,115.2
2017,3,11,16,15,0.0,100.0,2.9,18.5,100.0,92.76,71.43
2017,3,11,16,30,0.0,40.0,2.8,18.0,40.0,37.16,25.6
2017,3,11,16,45,0.0,34.5,2.7,18.0,34.5,32.03,21.41
2017,3,11,17,0,0.0,29.0,2.6,18.0,29.0,26.91,17.15
2017,3,11,17,15,0.0,23.5,2.45,17.5,23.5,21.79,12.87
2017,3,11,17,30,0.0,18.0,2.3,17.0,18.0,16.68,9.16
2017,3,11,17,45,0.0,13.0,2.15,17.0,13.0,12.04,4.94
2017,3,11,18,0,0.0,8.0,2.0,17.0,8.0,7.4,0.71
2017,3,11,18,15,0.0,4.0,1.95,16.5,4.0,3.7,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,19.0,7.5,4.65,8.0,8.5,0.0,0.0
2017,3,12,7,0,38.0,15.0,4.6,8.0,17.0,36.0,0.0
2017,3,12,7,15,134.5,38.0,4.55,8.0,57.0,116.94,87.52
2017,3,12,7,30,231.0,61.0,4.5,8.0,97.0,204.45,168.13
2017,3,12,7,45,115.5,38.5,4.45,8.0,56.5,111.42,92.22
2017,3,12,8,0,0.0,16.0,4.4,8.0,16.0,14.82,7.35
2017,3,12,8,15,0.0,20.0,4.4,8.0,20.0,18.54,10.64
2017,3,12,8,30,0.0,24.0,4.4,8.0,24.0,22.26,13.88
2017,3,12,8,45,0.0,28.5,4.4,8.5,28.5,26.45,17.44
2017,3,12,9,0,0.0,33.0,4.4,9.0,33.0,30.65,20.96
2017,3,12,9,15,0.0,39.0,4.35,9.0,39.0,36.25,25.7
2017,3,12,9,30,0.0,45.0,4.3,9.0,45.0,41.85,30.42
2017,3,12,9,45,0.0,73.0,4.3,9.5,73.0,67.99,52.52
2017,3,12,10,0,0.0,101.0,4.3,10.0,101.0,94.44,74.56
2017,3,12,10,15,0.5,131.5,4.25,10.0,132.0,124.62,99.61
2017,3,12,10,30,1.0,162.0,4.2,10.0,163.0,155.05,124.6
2017,3,12,10,45,8.0,209.0,4.2,10.5,215.0,208.47,168.16
2017,3,12,11,0,15.0,256.0,4.2,11.0,267.0,262.4,211.31
2017,3,12,11,15,13.0,248.0,4.15,11.0,258.0,251.63,202.14
2017,3,12,11,30,11.0,240.0,4.1,11.0,249.0,241.05,193.31
2017,3,12,11,45,12.0,248.5,4.05,11.5,258.5,249.94,199.92
2017,3,12,12,0,13.0,257.0,4.0,12.0,268.0,258.74,206.4
2017,3,12,12,15,13.0,260.0,3.9,12.0,271.5,261.02,208.03
2017,3,12,12,30,13.0,263.0,3.8,12.0,275.0,263.23,209.67
2017,3,12,12,45,10.0,232.0,3.75,12.5,241.0,229.42,182.24
2017,3,12,13,0,7.0,201.0,3.7,13.0,207.0,196.15,155.26
2017,3,12,13,15,5.0,182.5,3.55,13.0,187.0,176.22,139.23
2017,3,12,13,30,3.0,164.0,3.4,13.0,167.0,156.54,123.34
2017,3,12,13,45,3.0,167.0,3.3,13.5,170.0,159.1,125.28
2017,3,12,14,0,3.0,170.0,3.2,14.0,173.0,161.62,127.18
2017,3,12,14,15,9.0,212.0,3.0,14.0,219.0,205.23,162.51
2017,3,12,14,30,15.0,254.0,2.8,14.0,265.0,247.94,196.67
2017,3,12,14,45,16.0,250.0,2.65,14.0,261.5,243.38,193.16
2017,3,12,15,0,17.0,246.0,2.5,14.0,258.0,238.63,189.65
2017,3,12,15,15,22.5,243.5,2.3,13.5,258.5,237.45,189.37
2017,3,12,15,30,28.0,241.0,2.1,13.0,259.0,235.38,188.3
2017,3,12,15,45,15.5,204.5,1.9,13.0,214.5,194.5,155.62
2017,3,12,16,0,3.0,168.0,1.7,13.0,170.0,155.36,124.24
2017,3,12,16,15,10.0,165.5,1.55,13.0,170.5,154.09,123.48
2017,3,12,16,30,17.0,163.0,1.4,13.0,171.0,151.55,121.43
2017,3,12,16,45,11.5,142.5,1.25,13.0,148.0,130.26,104.22
2017,3,12,17,0,6.0,122.0,1.1,13.0,125.0,109.8,87.61
2017,3,12,17,15,3.0,100.0,1.0,12.5,101.5,89.17,70.66
2017,3,12,17,30,0.0,78.0,0.9,12.0,78.0,69.28,56.59
2017,3,12,17,45,0.0,56.5,0.8,11.5,56.5,50.88,39.88
2017,3,12,18,0,0.0,35.0,0.7,11.0,35.0,32.2,22.66
2017,3,12,18,15,0.0,19.0,0.75,10.5,19.0,17.64,7.31
2017,3,12,18,30,0.0,3.0,0.8,10.0,3.0,2.86,0.0
2017,3,12,18,45,0.0,1.5,0.85,10.0,1.5,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,13.0,7.5,1.85,9.5,8.0,7.15,0.0
2017,3,13,7,0,26.0,15.0,2.0,10.0,16.0,27.81,0.0
2017,3,13,7,15,102.0,41.0,2.15,10.0,55.5,107.47,80.54
2017,3,13,7,30,178.0,67.0,2.3,10.0,95.0,180.08,146.46
2017,3,13,7,45,256.0,87.5,2.5,10.5,145.5,253.14,210.91
2017,3,13,8,0,334.0,108.0,2.7,11.0,196.0,334.31,280.68
2017,3,13,8,15,167.0,70.5,2.85,11.0,114.5,193.12,162.94
2017,3,13,8,30,0.0,33.0,3.0,11.0,33.0,30.63,20.87
2017,3,13,8,45,0.0,43.5,3.2,11.5,43.5,40.41,29.22
2017,3,13,9,0,0.0,54.0,3.4,12.0,54.0,50.21,37.4
2017,3,13,9,15,5.5,123.0,3.6,12.0,126.5,121.54,97.66
2017,3,13,9,30,11.0,192.0,3.8,12.0,199.0,197.43,160.28
2017,3,13,9,45,73.5,245.0,4.0,12.5,291.5,321.25,261.99
2017,3,13,10,0,136.0,298.0,4.2,13.0,384.0,451.75,365.44
2017,3,13,10,15,176.0,317.5,4.4,13.5,436.0,511.21,411.07
2017,3,13,10,30,216.0,337.0,4.6,14.0,488.0,571.49,456.93
2017,3,13,10,45,228.5,352.5,4.85,14.5,519.0,601.21,478.45
2017,3,13,11,0,241.0,368.0,5.1,15.0,550.0,630.14,499.41
2017,3,13,11,15,255.0,379.0,5.2,15.5,577.0,668.37,526.63
2017,3,13,11,30,269.0,390.0,5.3,16.0,604.0,691.3,542.49
2017,3,13,11,45,568.5,269.5,5.4,17.0,734.5,862.3,675.16
2017,3,13,12,0,868.0,149.0,5.5,18.0,865.0,1017.1,784.44
2017,3,13,12,15,871.0,149.5,5.5,18.0,873.5,1009.63,777.87
2017,3,13,12,30,874.0,150.0,5.5,18.0,882.0,998.38,769.81
2017,3,13,12,45,883.5,144.5,5.55,18.5,884.0,983.13,757.96
2017,3,13,13,0,893.0,139.0,5.6,19.0,886.0,957.23,738.73
2017,3,13,13,15,891.5,138.0,5.55,19.0,876.5,929.89,719.42
2017,3,13,13,30,890.0,137.0,5.5,19.0,867.0,899.29,697.85
2017,3,13,13,45,894.5,131.5,5.45,19.5,851.0,866.06,673.09
2017,3,13,14,0,899.0,126.0,5.4,20.0,835.0,829.45,645.98
2017,3,13,14,15,892.0,124.0,5.25,20.0,808.0,784.47,613.54
2017,3,13,14,30,885.0,122.0,5.1,20.0,781.0,739.25,580.07
2017,3,13,14,45,884.0,115.5,5.0,20.0,748.5,688.77,541.34
2017,3,13,15,0,883.0,109.0,4.9,20.0,716.0,636.01,500.02
2017,3,13,15,15,869.0,106.5,4.7,19.5,674.0,577.97,454.12
2017,3,13,15,30,855.0,104.0,4.5,19.0,632.0,519.39,406.48
2017,3,13,15,45,841.0,98.5,4.35,19.0,584.5,457.75,354.49
2017,3,13,16,0,827.0,93.0,4.2,19.0,537.0,396.2,301.15
2017,3,13,16,15,801.0,89.0,3.8,18.5,484.0,332.65,245.61
2017,3,13,16,30,775.0,85.0,3.4,18.0,431.0,271.19,191.12
2017,3,13,16,45,741.5,79.0,3.05,17.5,375.0,208.9,136.99
2017,3,13,17,0,708.0,73.0,2.7,17.0,319.0,146.83,86.31
2017,3,13,17,15,652.5,66.0,2.35,16.0,261.5,89.56,48.26
2017,3,13,17,30,597.0,59.0,2.0,15.0,204.0,42.69,32.43
2017,3,13,17,45,510.0,49.0,1.65,14.0,149.5,36.74,27.02
2017,3,13,18,0,423.0,39.0,1.3,13.0,95.0,30.5,21.01
2017,3,13,18,15,262.5,24.5,1.3,12.5,53.5,19.51,8.97
2017,3,13,18,30,102.0,10.0,1.3,12.0,12.0,9.53,0.0
2017,3,13,18,45,51.0,5.0,1.35,12.0,6.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,94.5,9.0,1.0,5.0,13.5,38.18,0.0
2017,3,14,7,0,189.0,18.0,1.1,6.0,27.0,103.98,0.0
