Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,8,45,809.5,88.0,5.15,20.0,500.0,743.43,594.4
2017,4,3,9,0,837.0,92.0,5.2,21.0,556.0,802.04,633.25
2017,4,3,9,15,856.0,95.0,5.25,21.5,607.5,851.38,665.76
2017,4,3,9,30,875.0,98.0,5.3,22.0,659.0,891.7,691.38
2017,4,3,9,45,890.0,100.0,5.35,23.0,705.0,931.96,715.3
2017,4,3,10,0,905.0,102.0,5.4,24.0,751.0,969.59,737.04
2017,4,3,10,15,915.0,104.0,5.3,24.5,790.5,999.53,753.68
2017,4,3,10,30,925.0,106.0,5.2,25.0,830.0,1026.13,767.9
2017,4,3,10,45,933.5,106.5,5.15,25.5,862.0,1046.06,777.94
2017,4,3,11,0,942.0,107.0,5.1,26.0,894.0,1062.28,785.57
2017,4,3,11,15,947.0,108.0,4.95,26.5,917.5,1071.69,787.86
2017,4,3,11,30,952.0,109.0,4.8,27.0,941.0,1077.12,787.63
2017,4,3,11,45,954.5,110.0,4.7,27.5,956.0,1076.0,783.72
2017,4,3,12,0,957.0,111.0,4.6,28.0,971.0,1070.84,777.52
2017,4,3,12,15,958.0,111.5,4.5,28.0,977.0,1059.67,769.42
2017,4,3,12,30,959.0,112.0,4.4,28.0,983.0,1044.55,758.92
2017,4,3,12,45,958.5,112.0,4.3,28.5,980.0,1023.64,743.31
2017,4,3,13,0,958.0,112.0,4.2,29.0,977.0,999.01,725.47
2017,4,3,13,15,955.5,111.0,4.1,29.0,965.0,967.99,705.0
2017,4,3,13,30,953.0,110.0,4.0,29.0,953.0,933.62,682.37
2017,4,3,13,45,947.5,110.0,3.9,29.0,932.0,894.53,656.59
2017,4,3,14,0,942.0,110.0,3.8,29.0,911.0,852.6,628.83
2017,4,3,14,15,935.0,108.5,3.7,29.0,882.0,805.49,597.41
2017,4,3,14,30,928.0,107.0,3.6,29.0,853.0,756.1,564.21
2017,4,3,14,45,914.5,107.0,3.5,29.0,815.0,701.82,525.2
2017,4,3,15,0,901.0,107.0,3.4,29.0,777.0,646.34,484.13
2017,4,3,15,15,887.5,105.0,3.2,29.0,733.5,588.14,439.78
2017,4,3,15,30,874.0,103.0,3.0,29.0,690.0,529.34,393.81
2017,4,3,15,45,855.5,100.0,2.85,29.0,640.0,464.67,342.45
2017,4,3,16,0,837.0,97.0,2.7,29.0,590.0,402.58,291.53
2017,4,3,16,15,813.0,93.5,2.45,28.5,536.0,339.25,238.95
2017,4,3,16,30,789.0,90.0,2.2,28.0,482.0,277.85,187.1
2017,4,3,16,45,754.5,85.0,2.0,27.5,424.5,215.34,135.37
2017,4,3,17,0,720.0,80.0,1.8,27.0,367.0,152.76,86.57
2017,4,3,17,15,671.0,74.0,1.65,25.5,308.5,96.04,50.45
2017,4,3,17,30,622.0,68.0,1.5,24.0,250.0,47.55,35.43
2017,4,3,17,45,544.0,59.5,1.35,23.0,193.0,43.28,31.84
2017,4,3,18,0,466.0,51.0,1.2,22.0,136.0,38.81,27.79
2017,4,3,18,15,338.5,38.0,1.2,21.5,88.0,29.84,19.5
2017,4,3,18,30,211.0,25.0,1.2,21.0,40.0,20.32,7.7
2017,4,3,18,45,105.5,12.5,1.3,20.5,20.0,11.91,0.0
2017,4,3,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,30.5,6.5,3.0,13.5,7.5,0.0,0.0
2017,4,4,6,30,61.0,13.0,3.2,14.0,15.0,30.72,0.0
2017,4,4,6,45,188.0,31.5,3.45,15.0,55.0,123.02,85.03
2017,4,4,7,0,315.0,50.0,3.7,16.0,95.0,207.62,162.55
2017,4,4,7,15,405.0,62.5,3.65,16.5,148.5,281.87,227.94
2017,4,4,7,30,495.0,75.0,3.6,17.0,202.0,369.1,302.19
2017,4,4,7,45,391.5,105.5,3.55,17.5,221.5,367.36,301.56
2017,4,4,8,0,288.0,136.0,3.5,18.0,241.0,345.85,283.28
2017,4,4,8,15,230.0,168.0,3.75,18.5,260.5,356.05,289.82
2017,4,4,8,30,172.0,200.0,4.0,19.0,280.0,348.53,281.58
2017,4,4,8,45,381.0,178.5,4.25,20.0,383.5,514.15,413.53
2017,4,4,9,0,590.0,157.0,4.5,21.0,487.0,679.68,539.73
2017,4,4,9,15,686.5,144.0,4.7,21.5,562.0,768.59,603.22
2017,4,4,9,30,783.0,131.0,4.9,22.0,637.0,856.08,663.87
2017,4,4,9,45,800.5,133.5,5.1,22.5,682.0,896.79,690.36
2017,4,4,10,0,818.0,136.0,5.3,23.0,727.0,935.19,715.33
2017,4,4,10,15,829.5,139.0,5.4,23.5,765.0,965.8,734.13
2017,4,4,10,30,841.0,142.0,5.5,24.0,803.0,993.34,750.81
2017,4,4,10,45,676.5,235.0,5.65,25.0,780.0,946.38,715.05
2017,4,4,11,0,512.0,328.0,5.8,26.0,757.0,880.91,661.91
2017,4,4,11,15,690.0,238.5,5.8,26.0,833.5,968.76,727.3
2017,4,4,11,30,868.0,149.0,5.8,26.0,910.0,1044.64,777.83
2017,4,4,11,45,876.0,147.0,5.85,26.5,925.5,1036.16,769.87
2017,4,4,12,0,884.0,145.0,5.9,27.0,941.0,1033.54,766.51
2017,4,4,12,15,885.5,145.5,5.8,27.0,947.5,1023.26,758.65
2017,4,4,12,30,887.0,146.0,5.7,27.0,954.0,1009.34,748.52
2017,4,4,12,45,742.5,242.0,5.65,27.5,917.0,962.28,714.91
2017,4,4,13,0,598.0,338.0,5.6,28.0,880.0,900.67,667.35
2017,4,4,13,15,740.5,240.5,5.45,28.0,903.0,912.81,679.57
2017,4,4,13,30,883.0,143.0,5.3,28.0,926.0,905.06,673.73
2017,4,4,13,45,689.5,243.0,5.15,28.5,846.0,815.79,609.03
2017,4,4,14,0,496.0,343.0,5.0,29.0,766.0,725.84,539.81
2017,4,4,14,15,531.5,316.5,4.8,29.0,756.5,702.14,523.62
2017,4,4,14,30,567.0,290.0,4.6,29.0,747.0,674.18,503.76
2017,4,4,14,45,702.5,211.5,4.4,29.0,752.5,660.37,495.46
2017,4,4,15,0,838.0,133.0,4.2,29.0,758.0,631.9,475.5
2017,4,4,15,15,824.5,129.5,4.0,29.0,715.5,574.73,431.68
2017,4,4,15,30,811.0,126.0,3.8,29.0,673.0,517.22,386.6
2017,4,4,15,45,802.0,118.5,3.6,29.0,626.5,457.96,339.03
2017,4,4,16,0,793.0,111.0,3.4,29.0,580.0,398.42,289.9
2017,4,4,16,15,769.0,107.0,3.0,28.5,527.0,337.24,238.91
2017,4,4,16,30,745.0,103.0,2.6,28.0,474.0,274.34,186.04
2017,4,4,16,45,715.5,96.0,2.25,27.5,418.5,213.4,135.47
2017,4,4,17,0,686.0,89.0,1.9,27.0,363.0,155.74,90.37
2017,4,4,17,15,636.5,82.0,1.7,26.0,305.5,100.32,54.9
2017,4,4,17,30,587.0,75.0,1.5,25.0,248.0,53.11,40.02
2017,4,4,17,45,505.0,66.0,1.35,24.0,191.5,48.71,36.36
2017,4,4,18,0,423.0,57.0,1.2,23.0,135.0,44.15,32.23
2017,4,4,18,15,298.0,42.0,1.2,22.0,87.5,32.38,21.63
2017,4,4,18,30,173.0,27.0,1.2,21.0,40.0,21.25,8.84
2017,4,4,18,45,86.5,13.5,1.3,20.5,20.0,12.87,0.0
2017,4,4,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.0,5.25,9.0,10.0,0.0,0.0
2017,4,5,6,30,0.0,20.0,5.3,9.0,20.0,19.06,0.0
2017,4,5,6,45,209.0,32.5,5.4,9.5,63.5,131.76,95.34
2017,4,5,7,0,418.0,45.0,5.5,10.0,107.0,246.7,198.84
2017,4,5,7,15,506.5,54.5,5.65,10.5,162.5,324.51,269.98
2017,4,5,7,30,595.0,64.0,5.8,11.0,218.0,411.23,346.82
2017,4,5,7,45,662.5,68.0,5.95,11.5,279.0,487.37,412.72
2017,4,5,8,0,730.0,72.0,6.1,12.0,340.0,566.05,478.53
2017,4,5,8,15,767.0,77.0,6.2,12.5,399.0,632.68,532.17
2017,4,5,8,30,804.0,82.0,6.3,13.0,458.0,700.47,583.23
2017,4,5,8,45,840.5,82.0,6.45,14.0,517.0,762.64,627.63
2017,4,5,9,0,877.0,82.0,6.6,15.0,576.0,818.64,666.31
2017,4,5,9,15,895.5,84.5,6.6,15.5,628.0,868.01,699.96
2017,4,5,9,30,914.0,87.0,6.6,16.0,680.0,915.43,731.67
2017,4,5,9,45,931.0,88.0,6.65,16.5,728.0,957.47,759.27
2017,4,5,10,0,948.0,89.0,6.7,17.0,776.0,996.85,784.71
2017,4,5,10,15,957.5,90.5,6.65,17.5,815.5,1026.65,802.51
2017,4,5,10,30,967.0,92.0,6.6,18.0,855.0,1052.93,817.75
2017,4,5,10,45,975.5,92.5,6.55,18.5,887.5,1073.41,828.85
2017,4,5,11,0,984.0,93.0,6.5,19.0,920.0,1090.0,837.29
2017,4,5,11,15,988.0,94.0,6.45,19.5,944.0,1098.62,840.26
2017,4,5,11,30,992.0,95.0,6.4,20.0,968.0,1103.08,840.52
2017,4,5,11,45,980.5,104.5,6.35,20.5,979.0,1096.86,833.59
2017,4,5,12,0,969.0,114.0,6.3,21.0,990.0,1086.38,823.96
2017,4,5,12,15,970.0,114.5,6.2,21.0,996.0,1074.88,815.13
2017,4,5,12,30,971.0,115.0,6.1,21.0,1002.0,1059.41,803.7
2017,4,5,12,45,969.5,115.0,6.1,21.0,998.5,1037.16,788.42
2017,4,5,13,0,968.0,115.0,6.1,21.0,995.0,1011.21,770.66
2017,4,5,13,15,965.5,114.5,6.05,21.0,983.0,980.28,749.18
2017,4,5,13,30,963.0,114.0,6.0,21.0,971.0,945.97,725.35
2017,4,5,13,45,959.5,112.5,5.95,21.5,950.0,906.63,696.56
2017,4,5,14,0,956.0,111.0,5.9,22.0,929.0,864.29,665.68
2017,4,5,14,15,950.0,109.5,5.8,22.0,900.5,817.28,632.45
2017,4,5,14,30,944.0,108.0,5.7,22.0,872.0,767.88,597.31
2017,4,5,14,45,933.0,107.5,5.6,22.0,834.5,713.96,556.42
2017,4,5,15,0,922.0,107.0,5.5,22.0,797.0,658.58,513.2
2017,4,5,15,15,909.5,105.0,5.35,21.5,753.0,599.81,467.18
2017,4,5,15,30,897.0,103.0,5.2,21.0,709.0,540.3,419.19
2017,4,5,15,45,883.5,98.5,5.1,21.0,659.5,477.68,366.69
2017,4,5,16,0,870.0,94.0,5.0,21.0,610.0,411.9,310.31
2017,4,5,16,15,847.0,90.5,4.75,20.5,555.0,346.96,253.78
2017,4,5,16,30,824.0,87.0,4.5,20.0,500.0,283.78,197.94
2017,4,5,16,45,794.0,82.0,4.3,20.0,442.0,220.01,142.35
2017,4,5,17,0,764.0,77.0,4.1,20.0,384.0,159.49,92.98
2017,4,5,17,15,717.5,71.5,3.55,19.0,324.5,101.02,54.46
2017,4,5,17,30,671.0,66.0,3.0,18.0,265.0,45.84,34.86
2017,4,5,17,45,600.0,57.5,2.5,17.0,206.5,41.48,31.1
2017,4,5,18,0,529.0,49.0,2.0,16.0,148.0,36.87,26.87
2017,4,5,18,15,401.5,37.5,1.85,15.0,97.0,29.2,19.64
2017,4,5,18,30,274.0,26.0,1.7,14.0,46.0,21.1,9.6
2017,4,5,18,45,137.0,13.0,1.6,13.5,23.0,12.39,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,6,6,15,94.0,8.0,0.3,11.5,12.0,0.0,0.0
2017,4,6,6,30,188.0,16.0,0.3,12.0,24.0,84.77,0.0
2017,4,6,6,45,340.5,28.5,0.35,12.5,70.0,176.19,127.26
2017,4,6,7,0,493.0,41.0,0.4,13.0,116.0,274.84,215.02
2017,4,6,7,15,576.0,49.0,0.55,13.5,173.0,352.31,282.4
2017,4,6,7,30,659.0,57.0,0.7,14.0,230.0,438.12,353.94
2017,4,6,7,45,710.0,62.5,0.85,15.0,290.0,507.08,409.07
2017,4,6,8,0,761.0,68.0,1.0,16.0,350.0,582.44,466.49
2017,4,6,8,15,794.5,72.5,1.3,17.0,409.0,647.5,514.82
2017,4,6,8,30,828.0,77.0,1.6,18.0,468.0,713.32,560.58
2017,4,6,8,45,851.0,81.0,1.9,19.0,524.0,770.71,599.14
2017,4,6,9,0,874.0,85.0,2.2,20.0,580.0,820.83,631.84
2017,4,6,9,15,891.0,87.5,2.15,20.5,631.5,868.73,660.76
2017,4,6,9,30,908.0,90.0,2.1,21.0,683.0,914.59,687.66
2017,4,6,9,45,920.0,92.5,2.05,21.5,728.5,953.52,709.43
2017,4,6,10,0,932.0,95.0,2.0,22.0,774.0,989.53,728.98
2017,4,6,10,15,941.5,97.0,1.95,22.0,813.5,1019.42,745.75
2017,4,6,10,30,951.0,99.0,1.9,22.0,853.0,1045.83,760.27
2017,4,6,10,45,957.5,100.5,1.9,22.5,884.5,1065.07,769.46
2017,4,6,11,0,964.0,102.0,1.9,23.0,916.0,1080.44,776.34
2017,4,6,11,15,968.5,103.0,1.85,23.0,939.0,1089.27,780.05
2017,4,6,11,30,973.0,104.0,1.8,23.0,962.0,1094.03,781.42
2017,4,6,11,45,980.0,101.5,1.8,23.5,978.0,1093.47,778.94
2017,4,6,12,0,987.0,99.0,1.8,24.0,994.0,1088.8,774.13
2017,4,6,12,15,988.0,99.0,1.8,24.0,999.5,1076.68,766.42
2017,4,6,12,30,989.0,99.0,1.8,24.0,1005.0,1060.52,756.41
2017,4,6,12,45,986.5,100.0,1.8,24.0,1001.5,1038.09,742.62
2017,4,6,13,0,984.0,101.0,1.8,24.0,998.0,1011.92,726.59
2017,4,6,13,15,981.5,100.5,1.8,24.0,985.5,980.65,707.34
2017,4,6,13,30,979.0,100.0,1.8,24.0,973.0,945.92,685.87
2017,4,6,13,45,972.5,100.5,1.85,24.5,951.5,905.58,659.93
2017,4,6,14,0,966.0,101.0,1.9,25.0,930.0,862.39,631.96
2017,4,6,14,15,959.5,99.5,1.9,24.5,900.5,814.65,602.61
2017,4,6,14,30,953.0,98.0,1.9,24.0,871.0,764.55,571.18
2017,4,6,14,45,726.0,187.0,1.9,24.0,760.5,652.37,489.96
2017,4,6,15,0,499.0,276.0,1.9,24.0,650.0,555.26,417.72
2017,4,6,15,15,581.5,228.5,1.9,24.0,641.0,527.82,398.32
2017,4,6,15,30,664.0,181.0,1.9,24.0,632.0,491.43,370.34
2017,4,6,15,45,764.5,136.0,1.9,24.0,619.0,454.11,339.49
2017,4,6,16,0,865.0,91.0,1.9,24.0,606.0,407.1,298.71
2017,4,6,16,15,705.0,119.5,1.85,23.5,514.5,324.1,233.55
2017,4,6,16,30,545.0,148.0,1.8,23.0,423.0,261.22,185.13
2017,4,6,16,45,647.0,112.5,1.8,22.5,401.5,213.98,141.12
2017,4,6,17,0,749.0,77.0,1.8,22.0,380.0,157.47,90.87
2017,4,6,17,15,703.0,71.0,1.6,21.0,321.0,95.49,49.82
2017,4,6,17,30,657.0,65.0,1.4,20.0,262.0,44.9,33.75
2017,4,6,17,45,581.5,58.0,1.25,19.0,204.0,41.75,31.09
2017,4,6,18,0,506.0,51.0,1.1,18.0,146.0,38.5,28.09
2017,4,6,18,15,385.5,38.5,1.15,17.5,96.5,30.0,20.14
2017,4,6,18,30,265.0,26.0,1.2,17.0,47.0,20.98,9.74
2017,4,6,18,45,132.5,13.0,1.25,16.5,23.5,12.39,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,6,15,67.0,9.0,1.5,11.5,12.0,8.58,0.0
2017,4,7,6,30,134.0,18.0,1.8,12.0,24.0,70.58,0.0
2017,4,7,6,45,273.5,32.5,2.1,13.0,68.0,156.4,114.97
2017,4,7,7,0,413.0,47.0,2.4,14.0,112.0,248.26,196.86
2017,4,7,7,15,497.0,57.0,2.45,14.5,167.5,324.48,264.04
2017,4,7,7,30,581.0,67.0,2.5,15.0,223.0,409.13,335.89
2017,4,7,7,45,637.0,74.0,2.55,16.0,281.5,481.53,394.64
2017,4,7,8,0,693.0,81.0,2.6,17.0,340.0,558.11,454.02
2017,4,7,8,15,729.5,86.5,2.95,18.0,398.0,623.06,503.15
2017,4,7,8,30,766.0,92.0,3.3,19.0,456.0,686.24,548.27
2017,4,7,8,45,792.5,96.0,3.65,20.0,511.5,743.8,587.56
2017,4,7,9,0,819.0,100.0,4.0,21.0,567.0,800.79,625.63
2017,4,7,9,15,837.5,103.5,4.05,21.5,618.0,849.43,656.97
2017,4,7,9,30,856.0,107.0,4.1,22.0,669.0,896.21,686.56
2017,4,7,9,45,870.0,109.5,4.15,22.5,714.0,935.57,710.61
2017,4,7,10,0,884.0,112.0,4.2,23.0,759.0,964.3,727.23
2017,4,7,10,15,894.0,114.5,4.2,23.0,797.5,993.95,745.64
2017,4,7,10,30,904.0,117.0,4.2,23.0,836.0,1020.33,761.81
2017,4,7,10,45,910.5,119.0,4.25,23.5,867.0,1039.22,771.85
2017,4,7,11,0,917.0,121.0,4.3,24.0,898.0,1054.42,779.56
2017,4,7,11,15,922.0,122.0,4.3,24.0,921.0,1063.25,784.4
2017,4,7,11,30,927.0,123.0,4.3,24.0,944.0,1068.19,786.87
2017,4,7,11,45,929.0,124.0,4.35,24.5,958.0,1066.2,783.75
2017,4,7,12,0,931.0,125.0,4.4,25.0,972.0,1060.29,778.25
2017,4,7,12,15,931.5,125.5,4.35,25.0,977.5,1048.5,769.97
2017,4,7,12,30,932.0,126.0,4.3,25.0,983.0,1032.91,759.36
2017,4,7,12,45,930.0,126.5,4.3,25.5,979.0,1011.24,743.69
2017,4,7,13,0,928.0,127.0,4.3,26.0,975.0,986.05,725.84
2017,4,7,13,15,925.0,126.5,4.3,26.0,962.5,955.6,705.99
2017,4,7,13,30,922.0,126.0,4.3,26.0,950.0,921.95,683.98
2017,4,7,13,45,916.0,125.0,4.3,26.0,928.5,882.3,657.82
2017,4,7,14,0,910.0,124.0,4.3,26.0,907.0,840.0,629.7
2017,4,7,14,15,903.0,122.5,4.25,26.0,878.0,794.03,598.64
2017,4,7,14,30,896.0,121.0,4.2,26.0,849.0,745.9,565.56
2017,4,7,14,45,885.5,119.5,4.2,26.0,812.5,693.54,527.23
2017,4,7,15,0,875.0,118.0,4.2,26.0,776.0,639.83,486.95
2017,4,7,15,15,861.5,115.0,4.15,25.5,732.5,580.78,442.48
2017,4,7,15,30,848.0,112.0,4.1,25.0,689.0,521.84,396.58
2017,4,7,15,45,829.5,109.0,4.05,25.0,639.5,460.57,346.7
2017,4,7,16,0,811.0,106.0,4.0,25.0,590.0,400.01,295.97
2017,4,7,16,15,786.5,102.0,3.85,24.5,536.5,337.69,243.24
2017,4,7,16,30,762.0,98.0,3.7,24.0,483.0,277.42,191.41
2017,4,7,16,45,727.5,93.0,3.55,24.0,426.0,212.73,136.75
2017,4,7,17,0,693.0,88.0,3.4,24.0,369.0,155.46,91.17
2017,4,7,17,15,645.0,81.0,3.0,23.0,311.5,99.8,54.91
2017,4,7,17,30,597.0,74.0,2.6,22.0,254.0,51.9,39.51
2017,4,7,17,45,522.5,65.0,2.25,21.0,197.5,47.46,35.77
2017,4,7,18,0,448.0,56.0,1.9,20.0,141.0,42.81,31.56
2017,4,7,18,15,331.0,42.0,1.9,19.0,93.0,33.1,22.66
2017,4,7,18,30,214.0,28.0,1.9,18.0,45.0,21.97,10.74
2017,4,7,18,45,107.0,14.0,1.95,17.5,22.5,13.34,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,8,6,15,35.5,9.0,3.2,13.5,10.5,17.52,0.0
2017,4,8,6,30,71.0,18.0,3.4,14.0,21.0,47.04,0.0
2017,4,8,6,45,187.0,37.0,3.65,14.5,63.0,129.34,95.43
2017,4,8,7,0,303.0,56.0,3.9,15.0,105.0,211.02,167.64
2017,4,8,7,15,385.5,69.5,4.35,16.0,157.5,282.98,230.69
2017,4,8,7,30,468.0,83.0,4.8,17.0,210.0,363.82,299.64
2017,4,8,7,45,529.0,91.5,5.3,18.0,267.0,438.18,361.42
2017,4,8,8,0,590.0,100.0,5.8,19.0,324.0,514.61,423.05
2017,4,8,8,15,629.5,107.5,5.95,19.5,380.0,579.29,473.75
2017,4,8,8,30,669.0,115.0,6.1,20.0,436.0,645.66,524.38
2017,4,8,8,45,698.5,120.5,6.3,21.0,490.0,703.18,565.19
2017,4,8,9,0,728.0,126.0,6.5,22.0,544.0,760.67,604.7
2017,4,8,9,15,436.5,218.5,6.45,22.5,475.0,634.59,502.35
2017,4,8,9,30,145.0,311.0,6.4,23.0,406.0,466.42,364.67
2017,4,8,9,45,228.0,323.0,6.35,23.5,485.0,557.45,434.57
2017,4,8,10,0,311.0,335.0,6.3,24.0,564.0,665.7,514.54
2017,4,8,10,15,569.5,241.0,6.2,24.5,686.0,829.28,638.27
2017,4,8,10,30,828.0,147.0,6.1,25.0,808.0,988.05,748.12
2017,4,8,10,45,839.0,147.5,6.1,25.5,839.5,1008.64,758.8
2017,4,8,11,0,850.0,148.0,6.1,26.0,871.0,1025.84,767.92
2017,4,8,11,15,856.0,149.5,6.05,26.0,894.0,1035.55,773.25
2017,4,8,11,30,862.0,151.0,6.0,26.0,917.0,1041.55,776.24
2017,4,8,11,45,873.0,147.0,5.95,26.5,933.0,1033.75,768.48
2017,4,8,12,0,884.0,143.0,5.9,27.0,949.0,1031.88,764.97
2017,4,8,12,15,494.0,304.0,5.85,27.0,755.0,812.39,609.18
2017,4,8,12,30,104.0,465.0,5.8,27.0,561.0,559.44,417.19
2017,4,8,12,45,495.5,303.5,5.75,27.5,758.0,787.26,591.76
2017,4,8,13,0,887.0,142.0,5.7,28.0,955.0,962.7,715.05
2017,4,8,13,15,884.0,141.5,5.65,28.0,942.5,933.21,694.0
2017,4,8,13,30,881.0,141.0,5.6,28.0,930.0,900.69,672.0
2017,4,8,13,45,876.5,139.0,5.6,28.0,909.5,862.63,646.42
2017,4,8,14,0,872.0,137.0,5.6,28.0,889.0,821.97,618.9
2017,4,8,14,15,864.5,135.5,5.5,28.0,860.5,777.09,587.83
2017,4,8,14,30,857.0,134.0,5.4,28.0,832.0,731.6,555.31
2017,4,8,14,45,845.5,132.0,5.35,28.0,795.5,679.1,516.36
2017,4,8,15,0,834.0,130.0,5.3,28.0,759.0,625.5,475.77
2017,4,8,15,15,820.0,127.0,5.2,27.5,716.5,568.79,432.66
2017,4,8,15,30,806.0,124.0,5.1,27.0,674.0,511.8,388.04
2017,4,8,15,45,786.0,120.5,5.1,27.0,625.5,451.76,339.25
2017,4,8,16,0,766.0,117.0,5.1,27.0,577.0,392.71,289.95
2017,4,8,16,15,740.5,112.5,5.0,26.5,524.0,328.8,236.42
2017,4,8,16,30,715.0,108.0,4.9,26.0,471.0,270.2,186.34
2017,4,8,16,45,680.5,102.0,4.8,26.0,415.5,211.13,136.57
2017,4,8,17,0,646.0,96.0,4.7,26.0,360.0,155.99,92.98
2017,4,8,17,15,596.5,88.5,4.4,25.0,303.5,102.82,58.55
2017,4,8,17,30,547.0,81.0,4.1,24.0,247.0,57.49,43.98
2017,4,8,17,45,475.5,70.5,3.8,23.5,192.5,52.06,39.33
2017,4,8,18,0,404.0,60.0,3.5,23.0,138.0,46.31,34.14
2017,4,8,18,15,291.0,45.0,3.6,22.5,91.5,34.57,23.54
2017,4,8,18,30,178.0,30.0,3.7,22.0,45.0,23.54,11.95
2017,4,8,18,45,89.0,15.0,3.8,21.5,22.5,14.3,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,32.5,11.0,4.3,16.5,12.5,18.72,0.0
2017,4,9,6,30,65.0,22.0,4.5,17.0,25.0,51.34,6.11
2017,4,9,6,45,173.5,42.5,4.7,17.5,67.5,131.46,96.96
2017,4,9,7,0,282.0,63.0,4.9,18.0,110.0,210.83,166.25
2017,4,9,7,15,363.5,78.0,5.25,18.5,163.0,282.97,229.12
2017,4,9,7,30,445.0,93.0,5.6,19.0,216.0,363.86,297.97
2017,4,9,7,45,222.5,84.0,5.95,20.0,145.5,232.28,190.37
2017,4,9,8,0,0.0,75.0,6.3,21.0,75.0,69.93,52.5
2017,4,9,8,15,0.0,97.0,6.35,21.5,97.0,91.48,69.99
2017,4,9,8,30,0.0,119.0,6.4,22.0,119.0,113.09,87.17
2017,4,9,8,45,0.0,117.0,6.45,22.5,117.0,110.53,84.58
2017,4,9,9,0,0.0,115.0,6.5,23.0,115.0,108.22,82.25
2017,4,9,9,15,0.0,111.5,6.5,23.5,111.5,104.62,78.92
2017,4,9,9,30,0.0,108.0,6.5,24.0,108.0,101.14,75.75
2017,4,9,9,45,1.0,134.0,6.55,24.5,135.0,127.23,96.11
2017,4,9,10,0,2.0,160.0,6.6,25.0,162.0,153.47,116.34
2017,4,9,10,15,6.0,192.0,6.55,25.5,197.5,188.63,143.39
2017,4,9,10,30,10.0,224.0,6.5,26.0,233.0,224.0,170.24
2017,4,9,10,45,38.5,312.5,6.5,26.5,346.0,353.36,268.87
2017,4,9,11,0,67.0,401.0,6.5,27.0,459.0,474.8,358.6
2017,4,9,11,15,52.5,391.0,6.45,27.0,437.0,447.5,337.26
2017,4,9,11,30,38.0,381.0,6.4,27.0,415.0,420.27,316.33
2017,4,9,11,45,24.5,305.5,6.35,27.5,328.0,326.89,245.93
2017,4,9,12,0,11.0,230.0,6.3,28.0,241.0,229.02,171.47
2017,4,9,12,15,31.5,327.0,6.2,28.0,357.0,352.14,264.46
2017,4,9,12,30,52.0,424.0,6.1,28.0,473.0,467.29,349.1
2017,4,9,12,45,81.0,445.0,6.05,28.5,520.5,512.0,381.34
2017,4,9,13,0,110.0,466.0,6.0,29.0,568.0,554.56,411.77
2017,4,9,13,15,93.5,451.0,5.9,29.0,537.0,518.69,385.36
2017,4,9,13,30,77.0,436.0,5.8,29.0,506.0,483.75,359.78
2017,4,9,13,45,130.0,438.0,5.7,29.0,552.0,527.64,393.08
2017,4,9,14,0,183.0,440.0,5.6,29.0,598.0,561.71,418.7
2017,4,9,14,15,510.5,291.0,5.5,29.0,712.0,660.8,497.54
2017,4,9,14,30,838.0,142.0,5.4,29.0,826.0,725.52,548.86
2017,4,9,14,45,514.5,256.0,5.35,29.0,670.0,575.6,434.74
2017,4,9,15,0,191.0,370.0,5.3,29.0,514.0,451.66,339.09
2017,4,9,15,15,248.5,338.5,5.2,29.0,515.0,440.65,331.67
2017,4,9,15,30,306.0,307.0,5.1,29.0,516.0,423.59,318.59
2017,4,9,15,45,503.5,224.0,5.0,29.0,539.5,415.84,310.93
2017,4,9,16,0,701.0,141.0,4.9,29.0,563.0,385.89,283.1
2017,4,9,16,15,673.0,135.5,4.75,28.5,510.5,327.14,234.44
2017,4,9,16,30,645.0,130.0,4.6,28.0,458.0,271.08,187.48
2017,4,9,16,45,591.5,127.0,4.5,27.5,401.5,215.3,142.34
2017,4,9,17,0,538.0,124.0,4.4,27.0,345.0,165.02,104.24
2017,4,9,17,15,486.0,113.5,4.15,26.5,290.0,115.58,72.05
2017,4,9,17,30,434.0,103.0,3.9,26.0,235.0,73.79,57.44
2017,4,9,17,45,354.5,89.0,3.65,25.5,182.0,65.42,50.37
2017,4,9,18,0,275.0,75.0,3.4,25.0,129.0,56.62,42.6
2017,4,9,18,15,183.0,54.0,3.5,24.5,84.5,43.21,30.58
2017,4,9,18,30,91.0,33.0,3.6,24.0,40.0,26.96,14.66
2017,4,9,18,45,45.5,16.5,3.75,23.5,20.0,15.73,0.0
2017,4,9,19,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,15.0,10.0,3.0,19.5,11.0,13.36,0.0
2017,4,10,6,30,30.0,20.0,3.1,20.0,22.0,33.56,6.85
2017,4,10,6,45,117.0,45.0,3.25,20.5,63.0,106.93,77.82
2017,4,10,7,0,204.0,70.0,3.4,21.0,104.0,179.51,139.61
2017,4,10,7,15,102.0,52.0,3.5,21.5,69.0,113.9,88.97
2017,4,10,7,30,0.0,34.0,3.6,22.0,34.0,31.55,20.65
2017,4,10,7,45,0.0,45.0,3.7,22.5,45.0,41.8,29.13
2017,4,10,8,0,0.0,56.0,3.8,23.0,56.0,52.06,37.43
2017,4,10,8,15,0.0,85.0,3.85,23.5,85.0,79.44,59.57
2017,4,10,8,30,0.0,114.0,3.9,24.0,114.0,107.97,82.22
2017,4,10,8,45,22.5,177.0,4.0,24.5,190.0,189.46,147.18
2017,4,10,9,0,45.0,240.0,4.1,25.0,266.0,286.11,221.98
2017,4,10,9,15,34.5,246.5,4.0,25.0,267.5,283.46,218.63
2017,4,10,9,30,24.0,253.0,3.9,25.0,269.0,268.32,206.01
2017,4,10,9,45,26.0,269.0,3.85,25.5,287.5,286.06,218.63
2017,4,10,10,0,28.0,285.0,3.8,26.0,306.0,316.66,240.7
2017,4,10,10,15,32.5,310.5,3.65,26.0,336.0,347.41,263.09
2017,4,10,10,30,37.0,336.0,3.5,26.0,366.0,378.02,285.13
2017,4,10,10,45,22.0,262.0,3.4,26.5,280.5,283.72,213.7
2017,4,10,11,0,7.0,188.0,3.3,27.0,195.0,185.24,138.43
2017,4,10,11,15,18.5,276.0,3.15,27.0,293.0,282.86,212.3
2017,4,10,11,30,30.0,364.0,3.0,27.0,391.0,394.22,293.69
2017,4,10,11,45,17.5,265.0,2.95,27.0,281.0,269.99,201.66
2017,4,10,12,0,5.0,166.0,2.9,27.0,171.0,161.49,119.77
2017,4,10,12,15,9.5,216.5,2.8,27.0,225.5,214.08,159.88
2017,4,10,12,30,14.0,267.0,2.7,27.0,280.0,266.49,199.0
2017,4,10,12,45,18.5,307.0,2.65,27.0,324.0,308.39,229.89
2017,4,10,13,0,23.0,347.0,2.6,27.0,368.0,349.72,260.05
2017,4,10,13,15,140.5,399.5,2.5,26.5,526.5,516.42,383.8
2017,4,10,13,30,258.0,452.0,2.4,26.0,685.0,664.5,488.92
2017,4,10,13,45,160.5,428.5,2.35,26.0,572.5,543.44,401.7
2017,4,10,14,0,63.0,405.0,2.3,26.0,460.0,431.11,320.15
2017,4,10,14,15,50.5,376.0,2.25,26.0,419.5,389.24,290.4
2017,4,10,14,30,38.0,347.0,2.2,26.0,379.0,348.86,261.12
2017,4,10,14,45,210.5,339.0,2.15,26.0,500.5,450.33,338.66
2017,4,10,15,0,383.0,331.0,2.1,26.0,622.0,532.28,398.35
2017,4,10,15,15,308.5,326.0,2.05,25.5,552.0,462.35,346.93
2017,4,10,15,30,234.0,321.0,2.0,25.0,482.0,401.14,302.15
2017,4,10,15,45,236.5,296.0,1.95,25.0,448.5,363.65,273.92
2017,4,10,16,0,239.0,271.0,1.9,25.0,415.0,325.83,244.7
2017,4,10,16,15,138.5,237.0,1.9,25.0,318.5,248.06,186.74
2017,4,10,16,30,38.0,203.0,1.9,25.0,222.0,186.36,141.78
2017,4,10,16,45,32.5,180.0,1.9,25.0,195.0,161.44,122.83
2017,4,10,17,0,27.0,157.0,1.9,25.0,168.0,137.46,104.46
2017,4,10,17,15,20.0,133.5,1.75,24.5,141.5,118.18,90.05
2017,4,10,17,30,13.0,110.0,1.6,24.0,115.0,95.82,76.57
2017,4,10,17,45,6.5,86.5,1.45,23.5,89.0,76.18,59.94
2017,4,10,18,0,0.0,63.0,1.3,23.0,63.0,56.31,42.7
2017,4,10,18,15,0.0,41.5,1.4,22.5,41.5,37.74,26.31
2017,4,10,18,30,0.0,20.0,1.5,22.0,20.0,18.56,8.65
2017,4,10,18,45,0.0,10.0,1.6,22.0,10.0,9.53,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,27.5,11.5,0.8,19.0,13.0,18.02,0.0
2017,4,11,6,30,55.0,23.0,0.9,19.0,26.0,50.06,18.22
2017,4,11,6,45,148.5,44.5,1.0,19.5,67.0,117.42,86.31
2017,4,11,7,0,242.0,66.0,1.1,20.0,108.0,197.48,153.77
2017,4,11,7,15,193.0,88.0,1.15,20.0,129.5,204.16,162.26
2017,4,11,7,30,144.0,110.0,1.2,20.0,151.0,203.72,163.24
2017,4,11,7,45,72.0,58.0,1.25,20.0,78.5,104.87,82.93
2017,4,11,8,0,0.0,6.0,1.3,20.0,6.0,5.56,0.0
2017,4,11,8,15,0.0,7.5,1.25,20.0,7.5,6.96,0.18
2017,4,11,8,30,0.0,9.0,1.2,20.0,9.0,8.35,1.33
2017,4,11,8,45,4.0,99.5,1.15,20.5,102.0,96.31,73.71
2017,4,11,9,0,8.0,190.0,1.1,21.0,195.0,190.5,148.07
2017,4,11,9,15,4.0,144.0,0.95,21.0,146.5,139.97,107.36
2017,4,11,9,30,0.0,98.0,0.8,21.0,98.0,91.51,68.51
2017,4,11,9,45,0.0,95.0,0.7,21.5,95.0,88.66,66.0
2017,4,11,10,0,0.0,92.0,0.6,22.0,92.0,85.86,63.47
2017,4,11,10,15,0.0,81.5,0.55,22.0,81.5,76.07,55.56
2017,4,11,10,30,0.0,71.0,0.5,22.0,71.0,66.27,47.69
2017,4,11,10,45,0.0,62.5,0.5,22.5,62.5,58.35,41.23
2017,4,11,11,0,0.0,54.0,0.5,23.0,54.0,50.42,34.79
2017,4,11,11,15,0.0,54.5,0.55,23.0,54.5,50.91,35.15
2017,4,11,11,30,0.0,55.0,0.6,23.0,55.0,51.39,35.49
2017,4,11,11,45,0.5,97.5,0.7,23.5,98.5,91.89,67.27
2017,4,11,12,0,1.0,140.0,0.8,24.0,142.0,132.7,98.65
2017,4,11,12,15,0.5,123.5,1.0,24.0,124.5,116.48,86.03
2017,4,11,12,30,0.0,107.0,1.2,24.0,107.0,100.34,73.55
2017,4,11,12,45,0.0,107.5,1.4,24.0,107.5,100.77,73.94
2017,4,11,13,0,0.0,108.0,1.6,24.0,108.0,101.18,74.31
2017,4,11,13,15,0.0,72.5,1.8,24.0,72.5,67.8,48.19
2017,4,11,13,30,0.0,37.0,2.0,24.0,37.0,34.56,21.94
2017,4,11,13,45,0.0,53.5,2.2,24.0,53.5,49.98,34.23
2017,4,11,14,0,0.0,70.0,2.4,24.0,70.0,65.4,46.48
2017,4,11,14,15,1.5,116.5,2.45,23.5,118.0,109.91,81.8
2017,4,11,14,30,3.0,163.0,2.5,23.0,166.0,153.98,116.56
2017,4,11,14,45,119.5,264.0,2.65,23.0,355.5,323.27,248.86
2017,4,11,15,0,236.0,365.0,2.8,23.0,545.0,473.72,361.05
2017,4,11,15,15,232.0,343.5,2.8,23.0,512.0,436.13,332.36
2017,4,11,15,30,228.0,322.0,2.8,23.0,479.0,398.77,304.29
2017,4,11,15,45,181.5,300.0,2.85,23.0,419.0,342.79,261.88
2017,4,11,16,0,135.0,278.0,2.9,23.0,359.0,292.16,223.42
2017,4,11,16,15,94.5,245.0,2.8,22.5,299.5,243.44,186.65
2017,4,11,16,30,54.0,212.0,2.7,22.0,240.0,197.45,152.02
2017,4,11,16,45,46.5,189.0,2.6,22.0,211.5,170.96,131.48
2017,4,11,17,0,39.0,166.0,2.5,22.0,183.0,145.62,111.86
2017,4,11,17,15,31.5,141.5,2.3,21.5,154.0,120.43,92.64
2017,4,11,17,30,24.0,117.0,2.1,21.0,125.0,96.72,78.33
2017,4,11,17,45,14.0,93.0,1.9,20.5,97.5,81.11,64.96
2017,4,11,18,0,4.0,69.0,1.7,20.0,70.0,60.97,47.3
2017,4,11,18,15,2.0,45.5,1.5,19.5,46.0,40.98,29.46
2017,4,11,18,30,0.0,22.0,1.3,19.0,22.0,20.43,10.46
2017,4,11,18,45,0.0,11.0,1.15,19.0,11.0,10.48,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,4.0,2.45,16.0,4.0,3.81,0.0
2017,4,12,6,30,0.0,8.0,2.5,16.0,8.0,7.4,0.0
2017,4,12,6,45,0.0,20.5,2.65,16.5,20.5,19.01,9.91
2017,4,12,7,0,0.0,33.0,2.8,17.0,33.0,30.64,20.05
2017,4,12,7,15,0.0,47.5,2.8,17.0,47.5,44.14,31.73
2017,4,12,7,30,0.0,62.0,2.8,17.0,62.0,57.89,43.44
2017,4,12,7,45,0.0,77.5,2.85,17.5,77.5,72.92,55.93
2017,4,12,8,0,0.0,93.0,2.9,18.0,93.0,87.94,68.15
2017,4,12,8,15,0.0,114.0,2.9,18.0,114.0,108.57,84.92
2017,4,12,8,30,0.0,135.0,2.9,18.0,135.0,129.19,101.46
2017,4,12,8,45,3.5,162.0,2.9,18.5,164.5,158.72,124.88
2017,4,12,9,0,7.0,189.0,2.9,19.0,194.0,188.52,148.12
2017,4,12,9,15,19.0,227.5,2.9,19.5,240.5,237.79,186.64
2017,4,12,9,30,31.0,266.0,2.9,20.0,287.0,300.37,234.58
2017,4,12,9,45,31.0,283.5,2.9,20.5,306.0,318.46,247.14
2017,4,12,10,0,31.0,301.0,2.9,21.0,325.0,336.39,259.61
2017,4,12,10,15,26.0,299.0,2.95,21.5,320.0,328.26,252.25
2017,4,12,10,30,21.0,297.0,3.0,22.0,315.0,307.82,235.77
2017,4,12,10,45,22.0,308.0,3.1,22.5,327.0,319.29,243.75
2017,4,12,11,0,23.0,319.0,3.2,23.0,339.0,330.67,251.55
2017,4,12,11,15,85.0,389.0,3.2,23.0,465.5,477.25,361.6
2017,4,12,11,30,147.0,459.0,3.2,23.0,592.0,623.35,466.66
2017,4,12,11,45,280.0,431.5,3.25,23.5,688.5,735.23,547.22
2017,4,12,12,0,413.0,404.0,3.3,24.0,785.0,841.12,621.38
2017,4,12,12,15,620.0,295.0,3.25,24.0,871.0,926.79,684.3
2017,4,12,12,30,827.0,186.0,3.2,24.0,957.0,998.76,732.79
2017,4,12,12,45,830.5,182.5,3.2,24.5,954.0,979.01,717.81
2017,4,12,13,0,834.0,179.0,3.2,25.0,951.0,955.91,701.54
2017,4,12,13,15,830.5,178.0,3.2,25.0,938.5,925.69,681.99
2017,4,12,13,30,827.0,177.0,3.2,25.0,926.0,892.67,660.57
2017,4,12,13,45,668.5,261.5,3.25,25.0,858.0,812.35,604.85
2017,4,12,14,0,510.0,346.0,3.3,25.0,790.0,735.72,548.52
2017,4,12,14,15,408.5,367.5,3.3,25.0,716.0,651.49,488.0
2017,4,12,14,30,307.0,389.0,3.3,25.0,642.0,577.01,433.45
2017,4,12,14,45,321.5,366.5,3.3,25.0,621.0,546.77,412.36
2017,4,12,15,0,336.0,344.0,3.3,25.0,600.0,514.69,389.23
2017,4,12,15,15,399.0,301.5,3.3,25.0,589.0,489.96,371.36
2017,4,12,15,30,462.0,259.0,3.3,25.0,578.0,457.24,346.39
2017,4,12,15,45,399.0,256.5,3.35,25.0,518.0,398.69,301.16
2017,4,12,16,0,336.0,254.0,3.4,25.0,458.0,345.38,259.74
2017,4,12,16,15,277.0,238.5,3.25,24.5,396.5,289.54,216.76
2017,4,12,16,30,218.0,223.0,3.1,24.0,335.0,244.13,182.12
2017,4,12,16,45,123.0,190.0,3.0,24.0,251.5,182.59,136.6
2017,4,12,17,0,28.0,157.0,2.9,24.0,168.0,137.65,105.1
2017,4,12,17,15,21.0,134.5,2.65,23.5,142.0,119.14,91.26
2017,4,12,17,30,14.0,112.0,2.4,23.0,116.0,97.46,78.35
2017,4,12,17,45,7.0,89.0,2.15,22.5,91.0,78.22,61.97
2017,4,12,18,0,0.0,66.0,1.9,22.0,66.0,58.76,45.03
2017,4,12,18,15,0.0,44.5,1.9,21.5,44.5,40.25,28.62
2017,4,12,18,30,0.0,23.0,1.9,21.0,23.0,21.36,11.22
2017,4,12,18,45,0.0,11.5,1.9,20.5,11.5,10.96,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,6,15,46.5,12.5,2.2,18.0,16.0,24.01,0.0
2017,4,13,6,30,93.0,25.0,2.5,18.0,32.0,65.56,34.04
2017,4,13,6,45,176.0,44.0,2.85,18.5,71.0,133.72,100.28
2017,4,13,7,0,259.0,63.0,3.2,19.0,110.0,201.47,158.87
2017,4,13,7,15,319.5,77.5,3.35,19.5,156.5,262.03,211.12
2017,4,13,7,30,380.0,92.0,3.5,20.0,203.0,328.93,267.19
2017,4,13,7,45,284.0,127.5,3.65,20.5,220.5,321.98,261.27
2017,4,13,8,0,188.0,163.0,3.8,21.0,238.0,303.9,245.09
2017,4,13,8,15,145.5,189.5,3.9,21.5,252.5,311.35,249.23
2017,4,13,8,30,103.0,216.0,4.0,22.0,267.0,303.51,240.9
2017,4,13,8,45,121.0,242.5,4.1,22.5,309.5,360.62,284.4
2017,4,13,9,0,139.0,269.0,4.2,23.0,352.0,407.85,319.41
2017,4,13,9,15,279.5,269.5,4.25,23.0,453.5,544.42,424.93
2017,4,13,9,30,420.0,270.0,4.3,23.0,555.0,689.7,532.91
2017,4,13,9,45,339.0,312.5,4.35,23.5,552.0,660.22,506.43
2017,4,13,10,0,258.0,355.0,4.4,24.0,549.0,636.77,484.98
2017,4,13,10,15,298.0,364.5,4.4,24.0,599.5,688.7,522.34
2017,4,13,10,30,338.0,374.0,4.4,24.0,650.0,740.74,558.99
2017,4,13,10,45,356.5,382.5,4.45,24.5,682.5,769.87,577.71
2017,4,13,11,0,375.0,391.0,4.5,25.0,715.0,797.65,595.54
2017,4,13,11,15,373.5,402.0,4.5,25.0,732.0,806.32,600.51
2017,4,13,11,30,372.0,413.0,4.5,25.0,749.0,813.03,604.31
