Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,11,45,363.0,424.5,4.5,25.5,756.5,810.77,600.63
2017,4,13,12,0,354.0,436.0,4.5,26.0,764.0,806.63,595.82
2017,4,13,12,15,324.5,449.5,4.5,26.0,751.5,782.62,578.14
2017,4,13,12,30,295.0,463.0,4.5,26.0,739.0,757.58,559.86
2017,4,13,12,45,237.5,471.0,4.5,26.0,692.5,692.5,513.23
2017,4,13,13,0,180.0,479.0,4.5,26.0,646.0,637.23,473.03
2017,4,13,13,15,210.0,469.0,4.45,26.0,661.5,644.63,479.34
2017,4,13,13,30,240.0,459.0,4.4,26.0,677.0,649.6,483.66
2017,4,13,13,45,323.0,419.0,4.4,26.0,705.5,670.92,501.15
2017,4,13,14,0,406.0,379.0,4.4,26.0,734.0,681.38,510.65
2017,4,13,14,15,318.0,393.0,4.35,26.0,665.5,607.07,455.81
2017,4,13,14,30,230.0,407.0,4.3,26.0,597.0,537.96,404.54
2017,4,13,14,45,305.5,370.5,4.25,26.0,611.5,539.47,407.27
2017,4,13,15,0,381.0,334.0,4.2,26.0,626.0,532.54,402.87
2017,4,13,15,15,375.0,313.5,4.15,25.5,587.5,486.87,369.39
2017,4,13,15,30,369.0,293.0,4.1,25.0,549.0,441.39,335.4
2017,4,13,15,45,309.0,282.5,4.05,25.0,486.5,381.07,289.04
2017,4,13,16,0,249.0,272.0,4.0,25.0,424.0,327.16,247.47
2017,4,13,16,15,289.0,239.5,3.8,24.5,400.5,293.93,220.21
2017,4,13,16,30,329.0,207.0,3.6,24.0,377.0,256.13,188.16
2017,4,13,16,45,285.5,187.5,3.45,23.5,323.0,207.71,150.37
2017,4,13,17,0,242.0,168.0,3.3,23.0,269.0,164.75,118.11
2017,4,13,17,15,206.0,150.0,3.15,22.5,227.0,133.41,96.96
2017,4,13,17,30,170.0,132.0,3.0,22.0,185.0,102.4,82.9
2017,4,13,17,45,137.5,107.0,2.85,22.0,144.5,84.55,67.56
2017,4,13,18,0,105.0,82.0,2.7,22.0,104.0,66.11,51.35
2017,4,13,18,15,65.0,57.0,2.75,21.5,69.0,47.09,34.43
2017,4,13,18,30,25.0,32.0,2.8,21.0,34.0,28.37,16.93
2017,4,13,18,45,12.5,16.0,2.85,21.0,17.0,15.25,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,52.5,14.5,2.2,16.5,18.0,27.56,0.0
2017,4,14,6,30,105.0,29.0,2.5,17.0,36.0,75.84,43.59
2017,4,14,6,45,205.0,48.0,2.8,17.5,80.0,149.72,113.5
2017,4,14,7,0,305.0,67.0,3.1,18.0,124.0,226.59,179.74
2017,4,14,7,15,381.0,81.0,3.2,18.5,177.0,296.89,240.07
2017,4,14,7,30,457.0,95.0,3.3,19.0,230.0,375.15,305.21
2017,4,14,7,45,228.5,105.5,3.45,19.5,173.0,262.17,213.66
2017,4,14,8,0,0.0,116.0,3.6,20.0,116.0,111.57,86.82
2017,4,14,8,15,6.0,145.5,3.65,20.5,148.5,145.35,114.16
2017,4,14,8,30,12.0,175.0,3.7,21.0,181.0,179.64,141.21
2017,4,14,8,45,85.5,223.5,3.75,21.5,273.5,299.14,236.95
2017,4,14,9,0,159.0,272.0,3.8,22.0,366.0,427.54,335.93
2017,4,14,9,15,176.0,296.0,3.8,22.5,408.5,472.43,367.98
2017,4,14,9,30,193.0,320.0,3.8,23.0,451.0,517.67,400.02
2017,4,14,9,45,212.0,340.5,3.85,23.5,493.5,560.95,430.3
2017,4,14,10,0,231.0,361.0,3.9,24.0,536.0,604.26,460.14
2017,4,14,10,15,153.0,372.5,3.9,24.0,491.0,543.68,412.81
2017,4,14,10,30,75.0,384.0,3.9,24.0,446.0,466.15,353.14
2017,4,14,10,45,196.0,399.0,3.9,24.5,567.5,614.52,463.37
2017,4,14,11,0,317.0,414.0,3.9,25.0,689.0,763.7,568.75
2017,4,14,11,15,363.0,404.5,3.9,25.0,727.0,798.04,592.31
2017,4,14,11,30,409.0,395.0,3.9,25.0,765.0,840.53,621.74
2017,4,14,11,45,618.5,287.5,3.9,25.5,856.0,937.55,692.04
2017,4,14,12,0,828.0,180.0,3.9,26.0,947.0,1022.35,747.47
2017,4,14,12,15,829.0,180.0,3.85,26.0,952.0,1010.44,738.44
2017,4,14,12,30,830.0,180.0,3.8,26.0,957.0,995.07,728.01
2017,4,14,12,45,505.0,330.0,3.8,26.5,802.5,820.0,604.71
2017,4,14,13,0,180.0,480.0,3.8,27.0,648.0,637.75,469.03
2017,4,14,13,15,499.0,330.0,3.75,27.0,786.0,778.74,577.21
2017,4,14,13,30,818.0,180.0,3.7,27.0,924.0,886.94,655.4
2017,4,14,13,45,813.5,177.5,3.65,27.0,903.5,849.3,629.46
2017,4,14,14,0,809.0,175.0,3.6,27.0,883.0,809.32,602.84
2017,4,14,14,15,800.5,173.0,3.55,27.0,854.5,764.66,572.2
2017,4,14,14,30,792.0,171.0,3.5,27.0,826.0,718.37,539.21
2017,4,14,14,45,781.5,167.5,3.45,27.0,790.0,668.01,502.69
2017,4,14,15,0,771.0,164.0,3.4,27.0,754.0,615.28,463.68
2017,4,14,15,15,755.5,160.0,3.35,26.5,711.5,559.45,422.24
2017,4,14,15,30,740.0,156.0,3.3,26.0,669.0,503.71,379.57
2017,4,14,15,45,718.0,152.0,3.25,26.0,621.0,445.52,333.08
2017,4,14,16,0,696.0,148.0,3.2,26.0,573.0,388.72,286.49
2017,4,14,16,15,669.0,142.0,3.05,25.5,521.0,330.3,238.22
2017,4,14,16,30,642.0,136.0,2.9,25.0,469.0,274.48,191.42
2017,4,14,16,45,601.0,129.5,2.75,25.0,413.5,218.43,145.23
2017,4,14,17,0,560.0,123.0,2.6,25.0,358.0,166.69,105.11
2017,4,14,17,15,510.5,113.0,2.35,24.5,303.0,116.65,72.41
2017,4,14,17,30,461.0,103.0,2.1,24.0,248.0,73.4,57.54
2017,4,14,17,45,391.5,89.0,1.85,23.5,195.0,65.07,50.52
2017,4,14,18,0,322.0,75.0,1.6,23.0,142.0,56.28,42.78
2017,4,14,18,15,228.5,56.0,1.7,22.5,96.0,42.96,30.85
2017,4,14,18,30,135.0,37.0,1.8,22.0,50.0,30.13,18.42
2017,4,14,18,45,67.5,18.5,1.9,21.5,25.0,15.41,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,54.0,15.0,3.1,18.5,19.5,28.52,0.0
2017,4,15,6,30,108.0,30.0,3.3,19.0,39.0,78.63,47.47
2017,4,15,6,45,216.0,48.5,3.55,19.5,83.5,154.49,116.75
2017,4,15,7,0,324.0,67.0,3.8,20.0,128.0,235.14,185.61
2017,4,15,7,15,398.0,79.5,3.95,20.5,180.5,303.88,244.46
2017,4,15,7,30,472.0,92.0,4.1,21.0,233.0,380.32,307.94
2017,4,15,7,45,536.0,98.0,4.3,21.5,290.0,454.45,367.78
2017,4,15,8,0,600.0,104.0,4.5,22.0,347.0,530.67,427.64
2017,4,15,8,15,451.0,154.5,4.55,22.5,352.5,506.76,405.59
2017,4,15,8,30,302.0,205.0,4.6,23.0,358.0,460.77,366.04
2017,4,15,8,45,271.5,235.5,4.7,23.5,384.5,482.44,380.28
2017,4,15,9,0,241.0,266.0,4.8,24.0,411.0,488.27,382.18
2017,4,15,9,15,216.5,294.0,4.8,24.0,432.5,504.83,392.64
2017,4,15,9,30,192.0,322.0,4.8,24.0,454.0,518.75,400.96
2017,4,15,9,45,499.0,230.5,4.85,24.5,601.5,730.6,562.96
2017,4,15,10,0,806.0,139.0,4.9,25.0,749.0,932.57,704.62
2017,4,15,10,15,571.5,258.5,4.85,25.0,701.5,850.69,642.88
2017,4,15,10,30,337.0,378.0,4.8,25.0,654.0,743.53,559.45
2017,4,15,10,45,176.5,334.0,4.8,25.5,479.0,525.06,398.5
2017,4,15,11,0,16.0,290.0,4.8,26.0,304.0,294.36,221.85
2017,4,15,11,15,145.0,370.5,4.75,26.0,501.5,529.91,400.34
2017,4,15,11,30,274.0,451.0,4.7,26.0,699.0,753.29,559.78
2017,4,15,11,45,290.0,442.0,4.7,26.5,708.5,754.84,558.81
2017,4,15,12,0,306.0,433.0,4.7,27.0,718.0,754.91,558.05
2017,4,15,12,15,312.0,433.0,4.65,27.0,725.0,752.64,556.18
2017,4,15,12,30,318.0,433.0,4.6,27.0,732.0,748.7,553.23
2017,4,15,12,45,297.5,449.5,4.6,27.0,728.5,734.35,542.4
2017,4,15,13,0,277.0,466.0,4.6,27.0,725.0,719.16,531.1
2017,4,15,13,15,342.0,433.0,4.55,27.0,748.0,732.06,542.03
2017,4,15,13,30,407.0,400.0,4.5,27.0,771.0,740.49,549.54
2017,4,15,13,45,381.5,404.0,4.45,27.0,746.0,704.04,523.37
2017,4,15,14,0,356.0,408.0,4.4,27.0,721.0,668.03,497.56
2017,4,15,14,15,316.5,404.0,4.35,27.0,675.5,615.04,459.44
2017,4,15,14,30,277.0,400.0,4.3,27.0,630.0,564.55,422.8
2017,4,15,14,45,301.0,375.0,4.25,27.0,615.0,539.67,405.49
2017,4,15,15,0,325.0,350.0,4.2,27.0,600.0,512.15,385.69
2017,4,15,15,15,268.0,339.0,4.1,26.5,538.0,449.58,339.62
2017,4,15,15,30,211.0,328.0,4.0,26.0,476.0,394.45,298.72
2017,4,15,15,45,403.5,251.5,3.95,26.0,508.0,393.77,297.07
2017,4,15,16,0,596.0,175.0,3.9,26.0,540.0,374.43,277.85
2017,4,15,16,15,626.0,147.5,3.75,25.5,501.0,321.25,232.83
2017,4,15,16,30,656.0,120.0,3.6,25.0,462.0,264.15,183.41
2017,4,15,16,45,545.0,129.5,3.5,25.0,392.0,207.54,139.13
2017,4,15,17,0,434.0,139.0,3.4,25.0,322.0,162.92,107.58
2017,4,15,17,15,462.5,116.5,3.35,24.5,286.0,116.17,73.68
2017,4,15,17,30,491.0,94.0,3.3,24.0,250.0,66.76,51.9
2017,4,15,17,45,424.5,82.0,3.25,23.5,197.0,59.75,45.98
2017,4,15,18,0,358.0,70.0,3.2,23.0,144.0,52.36,39.44
2017,4,15,18,15,260.5,53.0,3.3,22.5,98.0,40.53,28.81
2017,4,15,18,30,163.0,36.0,3.4,22.0,52.0,28.12,16.96
2017,4,15,18,45,81.5,18.0,3.5,22.0,26.0,14.27,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,11.0,3.15,19.0,11.0,10.48,0.0
2017,4,16,6,30,0.0,22.0,3.3,19.0,22.0,20.43,9.18
2017,4,16,6,45,4.5,44.5,3.5,19.5,45.5,45.81,31.72
2017,4,16,7,0,9.0,67.0,3.7,20.0,69.0,70.87,53.13
2017,4,16,7,15,23.0,90.0,3.8,20.5,96.5,106.65,83.2
2017,4,16,7,30,37.0,113.0,3.9,21.0,124.0,139.41,110.38
2017,4,16,7,45,18.5,101.5,4.0,21.5,107.0,108.72,84.75
2017,4,16,8,0,0.0,90.0,4.1,22.0,90.0,84.68,64.31
2017,4,16,8,15,29.5,150.5,4.0,22.0,165.5,174.32,137.53
2017,4,16,8,30,59.0,211.0,3.9,22.0,241.0,263.94,208.74
2017,4,16,8,45,30.5,190.0,3.85,22.5,205.5,217.71,170.38
2017,4,16,9,0,2.0,169.0,3.8,23.0,170.0,163.51,125.88
2017,4,16,9,15,20.0,225.0,3.75,23.0,238.5,235.52,182.61
2017,4,16,9,30,38.0,281.0,3.7,23.0,307.0,322.13,249.04
2017,4,16,9,45,29.0,277.5,3.65,23.5,298.0,309.1,237.45
2017,4,16,10,0,20.0,274.0,3.6,24.0,289.0,284.17,217.24
2017,4,16,10,15,25.0,301.0,3.55,24.0,321.0,315.91,240.98
2017,4,16,10,30,30.0,328.0,3.5,24.0,353.0,361.05,274.3
2017,4,16,10,45,23.5,310.5,3.5,24.5,330.5,322.84,244.58
2017,4,16,11,0,17.0,293.0,3.5,25.0,308.0,298.26,225.3
2017,4,16,11,15,58.0,373.0,3.5,25.0,426.0,432.21,325.51
2017,4,16,11,30,99.0,453.0,3.5,25.0,544.0,555.12,414.11
2017,4,16,11,45,56.0,355.0,3.5,25.0,407.0,407.77,306.25
2017,4,16,12,0,13.0,257.0,3.5,25.0,270.0,256.87,193.25
2017,4,16,12,15,118.0,370.0,3.5,25.0,481.0,488.65,368.13
2017,4,16,12,30,223.0,483.0,3.5,25.0,692.0,698.31,517.09
2017,4,16,12,45,197.5,483.0,3.55,25.5,667.5,665.25,491.28
2017,4,16,13,0,172.0,483.0,3.6,26.0,643.0,632.4,467.03
2017,4,16,13,15,170.5,476.0,3.65,25.5,633.0,614.79,455.99
2017,4,16,13,30,169.0,469.0,3.7,25.0,623.0,596.71,444.45
2017,4,16,13,45,232.5,448.0,3.75,25.0,655.0,618.7,462.21
2017,4,16,14,0,296.0,427.0,3.8,25.0,687.0,637.94,477.52
2017,4,16,14,15,299.0,410.5,3.8,25.0,666.5,607.46,456.04
2017,4,16,14,30,302.0,394.0,3.8,25.0,646.0,576.17,433.95
2017,4,16,14,45,184.0,372.5,3.8,25.0,524.5,461.03,348.79
2017,4,16,15,0,66.0,351.0,3.8,25.0,403.0,358.7,271.88
2017,4,16,15,15,189.0,331.0,3.75,25.0,466.0,400.58,304.87
2017,4,16,15,30,312.0,311.0,3.7,25.0,529.0,427.67,324.7
2017,4,16,15,45,308.5,288.0,3.65,25.0,490.5,384.6,291.19
2017,4,16,16,0,305.0,265.0,3.6,25.0,452.0,341.8,257.45
2017,4,16,16,15,428.0,208.5,3.45,24.5,446.5,309.23,228.6
2017,4,16,16,30,551.0,152.0,3.3,24.0,441.0,264.28,187.34
2017,4,16,16,45,338.5,165.0,3.2,24.0,336.5,200.27,141.99
2017,4,16,17,0,126.0,178.0,3.1,24.0,232.0,161.37,119.81
2017,4,16,17,15,113.0,153.5,2.9,23.5,196.5,129.88,96.76
2017,4,16,17,30,100.0,129.0,2.7,23.0,161.0,100.5,80.93
2017,4,16,17,45,238.5,98.0,2.55,23.0,153.5,75.16,59.27
2017,4,16,18,0,377.0,67.0,2.4,23.0,146.0,49.99,37.42
2017,4,16,18,15,278.5,51.5,2.35,22.5,100.0,39.29,27.81
2017,4,16,18,30,180.0,36.0,2.3,22.0,54.0,28.08,17.07
2017,4,16,18,45,90.0,18.0,2.25,21.5,27.0,14.25,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,5.5,14.5,1.5,18.5,15.0,15.29,0.0
2017,4,17,6,30,11.0,29.0,1.7,19.0,30.0,35.06,20.26
2017,4,17,6,45,47.5,54.0,1.9,19.5,62.5,78.02,57.56
2017,4,17,7,0,84.0,79.0,2.1,20.0,95.0,129.94,101.41
2017,4,17,7,15,128.5,99.0,2.1,20.0,133.5,177.38,141.65
2017,4,17,7,30,173.0,119.0,2.1,20.0,172.0,229.65,185.25
2017,4,17,7,45,196.5,143.0,2.1,20.5,215.0,278.46,224.43
2017,4,17,8,0,220.0,167.0,2.1,21.0,258.0,338.89,271.45
2017,4,17,8,15,241.5,190.5,2.15,21.0,303.5,389.79,310.48
2017,4,17,8,30,263.0,214.0,2.2,21.0,349.0,441.84,349.58
2017,4,17,8,45,289.5,235.0,2.25,21.5,398.0,495.88,388.78
2017,4,17,9,0,316.0,256.0,2.3,22.0,447.0,550.96,427.83
2017,4,17,9,15,291.5,285.5,2.3,22.0,473.0,572.19,440.88
2017,4,17,9,30,267.0,315.0,2.3,22.0,499.0,590.41,451.79
2017,4,17,9,45,301.0,329.0,2.35,22.5,549.0,642.68,487.97
2017,4,17,10,0,335.0,343.0,2.4,23.0,599.0,695.41,523.57
2017,4,17,10,15,279.5,375.0,2.45,23.0,595.5,681.09,510.55
2017,4,17,10,30,224.0,407.0,2.5,23.0,592.0,649.99,486.51
2017,4,17,10,45,138.0,401.0,2.6,23.5,516.5,557.89,418.05
2017,4,17,11,0,52.0,395.0,2.7,24.0,441.0,450.86,337.83
2017,4,17,11,15,145.0,428.0,2.75,24.0,559.5,589.84,440.49
2017,4,17,11,30,238.0,461.0,2.8,24.0,678.0,715.06,529.03
2017,4,17,11,45,169.0,465.0,2.85,24.5,620.5,645.51,476.87
2017,4,17,12,0,100.0,469.0,2.9,25.0,563.0,565.5,418.17
2017,4,17,12,15,73.0,445.5,2.9,25.0,514.5,510.85,379.06
2017,4,17,12,30,46.0,422.0,2.9,25.0,466.0,457.22,340.06
2017,4,17,12,45,28.5,323.5,2.95,25.0,351.0,339.97,254.87
2017,4,17,13,0,11.0,225.0,3.0,25.0,236.0,221.81,166.61
2017,4,17,13,15,16.0,279.5,2.95,25.0,294.5,277.11,208.66
2017,4,17,13,30,21.0,334.0,2.9,25.0,353.0,331.61,249.15
2017,4,17,13,45,38.0,368.0,2.9,25.0,401.5,379.11,284.55
2017,4,17,14,0,55.0,402.0,2.9,25.0,450.0,420.21,314.93
2017,4,17,14,15,27.5,264.0,2.85,24.5,288.0,267.23,202.01
2017,4,17,14,30,0.0,126.0,2.8,24.0,126.0,117.52,87.38
2017,4,17,14,45,0.0,111.5,2.8,24.0,111.5,104.0,77.11
2017,4,17,15,0,0.0,97.0,2.8,24.0,97.0,90.52,66.64
2017,4,17,15,15,0.0,72.5,2.75,23.5,72.5,67.61,48.72
2017,4,17,15,30,0.0,48.0,2.7,23.0,48.0,44.71,30.56
2017,4,17,15,45,0.0,61.0,2.65,23.0,61.0,56.82,40.45
2017,4,17,16,0,0.0,74.0,2.6,23.0,74.0,68.94,50.36
2017,4,17,16,15,11.5,134.5,2.5,22.5,140.5,127.39,97.39
2017,4,17,16,30,23.0,195.0,2.4,22.0,207.0,180.22,139.44
2017,4,17,16,45,168.0,178.5,2.35,22.0,251.0,182.39,135.59
2017,4,17,17,0,313.0,162.0,2.3,22.0,295.0,169.31,118.97
2017,4,17,17,15,273.0,146.0,2.1,21.5,250.0,130.49,92.46
2017,4,17,17,30,233.0,130.0,1.9,21.0,205.0,96.67,78.24
2017,4,17,17,45,199.5,107.0,1.7,21.0,162.0,81.27,65.0
2017,4,17,18,0,166.0,84.0,1.5,21.0,119.0,65.17,50.83
2017,4,17,18,15,114.5,60.0,1.4,20.5,81.0,49.53,36.83
2017,4,17,18,30,63.0,36.0,1.3,20.0,43.0,30.65,19.47
2017,4,17,18,45,31.5,18.0,1.25,19.5,21.5,15.75,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,13.0,1.65,16.0,13.0,12.39,0.0
2017,4,18,6,30,0.0,26.0,1.8,16.0,26.0,24.8,13.4
2017,4,18,6,45,14.5,50.0,1.95,16.5,53.0,59.22,43.27
2017,4,18,7,0,29.0,74.0,2.1,17.0,80.0,92.17,71.58
2017,4,18,7,15,48.5,97.0,2.1,17.5,110.5,127.41,101.53
2017,4,18,7,30,68.0,120.0,2.1,18.0,141.0,164.49,132.47
2017,4,18,7,45,148.5,144.0,2.1,18.5,202.0,250.31,203.07
2017,4,18,8,0,229.0,168.0,2.1,19.0,263.0,345.88,279.26
2017,4,18,8,15,343.0,172.5,2.1,19.5,337.5,440.44,353.24
2017,4,18,8,30,457.0,177.0,2.1,20.0,412.0,556.89,440.84
2017,4,18,8,45,362.5,222.0,2.1,20.5,421.0,538.77,422.62
2017,4,18,9,0,268.0,267.0,2.1,21.0,430.0,523.42,406.83
2017,4,18,9,15,199.5,297.0,2.1,21.5,423.5,492.8,380.73
2017,4,18,9,30,131.0,327.0,2.1,22.0,417.0,468.81,359.31
2017,4,18,9,45,456.0,243.0,2.1,22.5,586.5,704.48,536.39
2017,4,18,10,0,781.0,159.0,2.1,23.0,756.0,930.97,689.96
2017,4,18,10,15,792.5,161.5,2.1,23.5,792.5,959.26,703.44
2017,4,18,10,30,804.0,164.0,2.1,24.0,829.0,984.59,716.98
2017,4,18,10,45,823.5,158.5,2.15,24.5,861.0,1006.29,728.75
2017,4,18,11,0,843.0,153.0,2.2,25.0,893.0,1024.81,738.55
2017,4,18,11,15,848.0,154.5,2.2,25.0,914.0,1032.78,742.63
2017,4,18,11,30,853.0,156.0,2.2,25.0,935.0,1037.08,744.65
2017,4,18,11,45,861.0,153.0,2.25,25.5,949.5,1026.61,736.62
2017,4,18,12,0,869.0,150.0,2.3,26.0,964.0,1022.32,732.79
2017,4,18,12,15,870.0,150.0,2.3,26.0,968.5,1010.43,725.09
2017,4,18,12,30,871.0,150.0,2.3,26.0,973.0,995.07,715.36
2017,4,18,12,45,873.5,147.0,2.35,26.5,969.5,974.87,701.77
2017,4,18,13,0,876.0,144.0,2.4,27.0,966.0,951.32,686.13
2017,4,18,13,15,873.0,143.5,2.45,27.0,953.5,921.91,668.05
2017,4,18,13,30,870.0,143.0,2.5,27.0,941.0,889.57,648.01
2017,4,18,13,45,866.5,140.5,2.55,27.0,920.0,852.19,624.48
2017,4,18,14,0,863.0,138.0,2.6,27.0,899.0,812.22,599.03
2017,4,18,14,15,855.0,136.0,2.6,26.5,870.0,766.93,570.5
2017,4,18,14,30,847.0,134.0,2.6,26.0,841.0,719.77,539.37
2017,4,18,14,45,830.0,135.5,2.65,26.0,803.5,668.52,502.69
2017,4,18,15,0,813.0,137.0,2.7,26.0,766.0,615.77,463.98
2017,4,18,15,15,798.5,134.0,2.7,26.0,723.0,560.09,421.97
2017,4,18,15,30,784.0,131.0,2.7,26.0,680.0,504.28,378.61
2017,4,18,15,45,764.5,127.5,2.75,26.0,632.0,446.01,332.24
2017,4,18,16,0,745.0,124.0,2.8,26.0,584.0,385.33,282.74
2017,4,18,16,15,719.5,119.0,2.75,25.5,532.0,325.68,233.27
2017,4,18,16,30,694.0,114.0,2.7,25.0,480.0,268.32,184.88
2017,4,18,16,45,660.5,108.0,2.7,24.5,425.0,211.15,137.41
2017,4,18,17,0,627.0,102.0,2.7,24.0,370.0,157.81,95.57
2017,4,18,17,15,580.0,94.5,2.45,23.5,314.5,106.41,61.93
2017,4,18,17,30,533.0,87.0,2.2,23.0,259.0,61.06,47.21
2017,4,18,17,45,464.0,76.5,1.95,22.5,205.0,55.85,42.83
2017,4,18,18,0,395.0,66.0,1.7,22.0,151.0,49.12,36.89
2017,4,18,18,15,297.5,51.5,1.6,21.5,104.5,39.2,27.93
2017,4,18,18,30,200.0,37.0,1.5,21.0,58.0,28.82,17.99
2017,4,18,18,45,100.0,18.5,1.45,20.5,29.0,14.6,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,97.5,16.5,1.8,17.5,25.5,42.04,0.0
2017,4,19,6,30,195.0,33.0,2.0,18.0,51.0,117.99,81.34
2017,4,19,6,45,296.0,48.0,2.25,18.5,97.5,184.81,141.64
2017,4,19,7,0,397.0,63.0,2.5,19.0,144.0,263.68,209.29
2017,4,19,7,15,465.5,73.5,2.55,19.5,198.0,335.3,269.99
2017,4,19,7,30,534.0,84.0,2.6,20.0,252.0,411.37,332.28
2017,4,19,7,45,277.0,118.5,2.65,20.5,206.5,307.31,248.55
2017,4,19,8,0,20.0,153.0,2.7,21.0,161.0,163.47,128.7
2017,4,19,8,15,120.0,188.0,2.7,21.5,249.5,290.26,231.42
2017,4,19,8,30,220.0,223.0,2.7,22.0,338.0,408.57,323.4
2017,4,19,8,45,132.5,237.5,2.75,22.5,309.0,362.34,284.05
2017,4,19,9,0,45.0,252.0,2.8,23.0,280.0,297.05,230.35
2017,4,19,9,15,425.5,186.0,2.8,23.5,479.5,590.18,459.61
2017,4,19,9,30,806.0,120.0,2.8,24.0,679.0,872.75,657.98
2017,4,19,9,45,459.0,244.5,2.85,24.5,567.0,708.8,536.07
2017,4,19,10,0,112.0,369.0,2.9,25.0,455.0,485.6,365.74
2017,4,19,10,15,80.5,368.0,2.95,25.5,431.5,453.69,341.37
2017,4,19,10,30,49.0,367.0,3.0,26.0,408.0,420.67,315.22
2017,4,19,10,45,461.0,249.0,3.05,26.5,653.5,742.32,556.03
2017,4,19,11,0,873.0,131.0,3.1,27.0,899.0,1022.38,742.27
2017,4,19,11,15,597.0,286.5,3.15,27.0,817.5,922.23,672.11
2017,4,19,11,30,321.0,442.0,3.2,27.0,736.0,789.41,574.99
2017,4,19,11,45,585.0,302.0,3.25,27.5,847.5,916.27,667.82
2017,4,19,12,0,849.0,162.0,3.3,28.0,959.0,1023.35,737.77
2017,4,19,12,15,850.5,162.0,3.35,28.0,963.5,1011.61,729.47
2017,4,19,12,30,852.0,162.0,3.4,28.0,968.0,996.35,720.0
2017,4,19,12,45,853.5,160.0,3.5,28.0,965.0,975.66,707.43
2017,4,19,13,0,855.0,158.0,3.6,28.0,962.0,951.65,692.7
2017,4,19,13,15,521.0,315.0,3.6,28.0,803.0,781.34,574.56
2017,4,19,13,30,187.0,472.0,3.6,28.0,644.0,613.69,450.3
2017,4,19,13,45,517.0,310.5,3.65,28.5,770.5,729.52,540.13
2017,4,19,14,0,847.0,149.0,3.7,29.0,897.0,812.36,601.11
2017,4,19,14,15,475.0,278.5,3.7,29.0,696.0,618.22,460.32
2017,4,19,14,30,103.0,408.0,3.7,29.0,495.0,447.61,331.39
2017,4,19,14,45,461.0,271.5,3.75,29.0,632.5,550.44,412.88
2017,4,19,15,0,819.0,135.0,3.8,29.0,770.0,617.17,463.52
2017,4,19,15,15,448.5,227.5,3.8,28.5,572.5,449.43,338.11
2017,4,19,15,30,78.0,320.0,3.8,28.0,375.0,323.7,243.26
2017,4,19,15,45,421.0,218.5,3.8,28.0,483.0,372.22,278.79
2017,4,19,16,0,764.0,117.0,3.8,28.0,591.0,389.47,284.7
2017,4,19,16,15,740.0,112.5,3.7,27.5,539.0,326.46,232.33
2017,4,19,16,30,716.0,108.0,3.6,27.0,487.0,268.77,183.54
2017,4,19,16,45,687.5,101.5,3.55,27.0,432.5,210.88,135.03
2017,4,19,17,0,659.0,95.0,3.5,27.0,378.0,156.17,91.87
2017,4,19,17,15,614.5,88.0,3.25,26.0,322.0,103.38,57.68
2017,4,19,17,30,570.0,81.0,3.0,25.0,266.0,56.23,42.69
2017,4,19,17,45,510.5,71.0,2.75,24.5,212.0,51.04,38.35
2017,4,19,18,0,451.0,61.0,2.5,24.0,158.0,45.7,33.65
2017,4,19,18,15,352.0,48.0,2.45,23.5,110.0,37.17,25.97
2017,4,19,18,30,253.0,35.0,2.4,23.0,62.0,27.2,16.58
2017,4,19,18,45,126.5,17.5,2.4,22.5,31.0,13.77,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,101.5,17.0,3.0,19.5,27.0,53.78,0.0
2017,4,20,6,30,203.0,34.0,3.2,20.0,54.0,121.78,84.54
2017,4,20,6,45,306.5,49.0,3.45,20.5,101.5,190.27,145.36
2017,4,20,7,0,410.0,64.0,3.7,21.0,149.0,271.01,214.3
2017,4,20,7,15,205.0,83.5,3.8,21.5,126.0,203.7,162.98
2017,4,20,7,30,0.0,103.0,3.9,22.0,103.0,100.4,77.41
2017,4,20,7,45,11.5,129.5,4.05,22.5,134.0,133.95,104.77
2017,4,20,8,0,23.0,156.0,4.2,23.0,165.0,168.52,132.36
2017,4,20,8,15,19.5,171.0,4.2,23.5,179.5,181.06,141.52
2017,4,20,8,30,16.0,186.0,4.2,24.0,194.0,193.34,150.32
2017,4,20,8,45,71.5,233.5,4.2,24.5,276.5,297.9,232.61
2017,4,20,9,0,127.0,281.0,4.2,25.0,359.0,409.52,317.45
2017,4,20,9,15,64.0,221.0,4.15,25.0,260.5,278.92,215.73
2017,4,20,9,30,1.0,161.0,4.1,25.0,162.0,153.6,116.22
2017,4,20,9,45,44.0,262.0,4.05,25.5,296.0,305.45,234.05
2017,4,20,10,0,87.0,363.0,4.0,26.0,430.0,454.94,344.74
2017,4,20,10,15,73.5,371.5,3.95,26.5,430.0,450.41,338.95
2017,4,20,10,30,60.0,380.0,3.9,27.0,430.0,445.17,333.32
2017,4,20,10,45,197.0,398.0,3.85,27.5,570.5,612.41,456.15
2017,4,20,11,0,334.0,416.0,3.8,28.0,711.0,780.52,573.17
2017,4,20,11,15,180.5,389.5,3.75,28.0,550.0,584.1,432.19
2017,4,20,11,30,27.0,363.0,3.7,28.0,389.0,387.87,287.19
2017,4,20,11,45,58.5,415.0,3.7,28.5,471.0,470.83,347.7
2017,4,20,12,0,90.0,467.0,3.7,29.0,553.0,552.47,404.87
2017,4,20,12,15,206.5,464.5,3.65,29.0,661.0,669.56,489.17
2017,4,20,12,30,323.0,462.0,3.6,29.0,769.0,779.86,566.15
2017,4,20,12,45,599.0,303.5,3.6,29.0,869.0,879.57,640.93
2017,4,20,13,0,875.0,145.0,3.6,29.0,969.0,950.46,689.84
2017,4,20,13,15,872.0,144.5,3.6,29.0,956.5,921.05,670.27
2017,4,20,13,30,869.0,144.0,3.6,29.0,944.0,888.74,649.49
2017,4,20,13,45,862.5,143.0,3.6,29.5,922.5,850.31,623.29
2017,4,20,14,0,856.0,142.0,3.6,30.0,901.0,809.51,595.47
2017,4,20,14,15,848.5,140.5,3.6,30.0,872.0,765.34,566.39
2017,4,20,14,30,841.0,139.0,3.6,30.0,843.0,720.37,535.37
2017,4,20,14,45,554.5,253.5,3.65,30.0,709.5,594.68,442.2
2017,4,20,15,0,268.0,368.0,3.7,30.0,576.0,491.69,364.43
2017,4,20,15,15,527.5,249.5,3.7,29.5,630.5,511.41,381.89
2017,4,20,15,30,787.0,131.0,3.7,29.0,685.0,505.18,376.99
2017,4,20,15,45,769.5,126.5,3.7,29.0,637.5,446.8,330.3
2017,4,20,16,0,752.0,122.0,3.7,29.0,590.0,389.21,283.13
2017,4,20,16,15,727.5,117.5,3.65,28.5,538.0,326.62,231.71
2017,4,20,16,30,703.0,113.0,3.6,28.0,486.0,269.56,183.79
2017,4,20,16,45,670.5,107.0,3.6,28.0,431.0,212.14,136.11
2017,4,20,17,0,638.0,101.0,3.6,28.0,376.0,158.4,94.12
2017,4,20,17,15,592.5,93.5,3.3,27.0,320.5,106.49,60.61
2017,4,20,17,30,547.0,86.0,3.0,26.0,265.0,60.38,46.03
2017,4,20,17,45,482.0,76.0,2.75,25.5,211.0,55.16,41.7
2017,4,20,18,0,417.0,66.0,2.5,25.0,157.0,49.04,36.36
2017,4,20,18,15,320.0,51.5,2.4,24.5,109.0,39.13,27.52
2017,4,20,18,30,223.0,37.0,2.3,24.0,61.0,28.74,17.84
2017,4,20,18,45,111.5,18.5,2.25,23.5,30.5,14.55,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,21,6,15,86.5,18.5,4.15,20.0,27.5,52.13,0.0
2017,4,21,6,30,173.0,37.0,4.3,20.0,55.0,115.6,81.25
2017,4,21,6,45,275.5,53.0,4.45,20.5,102.0,183.23,140.51
2017,4,21,7,0,378.0,69.0,4.6,21.0,149.0,262.96,208.57
2017,4,21,7,15,189.0,67.5,4.65,21.5,107.5,176.09,140.93
2017,4,21,7,30,0.0,66.0,4.7,22.0,66.0,61.51,45.46
2017,4,21,7,45,86.5,121.5,4.8,22.5,158.5,185.34,148.1
2017,4,21,8,0,173.0,177.0,4.9,23.0,251.0,309.23,247.77
2017,4,21,8,15,110.0,195.0,4.95,23.5,244.0,290.82,230.65
2017,4,21,8,30,47.0,213.0,5.0,24.0,237.0,255.79,200.41
2017,4,21,8,45,23.5,164.0,5.05,24.5,176.0,183.17,141.93
2017,4,21,9,0,0.0,115.0,5.1,25.0,115.0,107.99,81.05
2017,4,21,9,15,385.5,126.0,5.15,25.5,396.0,494.42,391.33
2017,4,21,9,30,771.0,137.0,5.2,26.0,677.0,860.48,657.27
2017,4,21,9,45,417.5,244.0,5.3,26.5,539.0,669.61,512.43
2017,4,21,10,0,64.0,351.0,5.4,27.0,401.0,419.65,317.47
2017,4,21,10,15,52.5,354.5,5.45,27.0,396.5,411.35,310.99
2017,4,21,10,30,41.0,358.0,5.5,27.0,392.0,402.6,303.61
2017,4,21,10,45,172.5,392.5,5.6,27.5,544.0,581.78,437.91
2017,4,21,11,0,304.0,427.0,5.7,28.0,696.0,761.59,566.69
2017,4,21,11,15,328.0,430.0,5.7,28.0,726.5,786.74,583.48
2017,4,21,11,30,352.0,433.0,5.7,28.0,757.0,810.35,599.83
2017,4,21,11,45,205.5,437.5,5.75,28.5,628.0,652.12,483.94
2017,4,21,12,0,59.0,442.0,5.8,29.0,499.0,495.76,366.95
2017,4,21,12,15,464.5,296.0,5.75,29.0,737.5,770.23,575.79
2017,4,21,12,30,870.0,150.0,5.7,29.0,976.0,992.84,731.37
2017,4,21,12,45,644.5,282.0,5.7,29.5,892.5,901.52,665.52
2017,4,21,13,0,419.0,414.0,5.7,30.0,809.0,800.26,588.12
2017,4,21,13,15,644.0,278.5,5.65,30.0,877.0,854.94,632.96
2017,4,21,13,30,869.0,143.0,5.6,30.0,945.0,887.35,656.97
2017,4,21,13,45,867.0,140.0,5.55,30.0,925.0,850.81,632.01
2017,4,21,14,0,865.0,137.0,5.5,30.0,905.0,811.59,605.47
2017,4,21,14,15,857.5,135.0,5.45,30.0,876.0,766.66,574.82
2017,4,21,14,30,850.0,133.0,5.4,30.0,847.0,719.82,541.72
2017,4,21,14,45,838.5,131.5,5.35,30.0,810.5,669.17,504.32
2017,4,21,15,0,827.0,130.0,5.3,30.0,774.0,616.68,464.8
2017,4,21,15,15,813.5,127.0,5.2,30.0,731.5,560.97,421.88
2017,4,21,15,30,800.0,124.0,5.1,30.0,689.0,505.01,377.69
2017,4,21,15,45,782.0,120.5,5.05,30.0,641.0,446.66,330.69
2017,4,21,16,0,764.0,117.0,5.0,30.0,593.0,389.11,283.1
2017,4,21,16,15,740.0,112.5,4.85,29.5,541.0,326.19,231.02
2017,4,21,16,30,716.0,108.0,4.7,29.0,489.0,268.6,182.4
2017,4,21,16,45,683.5,103.0,4.55,29.0,434.0,211.3,134.63
2017,4,21,17,0,651.0,98.0,4.4,29.0,379.0,157.64,92.67
2017,4,21,17,15,606.5,90.5,3.95,28.0,323.5,105.03,58.69
2017,4,21,17,30,562.0,83.0,3.5,27.0,268.0,58.06,43.87
2017,4,21,17,45,496.5,73.5,3.05,26.5,214.0,52.89,39.59
2017,4,21,18,0,431.0,64.0,2.6,26.0,160.0,48.1,35.41
2017,4,21,18,15,334.0,50.5,2.4,25.0,112.0,38.31,26.79
2017,4,21,18,30,237.0,37.0,2.2,24.0,64.0,28.71,17.89
2017,4,21,18,45,118.5,18.5,2.05,23.5,32.0,14.52,0.0
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,22,6,15,52.0,20.5,5.35,13.0,26.0,41.81,0.0
2017,4,22,6,30,104.0,41.0,5.4,13.0,52.0,91.42,66.17
2017,4,22,6,45,190.5,63.0,5.45,13.0,98.0,155.7,123.09
2017,4,22,7,0,277.0,85.0,5.5,13.0,144.0,229.58,188.07
2017,4,22,7,15,342.0,101.0,5.45,13.0,196.5,302.49,251.82
2017,4,22,7,30,407.0,117.0,5.4,13.0,249.0,375.26,314.23
2017,4,22,7,45,203.5,89.5,5.4,13.5,155.5,228.39,191.35
2017,4,22,8,0,0.0,62.0,5.4,14.0,62.0,57.66,43.45
2017,4,22,8,15,0.0,73.5,5.4,14.5,73.5,68.41,52.31
2017,4,22,8,30,0.0,85.0,5.4,15.0,85.0,79.17,61.0
2017,4,22,8,45,0.0,111.5,5.4,15.5,111.5,104.72,81.83
2017,4,22,9,0,0.0,138.0,5.4,16.0,138.0,130.53,102.56
2017,4,22,9,15,4.0,173.5,5.4,16.0,177.0,168.86,133.58
2017,4,22,9,30,8.0,209.0,5.4,16.0,216.0,207.59,164.55
2017,4,22,9,45,16.5,253.0,5.45,16.5,266.5,259.38,205.39
2017,4,22,10,0,25.0,297.0,5.5,17.0,317.0,311.64,245.88
2017,4,22,10,15,65.5,353.0,5.5,17.0,407.5,422.06,332.4
2017,4,22,10,30,106.0,409.0,5.5,17.0,498.0,521.12,408.2
2017,4,22,10,45,60.5,342.5,5.5,17.5,393.5,404.13,316.42
2017,4,22,11,0,15.0,276.0,5.5,18.0,289.0,278.97,217.39
2017,4,22,11,15,16.0,289.0,5.45,18.0,303.5,292.32,227.75
2017,4,22,11,30,17.0,302.0,5.4,18.0,318.0,305.53,237.76
2017,4,22,11,45,39.0,373.5,5.4,18.5,411.0,408.32,316.55
2017,4,22,12,0,61.0,445.0,5.4,19.0,504.0,500.51,385.29
2017,4,22,12,15,52.0,433.5,5.35,19.0,483.5,476.65,366.68
2017,4,22,12,30,43.0,422.0,5.3,19.0,463.0,453.0,348.6
2017,4,22,12,45,30.5,372.0,5.3,19.5,401.5,388.54,299.21
2017,4,22,13,0,18.0,322.0,5.3,20.0,340.0,320.18,246.54
2017,4,22,13,15,17.0,306.5,5.2,20.0,323.0,303.26,233.73
2017,4,22,13,30,16.0,291.0,5.1,20.0,306.0,286.48,220.93
2017,4,22,13,45,13.5,259.0,5.1,20.0,271.0,253.2,195.38
2017,4,22,14,0,11.0,227.0,5.1,20.0,236.0,220.37,170.02
2017,4,22,14,15,11.0,231.0,5.05,20.0,240.0,223.13,172.37
2017,4,22,14,30,11.0,235.0,5.0,20.0,244.0,225.76,174.61
2017,4,22,14,45,14.5,255.5,4.95,20.5,267.0,245.54,189.97
2017,4,22,15,0,18.0,276.0,4.9,21.0,290.0,264.46,204.54
2017,4,22,15,15,16.5,258.0,4.9,20.5,270.0,245.45,190.44
2017,4,22,15,30,15.0,240.0,4.9,20.0,250.0,226.68,176.48
2017,4,22,15,45,56.5,261.0,4.9,20.0,297.0,256.98,200.55
2017,4,22,16,0,98.0,282.0,4.9,20.0,344.0,283.18,220.6
2017,4,22,16,15,56.0,234.0,4.85,19.5,269.0,221.98,173.3
2017,4,22,16,30,14.0,186.0,4.8,19.0,194.0,170.52,133.82
2017,4,22,16,45,7.0,112.5,4.8,19.0,116.5,104.68,80.87
2017,4,22,17,0,0.0,39.0,4.8,19.0,39.0,36.23,24.71
2017,4,22,17,15,0.0,33.0,4.6,18.5,33.0,30.63,20.18
2017,4,22,17,30,0.0,27.0,4.4,18.0,27.0,25.05,16.53
2017,4,22,17,45,197.5,50.0,4.25,17.5,94.0,35.22,25.57
2017,4,22,18,0,395.0,73.0,4.1,17.0,161.0,54.26,42.25
2017,4,22,18,15,301.0,57.0,3.85,16.5,112.5,43.33,32.23
2017,4,22,18,30,207.0,41.0,3.6,16.0,64.0,31.87,21.33
2017,4,22,18,45,103.5,20.5,3.4,15.5,32.0,16.12,0.77
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,151.5,18.5,3.65,9.5,35.0,71.0,10.34
2017,4,23,6,30,303.0,37.0,3.8,10.0,70.0,159.32,118.66
2017,4,23,6,45,411.0,48.5,4.0,11.0,122.0,233.45,186.18
2017,4,23,7,0,519.0,60.0,4.2,12.0,174.0,319.61,262.13
2017,4,23,7,15,586.5,68.0,4.35,12.5,232.0,392.65,326.34
2017,4,23,7,30,654.0,76.0,4.5,13.0,290.0,471.8,393.45
2017,4,23,7,45,700.0,82.0,4.65,14.0,349.5,541.03,449.53
2017,4,23,8,0,746.0,88.0,4.8,15.0,409.0,613.09,505.78
2017,4,23,8,15,777.0,92.5,4.85,15.5,467.0,672.46,550.65
2017,4,23,8,30,808.0,97.0,4.9,16.0,525.0,735.04,595.25
2017,4,23,8,45,832.5,100.0,5.0,17.0,580.5,790.75,632.75
2017,4,23,9,0,857.0,103.0,5.1,18.0,636.0,845.56,668.8
2017,4,23,9,15,873.5,106.0,5.0,18.5,686.0,892.15,698.31
2017,4,23,9,30,890.0,109.0,4.9,19.0,736.0,929.44,720.68
2017,4,23,9,45,904.0,110.5,4.85,19.5,781.0,967.21,743.45
2017,4,23,10,0,918.0,112.0,4.8,20.0,826.0,1002.21,764.0
2017,4,23,10,15,927.0,114.0,4.7,20.0,863.5,1029.88,780.41
2017,4,23,10,30,936.0,116.0,4.6,20.0,901.0,1054.12,794.43
