Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,10,45,943.5,116.5,4.55,20.5,931.5,1071.66,802.84
2017,4,23,11,0,951.0,117.0,4.5,21.0,962.0,1085.45,808.83
2017,4,23,11,15,955.5,118.0,4.4,21.0,984.0,1092.87,812.05
2017,4,23,11,30,960.0,119.0,4.3,21.0,1006.0,1096.32,812.93
2017,4,23,11,45,961.5,120.5,4.25,21.5,1019.0,1093.25,808.46
2017,4,23,12,0,963.0,122.0,4.2,22.0,1032.0,1086.2,801.58
2017,4,23,12,15,963.5,122.0,4.15,22.0,1037.0,1072.75,792.21
2017,4,23,12,30,964.0,122.0,4.1,22.0,1042.0,1055.49,780.5
2017,4,23,12,45,964.0,121.0,4.1,22.5,1037.5,1033.07,764.34
2017,4,23,13,0,964.0,120.0,4.1,23.0,1033.0,1007.05,745.93
2017,4,23,13,15,961.5,119.5,4.05,23.0,1020.0,975.79,725.22
2017,4,23,13,30,959.0,119.0,4.0,23.0,1007.0,941.27,702.34
2017,4,23,13,45,955.5,117.5,3.95,23.5,985.5,901.88,674.78
2017,4,23,14,0,952.0,116.0,3.9,24.0,964.0,859.63,645.25
2017,4,23,14,15,945.5,114.5,3.85,24.0,934.0,812.44,613.44
2017,4,23,14,30,939.0,113.0,3.8,24.0,904.0,763.02,579.8
2017,4,23,14,45,927.0,112.5,3.75,24.0,865.5,708.91,540.01
2017,4,23,15,0,915.0,112.0,3.7,24.0,827.0,653.53,498.32
2017,4,23,15,15,903.0,110.0,3.6,23.5,783.0,595.84,454.56
2017,4,23,15,30,891.0,108.0,3.5,23.0,739.0,537.45,408.83
2017,4,23,15,45,875.5,104.5,3.45,23.0,689.5,472.63,356.19
2017,4,23,16,0,860.0,101.0,3.4,23.0,640.0,410.77,304.2
2017,4,23,16,15,838.5,97.5,3.3,22.5,585.5,347.66,250.51
2017,4,23,16,30,817.0,94.0,3.2,22.0,531.0,286.18,197.26
2017,4,23,16,45,787.5,89.5,3.1,22.0,473.5,224.23,144.16
2017,4,23,17,0,758.0,85.0,3.0,22.0,416.0,165.49,96.86
2017,4,23,17,15,716.0,79.5,2.6,21.0,357.0,103.84,55.46
2017,4,23,17,30,674.0,74.0,2.2,20.0,298.0,51.68,39.63
2017,4,23,17,45,610.5,66.5,1.8,19.5,240.0,47.03,35.7
2017,4,23,18,0,547.0,59.0,1.4,19.0,182.0,43.61,32.64
2017,4,23,18,15,444.0,48.0,1.3,18.0,129.0,36.79,26.42
2017,4,23,18,30,341.0,37.0,1.2,17.0,76.0,29.6,19.43
2017,4,23,18,45,170.5,18.5,1.2,16.0,38.0,14.56,1.11
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,143.5,19.0,1.65,10.5,35.0,69.97,18.65
2017,4,24,6,30,287.0,38.0,1.9,11.0,70.0,154.76,115.29
2017,4,24,6,45,385.0,51.0,2.2,12.0,121.0,226.18,179.43
2017,4,24,7,0,483.0,64.0,2.5,13.0,172.0,308.08,250.8
2017,4,24,7,15,549.0,73.5,2.6,14.0,229.0,380.19,312.36
2017,4,24,7,30,615.0,83.0,2.7,15.0,286.0,458.3,376.33
2017,4,24,7,45,651.5,92.0,2.8,16.0,343.0,523.19,427.33
2017,4,24,8,0,688.0,101.0,2.9,17.0,400.0,590.06,477.84
2017,4,24,8,15,720.0,106.5,3.0,18.0,456.5,651.29,522.3
2017,4,24,8,30,752.0,112.0,3.1,19.0,513.0,713.21,564.85
2017,4,24,8,45,770.5,118.5,3.25,20.0,566.0,765.82,599.18
2017,4,24,9,0,789.0,125.0,3.4,21.0,619.0,813.59,629.4
2017,4,24,9,15,806.5,129.0,3.4,21.5,667.5,859.81,658.45
2017,4,24,9,30,824.0,133.0,3.4,22.0,716.0,904.14,685.72
2017,4,24,9,45,834.5,137.5,3.4,22.5,758.5,940.33,707.07
2017,4,24,10,0,845.0,142.0,3.4,23.0,801.0,973.72,726.38
2017,4,24,10,15,854.5,144.5,3.45,23.5,837.5,1000.95,741.82
2017,4,24,10,30,864.0,147.0,3.5,24.0,874.0,1024.96,755.14
2017,4,24,10,45,677.5,255.5,3.55,24.5,837.5,967.6,714.75
2017,4,24,11,0,491.0,364.0,3.6,25.0,801.0,892.44,656.99
2017,4,24,11,15,685.0,260.5,3.65,25.0,886.5,982.97,723.78
2017,4,24,11,30,879.0,157.0,3.7,25.0,972.0,1052.64,768.54
2017,4,24,11,45,890.5,152.0,3.75,25.5,986.5,1053.11,766.63
2017,4,24,12,0,902.0,147.0,3.8,26.0,1001.0,1049.86,763.04
2017,4,24,12,15,902.0,147.0,3.85,26.0,1005.0,1036.39,754.45
2017,4,24,12,30,902.0,147.0,3.9,26.0,1009.0,1019.4,743.73
2017,4,24,12,45,897.5,148.5,4.0,26.5,1003.0,996.13,727.84
2017,4,24,13,0,893.0,150.0,4.1,27.0,997.0,969.71,709.92
2017,4,24,13,15,889.0,149.5,4.2,27.0,983.0,938.86,690.45
2017,4,24,13,30,885.0,149.0,4.3,27.0,969.0,905.14,668.94
2017,4,24,13,45,878.0,148.5,4.4,27.5,947.0,866.2,642.45
2017,4,24,14,0,871.0,148.0,4.5,28.0,925.0,824.89,614.23
2017,4,24,14,15,863.0,146.0,4.55,28.0,895.0,781.35,585.28
2017,4,24,14,30,855.0,144.0,4.6,28.0,865.0,733.05,551.56
2017,4,24,14,45,847.0,139.5,4.65,28.0,828.5,680.88,513.82
2017,4,24,15,0,839.0,135.0,4.7,28.0,792.0,627.38,474.12
2017,4,24,15,15,688.5,187.0,4.7,27.5,706.5,543.22,410.58
2017,4,24,15,30,538.0,239.0,4.7,27.0,621.0,473.4,357.1
2017,4,24,15,45,657.5,180.0,4.75,27.0,615.0,440.89,330.22
2017,4,24,16,0,777.0,121.0,4.8,27.0,609.0,397.09,291.97
2017,4,24,16,15,753.0,116.5,4.7,26.5,556.0,333.38,238.76
2017,4,24,16,30,729.0,112.0,4.6,26.0,503.0,275.12,189.12
2017,4,24,16,45,698.5,105.5,4.55,25.5,447.5,216.29,139.85
2017,4,24,17,0,668.0,99.0,4.5,25.0,392.0,160.87,96.02
2017,4,24,17,15,624.0,92.0,4.2,24.0,335.5,107.77,61.12
2017,4,24,17,30,580.0,85.0,3.9,23.0,279.0,60.24,46.5
2017,4,24,17,45,518.5,75.5,3.65,22.5,224.0,54.26,41.48
2017,4,24,18,0,457.0,66.0,3.4,22.0,169.0,49.53,37.31
2017,4,24,18,15,360.0,53.0,3.2,21.0,120.0,40.15,28.93
2017,4,24,18,30,263.0,40.0,3.0,20.0,71.0,31.01,20.37
2017,4,24,18,45,131.5,20.0,2.85,19.5,35.5,15.67,2.37
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,89.0,22.0,4.15,16.5,32.5,54.61,18.12
2017,4,25,6,30,178.0,44.0,4.4,17.0,65.0,125.47,92.18
2017,4,25,6,45,275.0,60.5,4.7,17.5,113.0,192.36,150.54
2017,4,25,7,0,372.0,77.0,5.0,18.0,161.0,270.54,217.96
2017,4,25,7,15,437.0,89.0,5.25,19.0,214.5,337.66,275.11
2017,4,25,7,30,502.0,101.0,5.5,20.0,268.0,411.17,335.72
2017,4,25,7,45,258.0,128.5,5.8,21.0,215.5,307.45,250.15
2017,4,25,8,0,14.0,156.0,6.1,22.0,163.0,161.69,127.12
2017,4,25,8,15,18.0,177.0,6.1,22.5,186.5,185.59,145.88
2017,4,25,8,30,22.0,198.0,6.1,23.0,210.0,209.79,164.44
2017,4,25,8,45,51.5,239.0,6.15,23.5,270.5,286.89,225.06
2017,4,25,9,0,81.0,280.0,6.2,24.0,331.0,356.78,278.78
2017,4,25,9,15,221.5,292.5,6.2,24.5,446.5,505.07,394.36
2017,4,25,9,30,362.0,305.0,6.2,25.0,562.0,662.68,512.55
2017,4,25,9,45,412.5,304.0,6.2,26.0,614.0,728.13,557.48
2017,4,25,10,0,463.0,303.0,6.2,27.0,666.0,783.57,594.8
2017,4,25,10,15,647.0,226.0,6.1,27.5,758.0,892.23,673.81
2017,4,25,10,30,831.0,149.0,6.0,28.0,850.0,994.39,740.62
2017,4,25,10,45,840.5,150.0,5.95,28.5,879.5,1012.95,749.78
2017,4,25,11,0,850.0,151.0,5.9,29.0,909.0,1028.12,757.1
2017,4,25,11,15,855.5,152.0,5.8,29.0,930.5,1026.13,754.27
2017,4,25,11,30,861.0,153.0,5.7,29.0,952.0,1030.16,755.68
2017,4,25,11,45,857.0,158.5,5.6,29.5,963.0,1035.05,756.18
2017,4,25,12,0,853.0,164.0,5.5,30.0,974.0,1026.75,748.06
2017,4,25,12,15,671.5,292.0,5.45,30.5,931.5,967.99,705.98
2017,4,25,12,30,490.0,420.0,5.4,31.0,889.0,902.07,654.0
2017,4,25,12,45,468.0,419.5,5.35,31.5,866.0,865.16,627.51
2017,4,25,13,0,446.0,419.0,5.3,32.0,843.0,827.28,600.22
2017,4,25,13,15,406.0,424.0,5.3,32.0,806.0,775.0,564.12
2017,4,25,13,30,366.0,429.0,5.3,32.0,769.0,727.44,530.91
2017,4,25,13,45,603.5,293.0,5.3,32.0,839.0,780.45,574.24
2017,4,25,14,0,841.0,157.0,5.3,32.0,909.0,812.29,600.22
2017,4,25,14,15,833.5,155.0,5.3,32.0,880.0,767.39,569.81
2017,4,25,14,30,826.0,153.0,5.3,32.0,851.0,720.73,536.63
2017,4,25,14,45,814.0,151.0,5.3,32.0,814.5,669.6,499.53
2017,4,25,15,0,802.0,149.0,5.3,32.0,778.0,617.59,460.95
2017,4,25,15,15,787.5,145.5,5.2,32.0,735.5,562.26,418.8
2017,4,25,15,30,773.0,142.0,5.1,32.0,693.0,506.86,375.57
2017,4,25,15,45,756.0,137.5,5.1,32.0,645.5,446.47,327.8
2017,4,25,16,0,739.0,133.0,5.1,32.0,598.0,389.54,281.35
2017,4,25,16,15,715.0,127.5,4.95,31.5,546.0,330.59,232.91
2017,4,25,16,30,691.0,122.0,4.8,31.0,494.0,273.78,185.58
2017,4,25,16,45,544.5,138.0,4.7,30.5,412.0,213.8,141.06
2017,4,25,17,0,398.0,154.0,4.6,30.0,330.0,169.69,112.18
2017,4,25,17,15,366.0,138.0,4.3,29.0,282.5,126.41,83.27
2017,4,25,17,30,334.0,122.0,4.0,28.0,235.0,92.63,72.74
2017,4,25,17,45,299.0,102.0,3.75,27.5,189.0,78.03,60.66
2017,4,25,18,0,264.0,82.0,3.5,27.0,143.0,63.99,48.71
2017,4,25,18,15,204.0,62.0,3.55,26.5,101.5,49.32,35.93
2017,4,25,18,30,144.0,42.0,3.6,26.0,60.0,34.1,22.36
2017,4,25,18,45,72.0,21.0,3.65,25.5,30.0,17.55,3.92
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,47.0,24.0,2.7,21.5,30.0,42.04,15.58
2017,4,26,6,30,94.0,48.0,3.0,22.0,60.0,90.8,64.89
2017,4,26,6,45,192.0,68.0,3.3,22.5,107.0,161.93,124.08
2017,4,26,7,0,290.0,88.0,3.6,23.0,154.0,238.97,188.36
2017,4,26,7,15,356.5,102.0,3.9,23.5,206.5,311.6,248.44
2017,4,26,7,30,423.0,116.0,4.2,24.0,259.0,383.89,306.95
2017,4,26,7,45,389.5,139.0,4.55,24.5,289.0,410.62,327.75
2017,4,26,8,0,356.0,162.0,4.9,25.0,319.0,422.62,336.47
2017,4,26,8,15,360.0,189.0,5.2,25.5,366.0,471.41,373.0
2017,4,26,8,30,364.0,216.0,5.5,26.0,413.0,519.31,407.94
2017,4,26,8,45,561.5,171.0,5.85,26.5,508.5,652.39,510.55
2017,4,26,9,0,759.0,126.0,6.2,27.0,604.0,793.62,613.59
2017,4,26,9,15,780.0,130.0,6.35,27.0,654.5,838.08,643.73
2017,4,26,9,30,801.0,134.0,6.5,27.0,705.0,884.61,675.58
2017,4,26,9,45,831.5,129.5,6.65,27.5,753.5,928.73,704.14
2017,4,26,10,0,862.0,125.0,6.8,28.0,802.0,962.97,725.61
2017,4,26,10,15,873.5,127.5,6.85,28.5,840.0,992.18,743.06
2017,4,26,10,30,885.0,130.0,6.9,29.0,878.0,1018.25,758.32
2017,4,26,10,45,900.5,127.5,7.0,29.5,911.0,1039.74,770.74
2017,4,26,11,0,916.0,125.0,7.1,30.0,944.0,1057.85,780.93
2017,4,26,11,15,922.0,126.0,7.15,30.0,967.0,1066.42,786.12
2017,4,26,11,30,928.0,127.0,7.2,30.0,990.0,1071.16,788.93
2017,4,26,11,45,932.0,127.5,7.25,30.0,1004.5,1069.52,787.58
2017,4,26,12,0,936.0,128.0,7.3,30.0,1019.0,1064.02,783.81
2017,4,26,12,15,938.0,128.5,7.3,30.0,1025.0,1052.72,776.0
2017,4,26,12,30,940.0,129.0,7.3,30.0,1031.0,1037.68,765.8
2017,4,26,12,45,940.0,129.5,7.35,30.0,1027.5,1017.1,752.2
2017,4,26,13,0,940.0,130.0,7.4,30.0,1024.0,993.02,736.27
2017,4,26,13,15,938.5,129.0,7.3,30.0,1012.0,962.78,715.49
2017,4,26,13,30,937.0,128.0,7.2,30.0,1000.0,929.35,692.56
2017,4,26,13,45,930.5,129.0,7.15,30.0,978.5,890.58,666.11
2017,4,26,14,0,924.0,130.0,7.1,30.0,957.0,849.21,637.78
2017,4,26,14,15,916.0,128.5,7.05,29.5,926.0,802.08,606.47
2017,4,26,14,30,908.0,127.0,7.0,29.0,895.0,752.93,572.82
2017,4,26,14,45,899.0,124.0,7.0,29.0,857.5,700.02,533.27
2017,4,26,15,0,890.0,121.0,7.0,29.0,820.0,645.66,491.77
2017,4,26,15,15,875.5,118.5,6.9,28.5,775.0,587.56,447.15
2017,4,26,15,30,861.0,116.0,6.8,28.0,730.0,526.6,399.13
2017,4,26,15,45,839.0,114.0,6.75,27.5,679.0,464.71,349.04
2017,4,26,16,0,817.0,112.0,6.7,27.0,628.0,403.97,298.43
2017,4,26,16,15,793.0,108.0,6.55,26.5,574.0,342.31,245.96
2017,4,26,16,30,769.0,104.0,6.4,26.0,520.0,282.67,194.53
2017,4,26,16,45,733.5,100.0,6.3,25.5,462.5,218.66,140.79
2017,4,26,17,0,698.0,96.0,6.2,25.0,405.0,162.59,96.29
2017,4,26,17,15,654.0,89.5,5.9,24.0,347.5,108.12,60.29
2017,4,26,17,30,610.0,83.0,5.6,23.0,290.0,59.18,45.6
2017,4,26,17,45,548.0,74.0,5.3,22.5,234.0,52.79,40.21
2017,4,26,18,0,486.0,65.0,5.0,22.0,178.0,48.41,36.36
2017,4,26,18,15,385.5,53.0,4.5,21.0,127.0,40.93,29.64
2017,4,26,18,30,285.0,41.0,4.0,20.0,76.0,31.75,21.09
2017,4,26,18,45,142.5,20.5,3.55,19.5,38.0,16.02,3.95
2017,4,26,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,6,15,145.5,20.5,2.2,11.0,38.5,74.05,36.2
2017,4,27,6,30,291.0,41.0,2.4,12.0,77.0,159.95,120.57
2017,4,27,6,45,386.0,53.5,2.6,13.0,127.5,230.36,183.11
2017,4,27,7,0,481.0,66.0,2.8,14.0,178.0,310.64,252.71
2017,4,27,7,15,545.0,74.5,2.85,14.5,234.0,380.56,312.67
2017,4,27,7,30,609.0,83.0,2.9,15.0,290.0,456.19,375.13
2017,4,27,7,45,646.0,91.5,2.95,16.0,346.0,520.4,425.48
2017,4,27,8,0,683.0,100.0,3.0,17.0,402.0,586.63,475.39
2017,4,27,8,15,714.5,105.0,3.0,17.5,458.0,646.53,519.51
2017,4,27,8,30,746.0,110.0,3.0,18.0,514.0,707.09,561.71
2017,4,27,8,45,763.0,117.0,3.05,19.0,565.5,758.64,594.98
2017,4,27,9,0,780.0,124.0,3.1,20.0,617.0,805.46,624.14
2017,4,27,9,15,797.5,127.5,3.15,20.5,665.5,850.62,652.82
2017,4,27,9,30,815.0,131.0,3.2,21.0,714.0,893.92,679.8
2017,4,27,9,45,825.0,136.0,3.25,21.5,756.0,929.75,701.37
2017,4,27,10,0,835.0,141.0,3.3,22.0,798.0,962.79,720.93
2017,4,27,10,15,845.0,143.0,3.5,22.5,834.0,989.59,737.3
2017,4,27,10,30,855.0,145.0,3.7,23.0,870.0,1013.24,751.6
2017,4,27,10,45,863.0,146.5,3.9,24.0,899.5,1031.03,760.57
2017,4,27,11,0,871.0,148.0,4.1,25.0,929.0,1035.92,761.09
2017,4,27,11,15,876.0,149.0,4.25,25.5,950.0,1043.02,764.43
2017,4,27,11,30,881.0,150.0,4.4,26.0,971.0,1046.48,765.46
2017,4,27,11,45,889.5,147.5,4.55,26.5,986.0,1046.33,764.25
2017,4,27,12,0,898.0,145.0,4.7,27.0,1001.0,1042.49,761.08
2017,4,27,12,15,899.0,145.0,4.85,27.0,1005.0,1030.0,754.01
2017,4,27,12,30,900.0,145.0,5.0,27.0,1009.0,1013.99,744.66
2017,4,27,12,45,736.5,259.0,5.15,27.5,964.5,962.49,710.04
2017,4,27,13,0,573.0,373.0,5.3,28.0,920.0,899.3,661.99
2017,4,27,13,15,733.0,258.0,5.4,28.0,947.5,911.16,676.29
2017,4,27,13,30,893.0,143.0,5.5,28.0,975.0,904.99,673.31
2017,4,27,13,45,888.0,141.5,5.6,28.5,953.5,866.62,646.68
2017,4,27,14,0,883.0,140.0,5.7,29.0,932.0,825.73,618.34
2017,4,27,14,15,875.5,138.0,5.75,29.0,902.5,780.2,587.58
2017,4,27,14,30,868.0,136.0,5.8,29.0,873.0,732.74,554.16
2017,4,27,14,45,678.5,216.0,5.85,29.0,777.5,638.64,482.68
2017,4,27,15,0,489.0,296.0,5.9,29.0,682.0,558.07,420.63
2017,4,27,15,15,644.0,216.0,5.85,28.5,695.0,543.54,411.19
2017,4,27,15,30,799.0,136.0,5.8,28.0,708.0,513.82,388.08
2017,4,27,15,45,755.5,139.0,5.75,28.0,650.0,447.18,334.47
2017,4,27,16,0,712.0,142.0,5.7,28.0,592.0,386.86,284.79
2017,4,27,16,15,703.5,128.0,5.45,27.5,541.5,327.25,234.75
2017,4,27,16,30,695.0,114.0,5.2,27.0,491.0,268.1,184.3
2017,4,27,16,45,675.5,109.0,4.95,27.0,443.0,214.89,138.93
2017,4,27,17,0,656.0,104.0,4.7,27.0,395.0,163.73,97.98
2017,4,27,17,15,611.0,97.0,4.25,26.0,338.5,111.44,63.78
2017,4,27,17,30,566.0,90.0,3.8,25.0,282.0,64.86,50.04
2017,4,27,17,45,502.5,80.0,3.35,24.5,227.0,57.69,44.06
2017,4,27,18,0,439.0,70.0,2.9,24.0,172.0,52.7,39.73
2017,4,27,18,15,344.5,56.5,2.8,23.0,123.0,42.7,30.92
2017,4,27,18,30,250.0,43.0,2.7,22.0,74.0,33.27,22.22
2017,4,27,18,45,125.0,21.5,2.65,21.5,37.0,16.79,4.9
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,28,6,15,54.0,25.0,2.6,19.5,32.0,45.33,21.76
2017,4,28,6,30,108.0,50.0,2.9,20.0,64.0,102.8,75.22
2017,4,28,6,45,179.0,73.0,3.2,21.0,109.5,162.75,125.83
2017,4,28,7,0,250.0,96.0,3.5,22.0,155.0,230.44,182.44
2017,4,28,7,15,309.0,114.0,3.75,22.5,206.5,293.42,234.78
2017,4,28,7,30,368.0,132.0,4.0,23.0,258.0,370.77,297.07
2017,4,28,7,45,323.5,154.5,4.25,24.0,279.5,378.08,301.8
2017,4,28,8,0,279.0,177.0,4.5,25.0,301.0,388.38,308.04
2017,4,28,8,15,406.5,178.5,4.6,25.5,386.0,503.45,396.96
2017,4,28,8,30,534.0,180.0,4.7,26.0,471.0,619.24,483.62
2017,4,28,8,45,570.0,184.5,4.85,26.5,522.5,674.2,522.5
2017,4,28,9,0,606.0,189.0,5.0,27.0,574.0,734.66,564.74
2017,4,28,9,15,627.0,195.5,5.0,27.5,620.0,780.44,594.93
2017,4,28,9,30,648.0,202.0,5.0,28.0,666.0,825.03,623.79
2017,4,28,9,45,387.0,293.5,5.0,28.5,575.5,692.64,521.37
2017,4,28,10,0,126.0,385.0,5.0,29.0,485.0,526.18,393.01
2017,4,28,10,15,427.0,295.0,4.95,29.5,654.5,746.78,557.63
2017,4,28,10,30,728.0,205.0,4.9,30.0,824.0,957.39,703.24
2017,4,28,10,45,745.5,202.0,4.9,30.5,854.0,978.05,713.17
2017,4,28,11,0,763.0,199.0,4.9,31.0,884.0,995.78,722.39
2017,4,28,11,15,768.5,200.5,4.9,31.0,904.5,996.61,722.11
2017,4,28,11,30,774.0,202.0,4.9,31.0,925.0,1000.65,724.17
2017,4,28,11,45,772.5,206.0,4.9,31.5,935.5,996.73,719.65
2017,4,28,12,0,771.0,210.0,4.9,32.0,946.0,989.46,713.13
2017,4,28,12,15,772.0,210.5,4.85,32.0,950.0,978.02,705.14
2017,4,28,12,30,773.0,211.0,4.8,32.0,954.0,963.41,695.22
2017,4,28,12,45,770.0,211.5,4.8,32.5,949.0,941.96,679.87
2017,4,28,13,0,767.0,212.0,4.8,33.0,944.0,917.75,662.85
2017,4,28,13,15,763.0,210.5,4.7,33.0,931.0,891.89,645.53
2017,4,28,13,30,759.0,209.0,4.6,33.0,918.0,859.14,623.92
2017,4,28,13,45,571.0,305.5,4.6,33.0,832.0,764.43,556.3
2017,4,28,14,0,383.0,402.0,4.6,33.0,746.0,677.24,492.31
2017,4,28,14,15,268.0,414.0,4.5,33.0,651.5,582.07,424.4
2017,4,28,14,30,153.0,426.0,4.4,33.0,557.0,495.95,361.94
2017,4,28,14,45,229.0,396.5,4.35,33.0,582.5,507.62,371.94
2017,4,28,15,0,305.0,367.0,4.3,33.0,608.0,510.14,374.47
2017,4,28,15,15,477.0,281.0,4.2,33.0,634.0,508.3,374.13
2017,4,28,15,30,649.0,195.0,4.1,33.0,660.0,488.98,359.15
2017,4,28,15,45,423.5,243.5,4.1,33.0,539.0,392.21,287.05
2017,4,28,16,0,198.0,292.0,4.1,33.0,418.0,324.65,237.97
2017,4,28,16,15,371.0,230.5,3.95,32.5,441.5,310.55,223.57
2017,4,28,16,30,544.0,169.0,3.8,32.0,465.0,275.32,189.92
2017,4,28,16,45,449.0,166.5,3.7,32.0,393.5,217.9,146.65
2017,4,28,17,0,354.0,164.0,3.6,32.0,322.0,176.55,118.14
2017,4,28,17,15,364.5,144.0,3.3,31.0,287.5,131.11,86.08
2017,4,28,17,30,375.0,124.0,3.0,30.0,253.0,89.37,69.37
2017,4,28,17,45,314.0,107.5,2.75,29.5,201.5,81.85,63.31
2017,4,28,18,0,253.0,91.0,2.5,29.0,150.0,70.32,53.61
2017,4,28,18,15,185.0,68.5,2.75,28.5,105.5,54.03,39.61
2017,4,28,18,30,117.0,46.0,3.0,28.0,61.0,37.11,24.77
2017,4,28,18,45,58.5,23.0,3.3,27.5,30.5,19.15,6.63
2017,4,28,19,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,5.35,22.0,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,5.3,22.0,3.0,2.86,0.0
2017,4,29,6,15,30.0,26.5,5.4,22.0,30.5,40.62,20.36
2017,4,29,6,30,60.0,50.0,5.5,22.0,58.0,80.54,57.97
2017,4,29,6,45,121.0,78.5,5.6,22.5,104.5,140.51,108.08
2017,4,29,7,0,182.0,107.0,5.7,23.0,151.0,206.4,163.19
2017,4,29,7,15,235.0,129.5,5.9,23.5,201.0,273.97,219.07
2017,4,29,7,30,288.0,152.0,6.1,24.0,251.0,340.59,273.16
2017,4,29,7,45,149.5,153.5,6.3,24.5,206.0,260.01,207.41
2017,4,29,8,0,11.0,155.0,6.5,25.0,161.0,158.04,122.62
2017,4,29,8,15,120.5,196.0,6.6,25.5,262.0,297.58,235.16
2017,4,29,8,30,230.0,237.0,6.7,26.0,363.0,430.15,338.92
2017,4,29,8,45,219.0,271.5,6.8,26.5,401.0,467.28,364.88
2017,4,29,9,0,208.0,306.0,6.9,27.0,439.0,502.56,389.18
2017,4,29,9,15,382.0,277.5,6.8,27.5,544.0,639.33,493.48
2017,4,29,9,30,556.0,249.0,6.7,28.0,649.0,787.84,602.37
2017,4,29,9,45,565.0,260.5,6.65,28.5,688.0,822.44,623.84
2017,4,29,10,0,574.0,272.0,6.6,29.0,727.0,855.08,644.07
2017,4,29,10,15,528.5,305.5,6.45,29.0,738.5,855.89,641.2
2017,4,29,10,30,483.0,339.0,6.3,29.0,750.0,852.18,635.39
2017,4,29,10,45,498.5,337.5,6.2,29.5,774.5,869.41,645.21
2017,4,29,11,0,514.0,336.0,6.1,30.0,799.0,884.58,653.47
2017,4,29,11,15,324.5,407.5,5.95,30.0,702.5,755.97,557.91
2017,4,29,11,30,135.0,479.0,5.8,30.0,606.0,624.88,459.27
2017,4,29,11,45,145.0,487.5,5.65,30.5,625.0,639.42,468.55
2017,4,29,12,0,155.0,496.0,5.5,31.0,644.0,652.85,476.49
2017,4,29,12,15,155.5,498.0,5.35,31.0,647.5,649.23,473.32
2017,4,29,12,30,156.0,500.0,5.2,31.0,651.0,644.7,469.65
2017,4,29,12,45,141.5,495.5,5.1,31.5,632.0,618.85,450.07
2017,4,29,13,0,127.0,491.0,5.0,32.0,613.0,593.07,430.71
2017,4,29,13,15,108.5,477.5,4.85,32.0,581.0,551.21,400.94
2017,4,29,13,30,90.0,464.0,4.7,32.0,549.0,515.62,375.46
2017,4,29,13,45,129.5,461.5,4.6,32.5,580.5,541.26,393.8
2017,4,29,14,0,169.0,459.0,4.5,33.0,612.0,560.17,407.05
2017,4,29,14,15,210.0,438.5,4.3,32.5,622.0,560.35,408.76
2017,4,29,14,30,251.0,418.0,4.1,32.0,632.0,556.3,407.34
2017,4,29,14,45,240.0,400.5,3.9,32.0,598.5,517.93,379.88
2017,4,29,15,0,229.0,383.0,3.7,32.0,565.0,479.82,352.5
2017,4,29,15,15,165.0,360.0,3.55,31.5,487.5,409.03,301.74
2017,4,29,15,30,101.0,337.0,3.4,31.0,410.0,347.97,257.68
2017,4,29,15,45,178.0,311.0,3.25,31.0,429.0,347.14,256.86
2017,4,29,16,0,255.0,285.0,3.1,31.0,448.0,336.77,247.52
2017,4,29,16,15,368.0,234.0,3.35,30.5,447.0,312.33,226.34
2017,4,29,16,30,481.0,183.0,3.6,30.0,446.0,270.45,189.58
2017,4,29,16,45,411.0,188.0,3.85,29.5,395.5,227.55,157.05
2017,4,29,17,0,341.0,193.0,4.1,29.0,345.0,196.13,135.44
2017,4,29,17,15,309.5,173.0,4.95,27.5,297.0,152.93,106.64
2017,4,29,17,30,278.0,153.0,5.8,26.0,249.0,113.64,91.12
2017,4,29,17,45,229.0,130.0,6.7,25.0,199.0,96.79,77.33
2017,4,29,18,0,180.0,107.0,7.6,24.0,149.0,83.7,66.26
2017,4,29,18,15,124.5,78.5,7.65,22.5,104.0,62.95,48.3
2017,4,29,18,30,69.0,50.0,7.7,21.0,59.0,41.49,29.3
2017,4,29,18,45,34.5,27.0,7.8,20.0,31.5,23.2,10.23
2017,4,29,19,0,0.0,4.0,7.9,19.0,4.0,3.81,0.0
2017,4,29,19,15,0.0,2.0,7.5,18.5,2.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,16.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,6.0,11.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,6.1,11.0,10.0,9.53,0.0
2017,4,30,6,15,115.5,30.5,6.2,11.0,45.5,75.33,45.22
2017,4,30,6,30,231.0,51.0,6.3,11.0,81.0,151.57,116.68
2017,4,30,6,45,359.0,61.5,6.4,11.0,135.0,227.56,184.27
2017,4,30,7,0,487.0,72.0,6.5,11.0,189.0,320.78,266.83
2017,4,30,7,15,551.5,80.5,6.7,11.5,246.0,391.49,329.4
2017,4,30,7,30,616.0,89.0,6.9,12.0,303.0,467.85,394.93
2017,4,30,7,45,687.0,88.0,7.1,12.5,366.0,542.68,457.71
2017,4,30,8,0,758.0,87.0,7.3,13.0,429.0,620.07,521.03
2017,4,30,8,15,789.0,91.5,7.4,13.5,487.0,682.36,569.27
2017,4,30,8,30,820.0,96.0,7.5,14.0,545.0,745.02,615.57
2017,4,30,8,45,853.0,95.5,7.65,15.0,603.0,803.54,656.72
2017,4,30,9,0,886.0,95.0,7.8,16.0,661.0,855.59,692.14
2017,4,30,9,15,901.5,97.5,7.8,16.5,711.5,900.96,722.83
2017,4,30,9,30,917.0,100.0,7.8,17.0,762.0,944.09,751.51
2017,4,30,9,45,930.5,101.5,7.85,17.5,807.0,981.75,776.07
2017,4,30,10,0,944.0,103.0,7.9,18.0,852.0,1016.52,798.38
2017,4,30,10,15,952.0,105.0,7.8,18.5,889.0,1043.37,814.17
2017,4,30,10,30,960.0,107.0,7.7,19.0,926.0,1066.68,827.37
2017,4,30,10,45,964.5,109.0,7.65,19.5,955.5,1082.8,835.7
2017,4,30,11,0,969.0,111.0,7.6,20.0,985.0,1095.03,841.38
2017,4,30,11,15,972.5,112.0,7.5,20.5,1006.0,1101.23,842.66
2017,4,30,11,30,976.0,113.0,7.4,21.0,1027.0,1103.42,841.28
2017,4,30,11,45,971.5,118.0,7.3,21.5,1038.0,1097.6,834.49
2017,4,30,12,0,967.0,123.0,7.2,22.0,1049.0,1087.78,825.13
2017,4,30,12,15,967.5,123.0,7.1,22.0,1053.0,1074.09,814.89
2017,4,30,12,30,968.0,123.0,7.0,22.0,1057.0,1056.63,802.2
2017,4,30,12,45,966.5,123.0,6.95,22.5,1052.0,1033.63,784.48
2017,4,30,13,0,965.0,123.0,6.9,23.0,1047.0,1007.13,764.5
2017,4,30,13,15,962.0,122.5,6.8,23.0,1033.5,975.44,742.24
2017,4,30,13,30,959.0,122.0,6.7,23.0,1020.0,940.58,717.79
2017,4,30,13,45,952.5,122.0,6.6,23.5,997.0,900.26,688.11
2017,4,30,14,0,946.0,122.0,6.5,24.0,974.0,857.32,656.61
2017,4,30,14,15,939.0,120.5,6.35,24.0,944.0,810.23,623.19
2017,4,30,14,30,932.0,119.0,6.2,24.0,914.0,760.98,587.78
2017,4,30,14,45,921.5,118.0,6.1,24.0,876.0,707.99,547.35
2017,4,30,15,0,911.0,117.0,6.0,24.0,838.0,653.64,505.06
2017,4,30,15,15,898.5,114.5,5.8,24.0,794.0,595.78,458.94
2017,4,30,15,30,886.0,112.0,5.6,24.0,750.0,537.32,411.26
2017,4,30,15,45,870.0,108.5,5.45,24.0,700.0,472.83,357.98
2017,4,30,16,0,854.0,105.0,5.3,24.0,650.0,411.52,305.77
2017,4,30,16,15,832.5,101.5,5.05,23.5,596.0,349.18,252.2
2017,4,30,16,30,811.0,98.0,4.8,23.0,542.0,288.5,199.32
2017,4,30,16,45,780.5,94.0,4.55,23.0,484.0,227.58,146.94
2017,4,30,17,0,750.0,90.0,4.3,23.0,426.0,165.4,96.77
2017,4,30,17,15,709.0,84.0,3.65,22.0,367.5,108.54,58.72
2017,4,30,17,30,668.0,78.0,3.0,21.0,309.0,56.76,43.85
2017,4,30,17,45,602.0,71.0,2.4,20.5,250.5,49.94,38.08
2017,4,30,18,0,536.0,64.0,1.8,20.0,192.0,47.11,35.59
2017,4,30,18,15,439.5,53.0,1.65,19.0,139.5,40.48,29.62
2017,4,30,18,30,343.0,42.0,1.5,18.0,87.0,33.49,22.99
2017,4,30,18,45,193.5,26.0,1.35,17.5,49.0,20.4,8.93
2017,4,30,19,0,44.0,10.0,1.2,17.0,11.0,9.53,0.0
2017,4,30,19,15,22.0,5.0,1.2,17.0,5.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,1,5,45,35.5,6.0,4.0,11.5,7.0,0.0,0.0
2017,5,1,6,0,71.0,12.0,4.4,12.0,14.0,27.62,0.0
2017,5,1,6,15,224.0,27.0,4.55,12.5,53.5,108.61,68.03
2017,5,1,6,30,377.0,42.0,4.7,13.0,93.0,192.46,146.79
2017,5,1,6,45,471.5,52.0,4.9,14.0,146.5,264.58,211.37
2017,5,1,7,0,566.0,62.0,5.1,15.0,200.0,346.84,283.27
2017,5,1,7,15,625.0,69.0,5.2,16.0,257.5,416.96,343.43
2017,5,1,7,30,684.0,76.0,5.3,17.0,315.0,492.12,405.4
2017,5,1,7,45,724.0,81.0,5.4,18.5,374.0,557.72,456.63
2017,5,1,8,0,764.0,86.0,5.5,20.0,433.0,623.23,505.75
2017,5,1,8,15,792.0,90.5,5.65,20.5,490.0,683.57,550.48
2017,5,1,8,30,820.0,95.0,5.8,21.0,547.0,744.02,593.23
2017,5,1,8,45,841.0,98.0,5.95,22.0,600.5,796.88,628.38
2017,5,1,9,0,862.0,101.0,6.1,23.0,654.0,848.54,662.0
2017,5,1,9,15,877.0,104.0,6.05,23.5,703.0,886.85,685.88
2017,5,1,9,30,892.0,107.0,6.0,24.0,752.0,929.22,712.37
2017,5,1,9,45,903.0,109.5,6.0,25.0,795.5,964.86,732.59
2017,5,1,10,0,914.0,112.0,6.0,26.0,839.0,997.58,750.54
2017,5,1,10,15,922.5,113.5,5.9,26.5,875.5,1023.66,764.65
2017,5,1,10,30,931.0,115.0,5.8,27.0,912.0,1046.33,776.39
2017,5,1,10,45,936.0,117.0,5.75,27.5,940.5,1062.48,784.07
2017,5,1,11,0,941.0,119.0,5.7,28.0,969.0,1074.86,789.32
2017,5,1,11,15,945.0,120.0,5.65,28.5,990.0,1081.34,790.77
2017,5,1,11,30,949.0,121.0,5.6,29.0,1011.0,1083.92,789.81
2017,5,1,11,45,954.0,119.5,5.55,29.5,1024.5,1081.07,785.44
2017,5,1,12,0,959.0,118.0,5.5,30.0,1038.0,1074.34,778.71
2017,5,1,12,15,959.0,118.5,5.4,30.0,1041.5,1060.8,768.92
2017,5,1,12,30,959.0,119.0,5.3,30.0,1045.0,1043.54,756.87
2017,5,1,12,45,956.5,119.0,5.25,30.5,1039.5,1019.82,739.56
2017,5,1,13,0,954.0,119.0,5.2,31.0,1034.0,992.7,720.18
2017,5,1,13,15,951.0,118.5,5.1,31.0,1020.5,961.38,699.25
2017,5,1,13,30,948.0,118.0,5.0,31.0,1007.0,926.93,676.29
2017,5,1,13,45,942.0,118.0,4.95,31.5,984.5,887.48,648.95
2017,5,1,14,0,936.0,118.0,4.9,32.0,962.0,845.41,619.86
2017,5,1,14,15,929.0,116.5,4.8,32.0,932.0,798.81,588.61
2017,5,1,14,30,922.0,115.0,4.7,32.0,902.0,750.09,555.52
2017,5,1,14,45,910.0,114.5,4.65,32.0,864.0,697.13,517.25
2017,5,1,15,0,898.0,114.0,4.6,32.0,826.0,642.99,477.26
2017,5,1,15,15,885.5,111.5,4.5,31.5,782.5,585.9,434.98
2017,5,1,15,30,873.0,109.0,4.4,31.0,739.0,528.24,390.91
2017,5,1,15,45,853.5,107.5,4.3,31.0,689.0,464.7,340.48
2017,5,1,16,0,834.0,106.0,4.2,31.0,639.0,404.85,291.41
2017,5,1,16,15,812.0,102.5,4.0,30.5,586.0,343.6,240.7
2017,5,1,16,30,790.0,99.0,3.8,30.0,533.0,284.09,190.64
2017,5,1,16,45,758.0,95.0,3.6,30.0,476.0,224.22,140.9
2017,5,1,17,0,726.0,91.0,3.4,30.0,419.0,163.23,93.22
2017,5,1,17,15,685.0,85.5,3.05,28.5,361.0,108.3,57.65
2017,5,1,17,30,644.0,80.0,2.7,27.0,303.0,58.45,44.16
2017,5,1,17,45,581.5,72.5,2.35,26.0,246.5,51.01,38.09
2017,5,1,18,0,519.0,65.0,2.0,25.0,190.0,47.82,35.43
2017,5,1,18,15,426.0,53.5,2.05,24.0,138.0,40.79,29.24
2017,5,1,18,30,333.0,42.0,2.1,23.0,86.0,33.34,22.37
2017,5,1,18,45,192.0,26.0,2.2,22.0,48.5,20.36,9.01
2017,5,1,19,0,51.0,10.0,2.3,21.0,11.0,9.53,0.0
2017,5,1,19,15,25.5,5.0,2.4,21.0,5.5,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,35.0,6.0,2.3,14.5,7.0,0.0,0.0
2017,5,2,6,0,70.0,12.0,2.5,15.0,14.0,27.45,0.0
2017,5,2,6,15,211.5,27.5,2.65,15.5,53.0,105.16,66.72
2017,5,2,6,30,353.0,43.0,2.8,16.0,92.0,185.44,139.84
2017,5,2,6,45,441.0,54.0,2.95,17.0,144.0,254.68,200.59
2017,5,2,7,0,529.0,65.0,3.1,18.0,196.0,333.4,267.83
2017,5,2,7,15,587.0,72.5,3.3,19.0,252.0,401.6,324.92
2017,5,2,7,30,645.0,80.0,3.5,20.0,308.0,474.78,383.79
2017,5,2,7,45,683.0,86.5,3.75,21.0,365.0,538.9,433.55
2017,5,2,8,0,721.0,93.0,4.0,22.0,422.0,605.05,483.08
2017,5,2,8,15,749.5,97.5,4.05,22.5,477.5,661.12,523.79
2017,5,2,8,30,778.0,102.0,4.1,23.0,533.0,720.09,564.11
2017,5,2,8,45,796.5,107.0,4.2,24.0,585.0,771.48,597.09
2017,5,2,9,0,815.0,112.0,4.3,25.0,637.0,821.6,628.49
2017,5,2,9,15,831.0,115.0,4.35,25.5,685.0,865.73,656.17
2017,5,2,9,30,847.0,118.0,4.4,26.0,733.0,907.82,682.12
2017,5,2,9,45,856.0,122.5,4.5,27.0,774.5,942.79,701.79
2017,5,2,10,0,865.0,127.0,4.6,28.0,816.0,966.84,713.96
2017,5,2,10,15,874.0,129.0,4.6,28.5,852.0,992.8,728.37
2017,5,2,10,30,883.0,131.0,4.6,29.0,888.0,1015.55,740.58
2017,5,2,10,45,886.0,134.5,4.65,29.5,915.5,1030.49,747.93
2017,5,2,11,0,889.0,138.0,4.7,30.0,943.0,1041.78,753.2
2017,5,2,11,15,893.5,139.0,4.7,30.5,963.5,1048.35,755.09
2017,5,2,11,30,898.0,140.0,4.7,31.0,984.0,1051.22,754.74
2017,5,2,11,45,902.5,139.5,4.75,31.5,997.0,1048.9,751.66
2017,5,2,12,0,907.0,139.0,4.8,32.0,1010.0,1042.88,746.36
2017,5,2,12,15,907.5,139.0,4.8,32.0,1014.0,1029.77,737.78
2017,5,2,12,30,908.0,139.0,4.8,32.0,1018.0,1013.15,727.07
2017,5,2,12,45,904.0,140.5,4.85,32.5,1012.0,990.3,711.33
2017,5,2,13,0,900.0,142.0,4.9,33.0,1006.0,964.31,693.63
2017,5,2,13,15,896.5,141.5,4.95,33.0,992.5,933.91,674.5
2017,5,2,13,30,893.0,141.0,5.0,33.0,979.0,900.61,653.38
2017,5,2,13,45,884.5,141.5,5.05,33.0,956.5,861.36,628.14
2017,5,2,14,0,876.0,142.0,5.1,33.0,934.0,819.85,601.19
2017,5,2,14,15,868.5,140.5,5.1,33.0,904.5,775.25,571.64
2017,5,2,14,30,861.0,139.0,5.1,33.0,875.0,728.75,539.41
2017,5,2,14,45,845.5,139.0,5.1,33.0,837.0,676.62,501.78
2017,5,2,15,0,830.0,139.0,5.1,33.0,799.0,623.2,462.39
2017,5,2,15,15,816.5,136.0,5.05,32.5,756.5,567.83,421.41
2017,5,2,15,30,803.0,133.0,5.0,32.0,714.0,512.24,378.99
2017,5,2,15,45,785.0,129.5,5.0,32.0,665.5,454.28,332.93
2017,5,2,16,0,767.0,126.0,5.0,32.0,617.0,397.15,286.29
2017,5,2,16,15,743.5,121.5,4.95,31.5,565.0,334.41,235.05
2017,5,2,16,30,720.0,117.0,4.9,31.0,513.0,277.3,187.39
2017,5,2,16,45,689.5,111.0,4.85,31.0,458.0,219.85,139.93
2017,5,2,17,0,659.0,105.0,4.8,31.0,403.0,165.81,97.79
2017,5,2,17,15,616.5,98.0,4.5,30.0,347.5,113.73,63.91
2017,5,2,17,30,574.0,91.0,4.2,29.0,292.0,67.0,50.96
2017,5,2,17,45,514.5,81.5,3.9,28.5,237.5,58.3,43.83
2017,5,2,18,0,455.0,72.0,3.6,28.0,183.0,53.79,40.01
2017,5,2,18,15,365.5,59.0,3.45,27.0,133.0,44.4,31.89
2017,5,2,18,30,276.0,46.0,3.3,26.0,83.0,35.45,23.82
2017,5,2,18,45,157.5,28.0,3.15,25.0,47.0,21.93,10.28
2017,5,2,19,0,39.0,10.0,3.0,24.0,11.0,9.53,0.0
2017,5,2,19,15,19.5,5.0,3.15,23.5,5.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.0,3.0,20.5,4.5,0.0,0.0
2017,5,3,6,0,12.0,8.0,3.0,21.0,9.0,10.38,0.0
2017,5,3,6,15,73.0,32.0,3.1,21.5,42.0,65.47,40.77
2017,5,3,6,30,134.0,56.0,3.2,22.0,75.0,118.1,87.27
2017,5,3,6,45,170.5,78.5,3.3,22.5,113.5,165.12,127.63
2017,5,3,7,0,207.0,101.0,3.4,23.0,152.0,215.96,170.5
2017,5,3,7,15,274.0,112.0,3.5,23.5,198.5,272.57,217.29
2017,5,3,7,30,341.0,123.0,3.6,24.0,245.0,345.56,275.89
2017,5,3,7,45,170.5,126.5,3.75,24.5,187.5,250.23,198.95
2017,5,3,8,0,0.0,130.0,3.9,25.0,130.0,124.28,94.95
2017,5,3,8,15,136.5,182.5,3.9,25.5,258.5,293.02,230.7
2017,5,3,8,30,273.0,235.0,3.9,26.0,387.0,470.43,366.49
2017,5,3,8,45,232.0,266.5,3.95,26.5,404.0,470.97,363.54
