Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,9,0,191.0,298.0,4.0,27.0,421.0,478.13,365.9
2017,5,3,9,15,127.5,311.0,3.95,27.5,395.5,441.46,335.38
2017,5,3,9,30,64.0,324.0,3.9,28.0,370.0,388.16,292.74
2017,5,3,9,45,374.0,265.0,3.85,28.5,561.5,648.83,489.17
2017,5,3,10,0,684.0,206.0,3.8,29.0,753.0,892.69,659.47
2017,5,3,10,15,457.5,315.5,3.7,29.0,688.0,795.86,585.3
2017,5,3,10,30,231.0,425.0,3.6,29.0,623.0,670.04,491.42
2017,5,3,10,45,123.0,350.0,3.55,29.5,455.5,483.74,357.89
2017,5,3,11,0,15.0,275.0,3.5,30.0,288.0,277.31,204.62
2017,5,3,11,15,124.5,376.5,3.45,30.0,493.0,510.0,376.31
2017,5,3,11,30,234.0,478.0,3.4,30.0,698.0,721.65,522.85
2017,5,3,11,45,482.5,356.0,3.4,30.5,817.5,860.16,620.53
2017,5,3,12,0,731.0,234.0,3.4,31.0,937.0,977.45,699.96
2017,5,3,12,15,506.5,359.5,3.4,31.0,847.5,868.07,622.5
2017,5,3,12,30,282.0,485.0,3.4,31.0,758.0,755.82,541.59
2017,5,3,12,45,507.0,359.5,3.4,31.5,847.5,839.87,604.05
2017,5,3,13,0,732.0,234.0,3.4,32.0,937.0,908.37,652.7
2017,5,3,13,15,728.5,232.5,3.55,32.0,924.5,879.33,634.34
2017,5,3,13,30,725.0,231.0,3.7,32.0,912.0,847.99,614.87
2017,5,3,13,45,492.0,340.0,3.85,32.0,797.5,728.79,529.84
2017,5,3,14,0,259.0,449.0,4.0,32.0,683.0,620.76,450.87
2017,5,3,14,15,481.0,332.5,4.35,31.5,750.5,664.93,489.23
2017,5,3,14,30,703.0,216.0,4.7,31.0,818.0,688.78,511.83
2017,5,3,14,45,698.5,208.0,5.05,31.0,785.0,642.13,479.16
2017,5,3,15,0,694.0,200.0,5.4,31.0,752.0,594.33,444.79
2017,5,3,15,15,381.5,262.5,5.7,30.5,563.5,439.07,329.48
2017,5,3,15,30,69.0,325.0,6.0,30.0,375.0,321.93,241.26
2017,5,3,15,45,68.0,302.5,6.35,30.0,349.0,295.52,221.99
2017,5,3,16,0,67.0,280.0,6.7,30.0,323.0,269.36,202.47
2017,5,3,16,15,63.5,257.5,6.8,29.0,295.5,242.64,183.0
2017,5,3,16,30,60.0,235.0,6.9,28.0,268.0,216.48,163.67
2017,5,3,16,45,310.0,182.5,7.0,27.5,326.5,208.23,148.06
2017,5,3,17,0,560.0,130.0,7.1,27.0,385.0,173.64,110.06
2017,5,3,17,15,517.5,120.5,6.9,26.0,331.5,125.07,77.63
2017,5,3,17,30,475.0,111.0,6.7,25.0,278.0,81.8,64.49
2017,5,3,17,45,442.0,94.5,6.55,24.5,228.0,67.77,52.71
2017,5,3,18,0,409.0,78.0,6.4,24.0,178.0,57.35,43.76
2017,5,3,18,15,325.0,63.5,6.05,23.5,130.0,47.79,35.3
2017,5,3,18,30,241.0,49.0,5.7,23.0,82.0,37.76,26.13
2017,5,3,18,45,140.0,30.0,5.35,22.5,47.0,23.51,11.9
2017,5,3,19,0,39.0,11.0,5.0,22.0,12.0,10.48,0.0
2017,5,3,19,15,19.5,5.5,4.8,21.5,6.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,40.0,7.0,4.3,12.5,8.5,0.0,0.0
2017,5,4,6,0,80.0,14.0,4.4,13.0,17.0,31.8,0.0
2017,5,4,6,15,217.5,30.0,4.7,13.5,57.0,110.24,73.55
2017,5,4,6,30,355.0,46.0,5.0,14.0,97.0,189.62,145.25
2017,5,4,6,45,445.0,56.5,5.35,14.5,149.5,259.49,207.8
2017,5,4,7,0,535.0,67.0,5.7,15.0,202.0,338.9,277.64
2017,5,4,7,15,593.5,75.0,5.7,15.5,259.0,408.26,337.62
2017,5,4,7,30,652.0,83.0,5.7,16.0,316.0,482.63,399.7
2017,5,4,7,45,690.5,89.5,5.7,16.5,374.0,547.36,452.03
2017,5,4,8,0,729.0,96.0,5.7,17.0,432.0,614.14,504.24
2017,5,4,8,15,758.0,100.5,5.65,17.5,488.0,673.38,548.78
2017,5,4,8,30,787.0,105.0,5.6,18.0,544.0,730.34,588.81
2017,5,4,8,45,806.0,110.0,5.55,18.5,597.0,782.37,624.26
2017,5,4,9,0,825.0,115.0,5.5,19.0,650.0,833.13,658.08
2017,5,4,9,15,577.5,218.0,5.45,19.5,605.5,755.77,595.75
2017,5,4,9,30,330.0,321.0,5.4,20.0,561.0,648.58,507.25
2017,5,4,9,45,604.5,224.5,5.35,20.5,696.0,823.3,641.1
2017,5,4,10,0,879.0,128.0,5.3,21.0,831.0,980.61,749.79
2017,5,4,10,15,888.0,130.0,5.25,21.5,867.5,1006.73,763.69
2017,5,4,10,30,897.0,132.0,5.2,22.0,904.0,1029.58,776.07
2017,5,4,10,45,906.0,132.0,5.2,22.5,933.5,1046.95,785.12
2017,5,4,11,0,915.0,132.0,5.2,23.0,963.0,1060.78,791.86
2017,5,4,11,15,919.0,133.0,5.2,23.0,983.5,1066.92,795.15
2017,5,4,11,30,923.0,134.0,5.2,23.0,1004.0,1069.29,796.08
2017,5,4,11,45,928.0,133.0,5.25,23.5,1017.5,1066.86,792.8
2017,5,4,12,0,933.0,132.0,5.3,24.0,1031.0,1060.66,787.16
2017,5,4,12,15,933.5,132.5,5.35,24.0,1034.5,1047.74,778.74
2017,5,4,12,30,934.0,133.0,5.4,24.0,1038.0,1031.23,768.03
2017,5,4,12,45,935.0,130.5,5.5,24.5,1034.0,1008.85,752.25
2017,5,4,13,0,936.0,128.0,5.6,25.0,1030.0,983.06,734.22
2017,5,4,13,15,933.5,127.5,5.6,25.0,1016.5,952.7,713.89
2017,5,4,13,30,931.0,127.0,5.6,25.0,1003.0,919.25,691.43
2017,5,4,13,45,927.5,125.0,5.7,25.0,981.5,880.66,665.85
2017,5,4,14,0,924.0,123.0,5.8,25.0,960.0,839.35,638.12
2017,5,4,14,15,917.0,121.5,5.85,25.0,930.5,793.35,606.57
2017,5,4,14,30,910.0,120.0,5.9,25.0,901.0,745.28,572.78
2017,5,4,14,45,893.5,122.0,5.95,25.0,862.0,692.32,532.97
2017,5,4,15,0,877.0,124.0,6.0,25.0,823.0,638.59,491.65
2017,5,4,15,15,865.0,121.5,5.95,25.0,780.5,582.97,447.74
2017,5,4,15,30,853.0,119.0,5.9,25.0,738.0,524.12,400.3
2017,5,4,15,45,839.5,114.5,5.9,25.0,690.0,464.65,351.17
2017,5,4,16,0,826.0,110.0,5.9,25.0,642.0,405.4,300.89
2017,5,4,16,15,804.5,106.5,5.8,24.5,589.0,344.96,249.16
2017,5,4,16,30,783.0,103.0,5.7,24.0,536.0,286.21,198.13
2017,5,4,16,45,756.0,97.5,5.6,24.0,480.5,226.63,146.93
2017,5,4,17,0,729.0,92.0,5.5,24.0,425.0,165.25,97.26
2017,5,4,17,15,689.0,86.0,5.2,23.5,367.5,109.97,59.86
2017,5,4,17,30,649.0,80.0,4.9,23.0,310.0,59.61,45.93
2017,5,4,17,45,591.0,72.5,4.65,22.5,253.5,50.69,38.4
2017,5,4,18,0,533.0,65.0,4.4,22.0,197.0,47.48,35.62
2017,5,4,18,15,442.5,54.5,3.95,21.0,145.0,41.34,30.15
2017,5,4,18,30,352.0,44.0,3.5,20.0,93.0,34.87,24.08
2017,5,4,18,45,212.0,28.5,3.05,19.0,54.0,22.3,11.49
2017,5,4,19,0,72.0,13.0,2.6,18.0,15.0,12.39,0.0
2017,5,4,19,15,36.0,6.5,2.5,17.5,7.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,37.0,7.5,1.6,11.5,9.0,0.0,0.0
2017,5,5,6,0,74.0,15.0,1.7,12.0,18.0,31.44,0.0
2017,5,5,6,15,210.0,31.5,2.05,13.0,58.5,109.86,74.49
2017,5,5,6,30,346.0,48.0,2.4,14.0,99.0,188.65,144.3
2017,5,5,6,45,437.0,59.5,2.75,15.5,152.0,259.58,206.1
2017,5,5,7,0,528.0,71.0,3.1,17.0,205.0,340.18,274.49
2017,5,5,7,15,587.0,79.0,3.1,17.5,262.5,409.52,332.74
2017,5,5,7,30,646.0,87.0,3.1,18.0,320.0,483.87,392.83
2017,5,5,7,45,685.5,93.5,3.15,19.0,377.5,548.93,442.82
2017,5,5,8,0,725.0,100.0,3.2,20.0,435.0,616.12,492.47
2017,5,5,8,15,754.5,105.0,3.3,20.5,492.0,676.09,536.14
2017,5,5,8,30,784.0,110.0,3.4,21.0,549.0,733.53,575.34
2017,5,5,8,45,804.0,114.5,3.5,22.0,602.0,785.65,608.69
2017,5,5,9,0,824.0,119.0,3.6,23.0,655.0,836.57,640.48
2017,5,5,9,15,840.5,122.5,3.6,23.0,703.5,881.82,669.77
2017,5,5,9,30,857.0,126.0,3.6,23.0,752.0,925.02,697.37
2017,5,5,9,45,868.5,129.0,3.6,23.5,795.0,960.71,718.25
2017,5,5,10,0,880.0,132.0,3.6,24.0,838.0,985.44,731.67
2017,5,5,10,15,889.0,134.5,3.6,24.5,874.5,1012.02,746.35
2017,5,5,10,30,898.0,137.0,3.6,25.0,911.0,1035.32,758.8
2017,5,5,10,45,904.0,139.0,3.6,25.5,939.5,1051.68,766.74
2017,5,5,11,0,910.0,141.0,3.6,26.0,968.0,1064.41,772.45
2017,5,5,11,15,914.5,142.0,3.55,26.0,989.0,1070.91,775.41
2017,5,5,11,30,919.0,143.0,3.5,26.0,1010.0,1073.64,776.12
2017,5,5,11,45,923.0,142.5,3.45,26.5,1023.5,1070.62,771.77
2017,5,5,12,0,927.0,142.0,3.4,27.0,1037.0,1063.84,765.21
2017,5,5,12,15,928.0,142.5,3.35,27.0,1040.5,1051.36,756.71
2017,5,5,12,30,929.0,143.0,3.3,27.0,1044.0,1035.31,746.07
2017,5,5,12,45,927.5,142.5,3.3,27.5,1039.5,1012.49,730.13
2017,5,5,13,0,926.0,142.0,3.3,28.0,1035.0,986.39,712.23
2017,5,5,13,15,923.0,141.0,3.25,28.0,1021.5,955.32,692.2
2017,5,5,13,30,920.0,140.0,3.2,28.0,1008.0,921.26,670.23
2017,5,5,13,45,915.5,138.5,3.15,28.0,986.0,882.65,645.19
2017,5,5,14,0,911.0,137.0,3.1,28.0,964.0,841.43,618.31
2017,5,5,14,15,904.0,135.5,3.05,28.0,934.5,795.92,588.36
2017,5,5,14,30,897.0,134.0,3.0,28.0,905.0,748.38,555.89
2017,5,5,14,45,886.0,132.5,3.0,28.0,867.5,696.43,518.84
2017,5,5,15,0,875.0,131.0,3.0,28.0,830.0,643.28,479.98
2017,5,5,15,15,862.5,128.5,2.95,28.0,786.5,585.67,436.73
2017,5,5,15,30,850.0,126.0,2.9,28.0,743.0,528.76,392.69
2017,5,5,15,45,839.0,120.0,2.85,28.0,695.5,469.24,345.45
2017,5,5,16,0,828.0,114.0,2.8,28.0,648.0,409.69,296.75
2017,5,5,16,15,806.0,110.0,2.7,27.5,594.5,348.59,246.27
2017,5,5,16,30,784.0,106.0,2.6,27.0,541.0,289.24,196.34
2017,5,5,16,45,762.0,99.0,2.55,27.0,485.5,229.34,146.07
2017,5,5,17,0,740.0,92.0,2.5,27.0,430.0,167.05,96.56
2017,5,5,17,15,699.5,86.0,2.15,26.0,372.0,111.1,59.49
2017,5,5,17,30,659.0,80.0,1.8,25.0,314.0,60.13,45.94
2017,5,5,17,45,605.5,72.0,1.45,24.0,257.5,50.21,37.74
2017,5,5,18,0,552.0,64.0,1.1,23.0,201.0,46.54,34.68
2017,5,5,18,15,461.0,53.5,1.1,22.0,148.0,40.34,29.21
2017,5,5,18,30,370.0,43.0,1.1,21.0,95.0,33.8,23.14
2017,5,5,18,45,228.5,28.0,1.15,20.0,55.5,22.42,11.77
2017,5,5,19,0,87.0,13.0,1.2,19.0,16.0,12.39,0.0
2017,5,5,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,50.5,8.0,1.75,12.5,10.0,7.63,0.0
2017,5,6,6,0,101.0,16.0,1.9,13.0,20.0,46.54,0.0
2017,5,6,6,15,232.5,31.0,2.1,14.0,60.0,115.57,78.86
2017,5,6,6,30,364.0,46.0,2.3,15.0,100.0,193.26,147.38
2017,5,6,6,45,449.5,56.5,2.55,16.0,152.0,261.78,207.42
2017,5,6,7,0,535.0,67.0,2.8,17.0,204.0,339.34,273.65
2017,5,6,7,15,591.5,74.5,2.85,18.0,260.5,407.03,329.91
2017,5,6,7,30,648.0,82.0,2.9,19.0,317.0,479.5,387.68
2017,5,6,7,45,688.0,87.5,3.0,20.5,374.0,543.7,436.11
2017,5,6,8,0,728.0,93.0,3.1,22.0,431.0,610.08,484.13
2017,5,6,8,15,756.0,97.5,3.15,22.5,486.5,666.05,524.14
2017,5,6,8,30,784.0,102.0,3.2,23.0,542.0,724.67,563.67
2017,5,6,8,45,805.0,105.5,3.3,24.0,595.0,776.37,596.47
2017,5,6,9,0,826.0,109.0,3.4,25.0,648.0,826.97,627.81
2017,5,6,9,15,841.5,112.0,3.25,25.5,695.5,870.79,653.73
2017,5,6,9,30,857.0,115.0,3.1,26.0,743.0,912.53,677.67
2017,5,6,9,45,869.0,117.5,3.0,26.5,785.5,940.76,692.51
2017,5,6,10,0,881.0,120.0,2.9,27.0,828.0,973.3,710.07
2017,5,6,10,15,889.5,122.0,2.75,27.5,864.0,998.96,722.43
2017,5,6,10,30,898.0,124.0,2.6,28.0,900.0,1021.35,732.53
2017,5,6,10,45,904.5,125.5,2.5,28.5,928.5,1037.79,739.24
2017,5,6,11,0,911.0,127.0,2.4,29.0,957.0,1050.64,743.72
2017,5,6,11,15,915.0,128.0,2.25,29.5,977.5,1056.77,743.5
2017,5,6,11,30,919.0,129.0,2.1,30.0,998.0,1059.15,741.03
2017,5,6,11,45,929.0,124.5,2.0,30.5,1012.5,1058.29,737.29
2017,5,6,12,0,939.0,120.0,1.9,31.0,1027.0,1053.65,731.38
2017,5,6,12,15,939.5,120.5,1.8,31.0,1031.0,1040.79,722.1
2017,5,6,12,30,940.0,121.0,1.7,31.0,1035.0,1024.32,710.81
2017,5,6,12,45,938.5,121.0,1.65,31.5,1030.0,1001.97,695.35
2017,5,6,13,0,937.0,121.0,1.6,32.0,1025.0,976.29,678.04
2017,5,6,13,15,934.5,120.0,1.6,32.0,1011.5,945.55,659.72
2017,5,6,13,30,932.0,119.0,1.6,32.0,998.0,911.74,639.46
2017,5,6,13,45,927.0,118.5,1.6,32.0,976.5,873.4,616.25
2017,5,6,14,0,922.0,118.0,1.6,32.0,955.0,832.44,591.21
2017,5,6,14,15,916.0,116.5,1.65,32.0,926.0,787.41,563.76
2017,5,6,14,30,910.0,115.0,1.7,32.0,897.0,740.22,534.2
2017,5,6,14,45,893.0,117.5,1.75,32.0,858.5,687.54,498.35
2017,5,6,15,0,876.0,120.0,1.8,32.0,820.0,634.15,460.95
2017,5,6,15,15,864.0,117.5,1.85,31.5,777.5,578.75,421.89
2017,5,6,15,30,852.0,115.0,1.9,31.0,735.0,519.93,378.92
2017,5,6,15,45,836.5,112.0,2.0,31.0,687.0,461.13,333.67
2017,5,6,16,0,821.0,109.0,2.1,31.0,639.0,402.76,287.13
2017,5,6,16,15,800.0,105.0,2.15,30.5,587.0,342.48,238.33
2017,5,6,16,30,779.0,101.0,2.2,30.0,535.0,283.83,189.8
2017,5,6,16,45,751.5,96.5,2.25,30.0,479.5,225.38,141.57
2017,5,6,17,0,724.0,92.0,2.3,30.0,424.0,165.2,94.55
2017,5,6,17,15,685.0,86.0,2.05,29.0,367.0,110.4,58.57
2017,5,6,17,30,646.0,80.0,1.8,28.0,310.0,60.39,38.56
2017,5,6,17,45,590.5,72.5,1.55,27.0,254.5,50.46,37.46
2017,5,6,18,0,535.0,65.0,1.3,26.0,199.0,47.24,34.82
2017,5,6,18,15,448.5,54.5,1.3,25.0,147.0,41.1,29.46
2017,5,6,18,30,362.0,44.0,1.3,24.0,95.0,34.61,23.51
2017,5,6,18,45,228.5,29.0,1.35,23.0,56.0,23.27,12.42
2017,5,6,19,0,95.0,14.0,1.4,22.0,17.0,13.34,0.0
2017,5,6,19,15,47.5,7.0,1.45,21.5,8.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,58.5,8.5,2.2,14.5,11.0,8.1,0.0
2017,5,7,6,0,117.0,17.0,2.4,15.0,22.0,51.78,0.0
2017,5,7,6,15,249.0,31.5,2.4,15.5,63.0,122.13,83.79
2017,5,7,6,30,381.0,46.0,2.4,16.0,104.0,199.43,151.74
2017,5,7,6,45,469.5,56.0,2.45,17.0,157.0,269.61,212.81
2017,5,7,7,0,558.0,66.0,2.5,18.0,210.0,349.12,280.04
2017,5,7,7,15,612.5,73.0,2.8,19.0,267.0,416.39,335.96
2017,5,7,7,30,667.0,80.0,3.1,20.0,324.0,488.19,393.4
2017,5,7,7,45,707.5,85.0,3.4,21.0,381.5,553.01,443.46
2017,5,7,8,0,748.0,90.0,3.7,22.0,439.0,617.78,491.84
2017,5,7,8,15,775.0,94.5,3.8,22.5,495.0,676.33,533.83
2017,5,7,8,30,802.0,99.0,3.9,23.0,551.0,734.93,573.71
2017,5,7,8,45,822.0,102.5,4.0,24.0,603.5,786.47,606.53
2017,5,7,9,0,842.0,106.0,4.1,25.0,656.0,836.8,637.82
2017,5,7,9,15,857.0,109.0,4.1,25.5,704.0,880.66,664.87
2017,5,7,9,30,872.0,112.0,4.1,26.0,752.0,915.43,685.37
2017,5,7,9,45,882.5,114.5,4.1,27.0,794.0,949.7,703.98
2017,5,7,10,0,893.0,117.0,4.1,28.0,836.0,981.11,720.42
2017,5,7,10,15,901.0,119.0,4.05,28.0,871.5,1006.5,735.35
2017,5,7,10,30,909.0,121.0,4.0,28.0,907.0,1028.56,748.13
2017,5,7,10,45,914.5,122.5,4.0,28.5,935.0,1044.13,755.57
2017,5,7,11,0,920.0,124.0,4.0,29.0,963.0,1056.05,760.76
2017,5,7,11,15,923.5,125.0,4.0,29.0,983.5,1061.72,763.6
2017,5,7,11,30,927.0,126.0,4.0,29.0,1004.0,1063.6,764.18
2017,5,7,11,45,917.5,134.5,4.05,29.5,1012.0,1056.1,757.73
2017,5,7,12,0,908.0,143.0,4.1,30.0,1020.0,1044.79,749.03
2017,5,7,12,15,908.0,143.0,4.1,30.0,1023.5,1031.1,740.14
2017,5,7,12,30,908.0,143.0,4.1,30.0,1027.0,1013.96,729.14
2017,5,7,12,45,905.5,143.5,4.1,30.5,1021.5,991.6,713.41
2017,5,7,13,0,903.0,144.0,4.1,31.0,1016.0,966.1,695.76
2017,5,7,13,15,899.5,143.0,4.1,31.0,1002.5,935.29,676.1
2017,5,7,13,30,896.0,142.0,4.1,31.0,989.0,901.62,654.52
2017,5,7,13,45,890.0,141.5,4.2,31.0,967.0,863.6,630.41
2017,5,7,14,0,884.0,141.0,4.3,31.0,945.0,823.15,604.45
2017,5,7,14,15,876.5,139.0,4.3,31.0,915.5,778.04,574.67
2017,5,7,14,30,869.0,137.0,4.3,31.0,886.0,731.02,542.23
2017,5,7,14,45,856.5,136.5,4.3,31.0,849.0,680.08,505.54
2017,5,7,15,0,844.0,136.0,4.3,31.0,812.0,627.76,467.01
2017,5,7,15,15,758.5,165.0,4.3,30.5,748.5,558.68,415.81
2017,5,7,15,30,673.0,194.0,4.3,30.0,685.0,498.18,369.95
2017,5,7,15,45,677.0,175.0,4.35,30.0,641.0,443.04,326.72
2017,5,7,16,0,681.0,156.0,4.4,30.0,597.0,386.66,281.13
2017,5,7,16,15,727.0,125.0,4.4,29.5,561.0,332.51,235.46
2017,5,7,16,30,773.0,94.0,4.4,29.0,525.0,276.51,186.53
2017,5,7,16,45,748.5,87.0,4.4,29.0,469.5,216.98,136.54
2017,5,7,17,0,724.0,80.0,4.4,29.0,414.0,160.04,91.23
2017,5,7,17,15,658.0,85.5,4.1,28.0,358.5,108.37,58.18
2017,5,7,17,30,592.0,91.0,3.8,27.0,303.0,68.89,45.72
2017,5,7,17,45,532.5,82.5,3.55,26.5,248.0,58.52,44.39
2017,5,7,18,0,473.0,74.0,3.3,26.0,193.0,54.9,41.33
2017,5,7,18,15,389.5,61.0,3.15,25.0,143.0,45.71,33.38
2017,5,7,18,30,306.0,48.0,3.0,24.0,93.0,36.82,25.38
2017,5,7,18,45,153.0,32.5,2.85,23.5,55.0,25.39,14.2
2017,5,7,19,0,0.0,17.0,2.7,23.0,17.0,16.2,0.0
2017,5,7,19,15,0.0,8.5,2.9,22.5,8.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,8.5,2.95,17.0,8.5,8.1,0.0
2017,5,8,6,0,0.0,17.0,3.0,17.0,17.0,16.15,0.0
2017,5,8,6,15,97.0,39.0,3.15,17.5,53.5,80.44,55.13
2017,5,8,6,30,194.0,61.0,3.3,18.0,90.0,144.29,109.64
2017,5,8,6,45,268.5,79.0,3.5,18.5,138.5,204.79,161.66
2017,5,8,7,0,343.0,97.0,3.7,19.0,187.0,280.83,225.83
2017,5,8,7,15,399.0,110.5,3.9,19.5,239.5,343.66,278.27
2017,5,8,7,30,455.0,124.0,4.1,20.0,292.0,411.75,333.51
2017,5,8,7,45,459.0,137.5,4.3,21.0,330.0,452.15,364.56
2017,5,8,8,0,463.0,151.0,4.5,22.0,368.0,491.77,394.06
2017,5,8,8,15,386.0,192.0,4.55,22.5,388.0,491.84,391.32
2017,5,8,8,30,309.0,233.0,4.6,23.0,408.0,494.31,389.77
2017,5,8,8,45,240.0,268.0,4.7,23.5,411.5,477.69,374.0
2017,5,8,9,0,171.0,303.0,4.8,24.0,415.0,465.4,361.18
2017,5,8,9,15,199.0,324.5,4.8,24.0,464.5,516.99,399.43
2017,5,8,9,30,227.0,346.0,4.8,24.0,514.0,569.52,437.63
2017,5,8,9,45,207.5,370.5,4.85,24.5,530.0,581.85,443.95
2017,5,8,10,0,188.0,395.0,4.9,25.0,546.0,592.19,448.96
2017,5,8,10,15,107.5,365.0,4.9,25.0,452.5,483.64,366.97
2017,5,8,10,30,27.0,335.0,4.9,25.0,359.0,360.9,273.13
2017,5,8,10,45,69.5,395.5,4.95,25.5,458.5,464.83,350.72
2017,5,8,11,0,112.0,456.0,5.0,26.0,558.0,568.88,425.72
2017,5,8,11,15,162.0,469.5,5.0,26.0,621.5,641.9,478.4
2017,5,8,11,30,212.0,483.0,5.0,26.0,685.0,702.52,521.81
2017,5,8,11,45,154.5,484.0,5.05,26.5,632.0,641.66,475.81
2017,5,8,12,0,97.0,485.0,5.1,27.0,579.0,572.0,423.84
2017,5,8,12,15,106.5,491.0,5.1,27.0,594.5,582.99,432.06
2017,5,8,12,30,116.0,497.0,5.1,27.0,610.0,599.73,444.0
2017,5,8,12,45,180.5,494.0,5.1,27.5,669.0,650.36,480.77
2017,5,8,13,0,245.0,491.0,5.1,28.0,728.0,697.3,514.2
2017,5,8,13,15,188.0,486.5,5.05,28.0,667.0,631.04,466.01
2017,5,8,13,30,131.0,482.0,5.0,28.0,606.0,567.56,419.81
2017,5,8,13,45,147.5,472.0,5.0,28.0,608.5,562.56,417.16
2017,5,8,14,0,164.0,462.0,5.0,28.0,611.0,556.01,413.14
2017,5,8,14,15,161.0,446.5,4.95,28.0,589.0,528.53,393.56
2017,5,8,14,30,158.0,431.0,4.9,28.0,567.0,501.08,373.95
2017,5,8,14,45,142.0,410.5,4.9,28.0,529.0,461.0,344.91
2017,5,8,15,0,126.0,390.0,4.9,28.0,491.0,422.42,316.78
2017,5,8,15,15,95.5,357.5,4.85,28.0,432.0,370.4,278.34
2017,5,8,15,30,65.0,325.0,4.8,28.0,373.0,319.6,240.62
2017,5,8,15,45,60.5,301.0,4.8,28.0,343.5,290.8,219.29
2017,5,8,16,0,56.0,277.0,4.8,28.0,314.0,262.7,198.26
2017,5,8,16,15,28.0,162.0,4.7,27.5,180.5,153.88,115.52
2017,5,8,16,30,0.0,47.0,4.6,27.0,47.0,43.72,29.54
2017,5,8,16,45,32.5,118.0,4.55,27.0,133.0,112.16,83.17
2017,5,8,17,0,65.0,189.0,4.5,27.0,219.0,167.22,125.53
2017,5,8,17,15,52.5,166.5,4.3,26.5,188.5,141.57,106.66
2017,5,8,17,30,40.0,144.0,4.1,26.0,158.0,117.66,89.62
2017,5,8,17,45,29.5,119.0,3.9,25.5,128.5,97.98,78.07
2017,5,8,18,0,19.0,94.0,3.7,25.0,99.0,81.83,64.43
2017,5,8,18,15,9.5,69.5,3.5,24.5,72.0,61.39,46.79
2017,5,8,18,30,0.0,45.0,3.3,24.0,45.0,40.66,28.63
2017,5,8,18,45,0.0,25.5,3.1,23.5,25.5,23.57,12.93
2017,5,8,19,0,0.0,6.0,2.9,23.0,6.0,5.55,0.0
2017,5,8,19,15,0.0,3.0,2.95,22.5,3.0,2.86,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,5,45,9.5,5.5,3.15,18.5,6.0,6.94,0.0
2017,5,9,6,0,19.0,11.0,3.2,19.0,12.0,16.12,0.0
2017,5,9,6,15,69.0,35.5,3.3,19.0,45.0,62.21,41.6
2017,5,9,6,30,119.0,60.0,3.4,19.0,78.0,116.34,87.92
2017,5,9,6,45,166.0,85.5,3.5,19.5,122.5,170.62,134.16
2017,5,9,7,0,213.0,111.0,3.6,20.0,167.0,229.66,183.83
2017,5,9,7,15,106.5,101.0,3.75,20.5,129.0,164.44,131.41
2017,5,9,7,30,0.0,91.0,3.9,21.0,91.0,86.01,65.78
2017,5,9,7,45,0.0,102.5,4.05,21.5,102.5,96.9,74.42
2017,5,9,8,0,0.0,114.0,4.2,22.0,114.0,107.82,82.86
2017,5,9,8,15,0.0,115.0,4.25,22.5,115.0,108.36,82.8
2017,5,9,8,30,0.0,116.0,4.3,23.0,116.0,109.06,82.89
2017,5,9,8,45,0.0,127.5,4.4,23.5,127.5,120.09,91.23
2017,5,9,9,0,0.0,139.0,4.5,24.0,139.0,131.12,99.49
2017,5,9,9,15,4.0,173.0,4.5,24.5,176.0,167.7,127.85
2017,5,9,9,30,8.0,207.0,4.5,25.0,213.0,204.64,156.02
2017,5,9,9,45,4.5,176.5,4.55,25.5,180.0,171.33,129.47
2017,5,9,10,0,1.0,146.0,4.6,26.0,147.0,138.47,103.41
2017,5,9,10,15,3.5,160.0,4.6,26.0,163.0,154.34,115.66
2017,5,9,10,30,6.0,174.0,4.6,26.0,179.0,170.28,127.85
2017,5,9,10,45,8.5,199.0,4.65,26.5,206.5,196.85,147.84
2017,5,9,11,0,11.0,224.0,4.7,27.0,234.0,223.42,167.6
2017,5,9,11,15,12.0,228.0,4.75,27.0,239.5,228.11,171.0
2017,5,9,11,30,13.0,232.0,4.8,27.0,245.0,232.74,174.41
2017,5,9,11,45,21.5,313.0,4.85,27.5,334.5,327.12,244.62
2017,5,9,12,0,30.0,394.0,4.9,28.0,424.0,414.43,307.82
2017,5,9,12,15,28.0,388.0,5.0,28.0,416.0,404.11,300.05
2017,5,9,12,30,26.0,382.0,5.1,28.0,408.0,393.72,292.53
2017,5,9,12,45,16.5,277.0,5.2,28.0,293.5,276.26,205.98
2017,5,9,13,0,7.0,172.0,5.3,28.0,179.0,167.7,124.2
2017,5,9,13,15,18.5,276.5,5.35,28.0,294.5,278.37,208.19
2017,5,9,13,30,30.0,381.0,5.4,28.0,410.0,384.23,286.63
2017,5,9,13,45,17.5,271.0,5.5,28.0,288.0,267.0,199.58
2017,5,9,14,0,5.0,161.0,5.6,28.0,166.0,154.09,114.08
2017,5,9,14,15,5.5,168.0,5.6,28.0,173.0,160.52,119.26
2017,5,9,14,30,6.0,175.0,5.6,28.0,180.0,166.84,124.25
2017,5,9,14,45,11.5,225.5,5.7,28.0,235.0,215.89,162.01
2017,5,9,15,0,17.0,276.0,5.8,28.0,290.0,263.28,198.22
2017,5,9,15,15,14.0,251.0,5.8,27.5,262.0,237.44,179.22
2017,5,9,15,30,11.0,226.0,5.8,27.0,234.0,212.09,160.5
2017,5,9,15,45,24.0,244.0,5.85,27.0,260.0,231.67,175.9
2017,5,9,16,0,37.0,262.0,5.9,27.0,286.0,243.45,185.09
2017,5,9,16,15,69.0,254.0,5.85,26.5,294.5,241.7,183.64
2017,5,9,16,30,101.0,246.0,5.8,26.0,303.0,235.62,178.28
2017,5,9,16,45,50.5,181.5,5.8,26.0,210.0,166.69,126.0
2017,5,9,17,0,0.0,117.0,5.8,26.0,117.0,106.64,80.65
2017,5,9,17,15,0.0,101.0,5.65,25.5,101.0,92.17,69.47
2017,5,9,17,30,0.0,85.0,5.5,25.0,85.0,77.81,58.15
2017,5,9,17,45,101.0,97.0,5.35,25.0,123.0,78.98,62.15
2017,5,9,18,0,202.0,109.0,5.2,25.0,161.0,82.64,65.17
2017,5,9,18,15,150.0,83.0,5.0,24.5,116.5,66.81,51.41
2017,5,9,18,30,98.0,57.0,4.8,24.0,72.0,47.14,34.1
2017,5,9,18,45,49.0,32.5,4.6,24.0,40.0,27.87,16.43
2017,5,9,19,0,0.0,8.0,4.4,24.0,8.0,7.41,0.0
2017,5,9,19,15,0.0,4.0,4.4,23.5,4.0,3.81,0.0
2017,5,9,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.0,3.5,20.0,2.0,1.91,0.0
2017,5,10,6,0,0.0,4.0,3.6,20.0,4.0,3.7,0.0
2017,5,10,6,15,0.0,15.5,3.7,20.5,15.5,14.36,5.66
2017,5,10,6,30,0.0,27.0,3.8,21.0,27.0,25.05,14.92
2017,5,10,6,45,0.0,41.5,3.95,21.5,41.5,38.55,26.37
2017,5,10,7,0,0.0,56.0,4.1,22.0,56.0,52.07,37.69
2017,5,10,7,15,0.0,72.0,4.35,22.5,72.0,67.51,50.38
2017,5,10,7,30,0.0,88.0,4.6,23.0,88.0,82.94,62.82
2017,5,10,7,45,0.0,104.5,4.9,23.5,104.5,98.87,75.44
2017,5,10,8,0,0.0,121.0,5.2,24.0,121.0,114.8,87.86
2017,5,10,8,15,0.0,137.5,5.35,24.5,137.5,130.72,100.08
2017,5,10,8,30,0.0,154.0,5.5,25.0,154.0,146.65,112.15
2017,5,10,8,45,3.0,171.5,5.65,25.5,173.5,165.97,126.86
2017,5,10,9,0,6.0,189.0,5.8,26.0,193.0,185.51,141.58
2017,5,10,9,15,14.0,230.5,5.8,26.0,241.0,233.65,178.74
2017,5,10,9,30,22.0,272.0,5.8,26.0,289.0,282.34,215.8
2017,5,10,9,45,16.5,254.0,5.85,26.5,267.0,258.9,196.81
2017,5,10,10,0,11.0,236.0,5.9,27.0,245.0,235.66,178.18
2017,5,10,10,15,5.5,186.0,5.85,27.5,190.5,181.39,135.89
2017,5,10,10,30,0.0,136.0,5.8,28.0,136.0,127.91,94.14
2017,5,10,10,45,1.0,139.5,5.8,28.5,140.5,132.25,97.24
2017,5,10,11,0,2.0,143.0,5.8,29.0,145.0,136.6,100.3
2017,5,10,11,15,10.0,229.0,5.75,29.0,238.5,227.04,169.16
2017,5,10,11,30,18.0,315.0,5.7,29.0,332.0,318.02,236.98
2017,5,10,11,45,44.0,391.0,5.7,29.5,433.5,427.4,317.04
2017,5,10,12,0,70.0,467.0,5.7,30.0,535.0,526.71,387.78
2017,5,10,12,15,116.5,486.0,5.65,30.0,599.5,594.9,436.99
2017,5,10,12,30,163.0,505.0,5.6,30.0,664.0,651.8,477.73
2017,5,10,12,45,144.0,500.0,5.6,30.0,640.5,621.2,455.54
2017,5,10,13,0,125.0,495.0,5.6,30.0,617.0,590.89,433.82
2017,5,10,13,15,132.5,489.5,5.55,30.0,617.0,584.09,429.36
2017,5,10,13,30,140.0,484.0,5.5,30.0,617.0,576.44,424.23
2017,5,10,13,45,205.5,466.5,5.5,30.0,657.0,604.32,445.96
2017,5,10,14,0,271.0,449.0,5.5,30.0,697.0,627.32,463.8
2017,5,10,14,15,250.0,438.0,5.5,30.0,661.0,585.6,433.86
2017,5,10,14,30,229.0,427.0,5.5,30.0,625.0,546.34,405.66
2017,5,10,14,45,250.5,403.5,5.55,30.5,612.0,522.86,388.68
2017,5,10,15,0,272.0,380.0,5.6,31.0,599.0,498.32,370.53
2017,5,10,15,15,357.5,331.0,5.6,30.5,603.0,484.89,362.0
2017,5,10,15,30,443.0,282.0,5.6,30.0,607.0,459.84,343.67
2017,5,10,15,45,493.0,243.5,5.65,30.0,583.0,420.88,312.9
2017,5,10,16,0,543.0,205.0,5.7,30.0,559.0,376.13,276.28
2017,5,10,16,15,495.0,209.0,5.7,29.5,511.5,328.72,238.34
2017,5,10,16,30,447.0,213.0,5.7,29.0,464.0,286.19,204.31
2017,5,10,16,45,372.0,197.5,5.75,28.5,392.5,232.7,163.71
2017,5,10,17,0,297.0,182.0,5.8,28.0,321.0,183.74,128.3
2017,5,10,17,15,250.0,170.5,5.7,27.5,276.5,148.79,104.96
2017,5,10,17,30,203.0,159.0,5.6,27.0,232.0,124.45,93.17
2017,5,10,17,45,167.5,135.0,5.5,26.5,189.0,104.18,83.05
2017,5,10,18,0,132.0,111.0,5.4,26.0,146.0,87.05,68.64
2017,5,10,18,15,93.5,85.0,5.2,25.5,106.5,68.09,52.3
2017,5,10,18,30,55.0,59.0,5.0,25.0,67.0,48.54,35.16
2017,5,10,18,45,27.5,34.0,4.8,24.5,38.0,30.02,18.23
2017,5,10,19,0,0.0,9.0,4.6,24.0,9.0,8.34,0.0
2017,5,10,19,15,0.0,4.5,4.5,23.5,4.5,4.29,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,10.0,7.5,0.7,20.5,8.0,8.94,0.0
2017,5,11,6,0,20.0,15.0,0.7,21.0,16.0,21.09,0.0
2017,5,11,6,15,74.5,40.5,0.7,21.5,51.5,70.15,47.66
2017,5,11,6,30,129.0,66.0,0.7,22.0,87.0,127.03,95.1
2017,5,11,6,45,64.5,52.5,0.75,22.5,63.0,82.98,62.18
2017,5,11,7,0,0.0,39.0,0.8,23.0,39.0,36.21,24.43
2017,5,11,7,15,0.0,50.0,0.75,23.0,50.0,46.46,32.96
2017,5,11,7,30,0.0,61.0,0.7,23.0,61.0,56.72,41.31
2017,5,11,7,45,0.0,87.5,0.7,23.5,87.5,81.92,61.54
2017,5,11,8,0,0.0,114.0,0.7,24.0,114.0,107.76,81.83
2017,5,11,8,15,0.0,114.0,0.75,24.0,114.0,107.34,81.12
2017,5,11,8,30,0.0,114.0,0.8,24.0,114.0,107.08,80.63
2017,5,11,8,45,2.0,147.0,0.85,24.5,148.5,140.79,106.71
2017,5,11,9,0,4.0,180.0,0.9,25.0,183.0,174.82,132.44
2017,5,11,9,15,2.0,162.5,1.05,25.0,164.5,155.59,117.18
2017,5,11,9,30,0.0,145.0,1.2,25.0,146.0,136.65,102.29
2017,5,11,9,45,0.0,117.0,1.35,25.5,117.5,109.7,81.03
2017,5,11,10,0,0.0,89.0,1.5,26.0,89.0,83.12,60.07
2017,5,11,10,15,2.0,122.5,1.6,26.5,124.5,116.93,86.2
2017,5,11,10,30,4.0,156.0,1.7,27.0,160.0,150.98,112.01
2017,5,11,10,45,4.5,158.0,1.85,27.5,162.5,153.41,113.47
2017,5,11,11,0,5.0,160.0,2.0,28.0,165.0,155.82,114.99
2017,5,11,11,15,5.5,164.5,2.1,28.0,170.0,160.6,118.54
2017,5,11,11,30,6.0,169.0,2.2,28.0,175.0,165.33,122.06
2017,5,11,11,45,10.0,222.0,2.3,28.5,232.0,219.81,162.7
2017,5,11,12,0,14.0,275.0,2.4,29.0,289.0,274.16,202.4
2017,5,11,12,15,7.5,205.5,2.4,29.0,213.0,200.97,147.92
2017,5,11,12,30,1.0,136.0,2.4,29.0,137.0,128.67,93.47
2017,5,11,12,45,5.5,171.5,2.4,29.5,177.5,166.19,121.88
2017,5,11,13,0,10.0,207.0,2.4,30.0,218.0,203.33,149.45
2017,5,11,13,15,5.0,157.0,2.3,30.0,162.5,151.44,110.44
2017,5,11,13,30,0.0,107.0,2.2,30.0,107.0,100.1,71.53
2017,5,11,13,45,7.0,187.5,2.15,30.5,194.0,180.77,132.53
2017,5,11,14,0,14.0,268.0,2.1,31.0,281.0,260.1,190.82
2017,5,11,14,15,53.5,343.5,2.0,30.5,390.5,356.38,261.62
2017,5,11,14,30,93.0,419.0,1.9,30.0,500.0,446.02,325.84
2017,5,11,14,45,166.0,403.0,1.85,30.0,540.5,469.51,343.23
2017,5,11,15,0,239.0,387.0,1.8,30.0,581.0,486.83,355.95
2017,5,11,15,15,159.5,361.5,1.75,29.5,488.0,405.43,298.07
2017,5,11,15,30,80.0,336.0,1.7,29.0,395.0,335.91,248.46
2017,5,11,15,45,180.5,312.0,1.65,29.0,433.0,348.07,257.3
2017,5,11,16,0,281.0,288.0,1.6,29.0,471.0,348.02,255.24
2017,5,11,16,15,260.5,272.0,1.5,28.5,431.0,307.8,224.81
2017,5,11,16,30,240.0,256.0,1.4,28.0,391.0,274.5,199.54
2017,5,11,16,45,356.0,202.0,1.35,28.0,380.0,233.06,162.93
2017,5,11,17,0,472.0,148.0,1.3,28.0,369.0,177.22,114.73
2017,5,11,17,15,406.0,146.0,1.15,27.5,318.5,138.01,90.06
2017,5,11,17,30,340.0,144.0,1.0,27.0,268.0,111.7,81.01
2017,5,11,17,45,309.5,123.5,0.9,27.0,222.0,92.6,72.84
2017,5,11,18,0,279.0,103.0,0.8,27.0,176.0,78.72,61.18
2017,5,11,18,15,212.5,82.5,0.7,26.5,130.0,64.18,48.74
2017,5,11,18,30,146.0,62.0,0.6,26.0,84.0,49.08,35.5
2017,5,11,18,45,88.0,38.5,0.55,26.0,50.0,31.25,19.26
2017,5,11,19,0,30.0,15.0,0.5,26.0,16.0,13.38,0.0
2017,5,11,19,15,15.0,7.5,0.5,25.5,8.0,7.15,0.0
2017,5,11,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,67.5,10.0,3.5,15.5,14.0,21.69,0.0
2017,5,12,6,0,135.0,20.0,3.7,16.0,28.0,61.07,12.1
2017,5,12,6,15,256.0,34.5,4.05,16.5,69.5,126.16,88.96
2017,5,12,6,30,377.0,49.0,4.4,17.0,111.0,201.79,154.51
2017,5,12,6,45,458.0,59.0,4.75,17.5,163.0,268.72,213.57
2017,5,12,7,0,539.0,69.0,5.1,18.0,215.0,344.07,278.75
2017,5,12,7,15,592.5,76.5,5.15,18.5,270.5,410.23,334.87
2017,5,12,7,30,646.0,84.0,5.2,19.0,326.0,480.82,392.71
2017,5,12,7,45,685.0,89.0,5.3,19.5,382.5,543.45,442.62
2017,5,12,8,0,724.0,94.0,5.4,20.0,439.0,608.14,492.63
2017,5,12,8,15,751.0,99.0,5.35,20.5,494.0,663.58,533.46
2017,5,12,8,30,778.0,104.0,5.3,21.0,549.0,721.44,573.63
2017,5,12,8,45,799.0,107.5,5.3,22.0,601.0,772.57,606.94
2017,5,12,9,0,820.0,111.0,5.3,23.0,653.0,822.61,638.72
2017,5,12,9,15,834.5,114.0,5.25,23.5,699.5,865.05,665.45
2017,5,12,9,30,849.0,117.0,5.2,24.0,746.0,905.36,690.3
2017,5,12,9,45,860.0,119.5,5.2,24.5,787.5,932.24,705.83
2017,5,12,10,0,871.0,122.0,5.2,25.0,829.0,963.37,724.27
2017,5,12,10,15,879.5,124.0,5.2,25.5,864.0,988.6,738.54
2017,5,12,10,30,888.0,126.0,5.2,26.0,899.0,1010.61,750.63
2017,5,12,10,45,893.5,127.5,5.2,26.5,926.5,1025.75,758.14
2017,5,12,11,0,899.0,129.0,5.2,27.0,954.0,1037.36,763.38
2017,5,12,11,15,903.0,130.0,5.2,27.5,974.0,1043.32,765.0
2017,5,12,11,30,907.0,131.0,5.2,28.0,994.0,1045.6,764.33
2017,5,12,11,45,914.5,128.0,5.2,28.5,1007.5,1043.72,761.08
2017,5,12,12,0,922.0,125.0,5.2,29.0,1021.0,1038.17,755.58
2017,5,12,12,15,922.5,125.5,5.2,29.0,1025.0,1025.49,747.09
2017,5,12,12,30,923.0,126.0,5.2,29.0,1029.0,1009.32,736.44
2017,5,12,12,45,921.5,126.0,5.2,29.5,1024.5,987.41,720.61
2017,5,12,13,0,920.0,126.0,5.2,30.0,1020.0,962.29,702.77
2017,5,12,13,15,918.0,125.5,5.2,30.0,1007.0,933.13,683.73
2017,5,12,13,30,916.0,125.0,5.2,30.0,994.0,900.95,662.66
2017,5,12,13,45,911.0,124.5,5.25,30.0,973.0,863.42,638.15
2017,5,12,14,0,906.0,124.0,5.3,30.0,952.0,823.34,611.74
2017,5,12,14,15,900.0,122.5,5.25,30.0,924.0,779.26,581.86
2017,5,12,14,30,894.0,121.0,5.2,30.0,896.0,733.1,549.77
2017,5,12,14,45,887.0,118.5,5.2,30.0,861.0,683.54,513.48
2017,5,12,15,0,880.0,116.0,5.2,30.0,826.0,632.42,475.19
2017,5,12,15,15,869.0,113.5,5.15,30.0,784.0,577.78,433.19
2017,5,12,15,30,858.0,111.0,5.1,30.0,742.0,522.47,389.57
2017,5,12,15,45,842.5,108.5,5.05,30.0,695.0,461.13,340.36
2017,5,12,16,0,827.0,106.0,5.0,30.0,648.0,403.29,292.43
2017,5,12,16,15,807.0,102.5,4.85,29.5,596.0,343.83,242.73
2017,5,12,16,30,787.0,99.0,4.7,29.0,544.0,285.85,193.5
2017,5,12,16,45,759.5,95.0,4.6,28.5,489.0,227.7,144.85
2017,5,12,17,0,732.0,91.0,4.5,28.0,434.0,167.88,97.36
2017,5,12,17,15,694.5,85.5,4.05,27.5,377.5,113.38,60.39
2017,5,12,17,30,657.0,80.0,3.6,27.0,321.0,63.43,38.89
2017,5,12,17,45,602.0,73.0,3.2,26.5,265.0,50.25,37.36
2017,5,12,18,0,547.0,66.0,2.8,26.0,209.0,47.43,35.01
2017,5,12,18,15,464.0,56.0,2.5,24.5,157.5,41.75,30.15
2017,5,12,18,30,381.0,46.0,2.2,23.0,106.0,35.74,24.74
2017,5,12,18,45,251.0,32.0,1.9,22.0,65.0,25.47,15.07
2017,5,12,19,0,121.0,18.0,1.6,21.0,24.0,14.2,0.0
2017,5,12,19,15,60.5,9.0,1.6,20.5,12.0,8.58,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,69.0,10.5,1.1,15.5,14.5,22.47,0.0
2017,5,13,6,0,138.0,21.0,1.2,16.0,29.0,63.29,16.96
2017,5,13,6,15,261.0,35.5,1.3,16.5,71.5,128.78,91.0
2017,5,13,6,30,384.0,50.0,1.4,17.0,114.0,205.36,156.43
2017,5,13,6,45,464.0,60.5,1.5,18.0,166.5,272.84,214.37
2017,5,13,7,0,544.0,71.0,1.6,19.0,219.0,348.62,277.47
2017,5,13,7,15,597.5,78.0,1.6,19.5,275.0,414.5,331.21
2017,5,13,7,30,651.0,85.0,1.6,20.0,331.0,484.75,386.23
2017,5,13,7,45,689.5,90.5,1.6,21.0,387.5,547.87,432.9
2017,5,13,8,0,728.0,96.0,1.6,22.0,444.0,612.98,479.09
2017,5,13,8,15,755.0,101.0,1.6,22.5,499.0,668.46,517.34
2017,5,13,8,30,782.0,106.0,1.6,23.0,554.0,726.44,554.84
2017,5,13,8,45,803.0,109.5,1.65,24.0,606.0,777.69,586.04
2017,5,13,9,0,824.0,113.0,1.7,25.0,658.0,827.83,615.8
2017,5,13,9,15,839.0,116.0,1.75,25.5,705.5,870.78,641.41
2017,5,13,9,30,854.0,119.0,1.8,26.0,753.0,911.63,665.37
2017,5,13,9,45,866.0,121.0,1.9,26.5,795.0,938.94,680.92
