Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,8,45,3.5,156.0,1.75,23.5,158.5,150.59,115.06
2017,5,23,9,0,7.0,194.0,1.8,24.0,199.0,190.81,145.78
2017,5,23,9,15,9.0,211.5,1.8,24.0,218.5,209.64,159.82
2017,5,23,9,30,11.0,229.0,1.8,24.0,238.0,228.55,173.87
2017,5,23,9,45,11.5,233.5,1.8,24.5,243.0,233.28,176.69
2017,5,23,10,0,12.0,238.0,1.8,25.0,248.0,238.04,179.59
2017,5,23,10,15,123.0,335.5,1.85,25.0,443.5,463.64,348.89
2017,5,23,10,30,234.0,433.0,1.9,25.0,639.0,673.69,496.11
2017,5,23,10,45,508.5,309.0,1.95,25.5,774.5,837.74,611.74
2017,5,23,11,0,783.0,185.0,2.0,26.0,910.0,981.4,705.83
2017,5,23,11,15,788.0,186.5,2.1,26.0,929.5,988.05,709.01
2017,5,23,11,30,793.0,188.0,2.2,26.0,949.0,991.37,711.64
2017,5,23,11,45,800.0,185.5,2.3,26.5,961.5,989.39,709.61
2017,5,23,12,0,807.0,183.0,2.4,27.0,974.0,984.06,705.58
2017,5,23,12,15,612.0,310.5,2.45,27.0,911.5,910.8,656.46
2017,5,23,12,30,417.0,438.0,2.5,27.0,849.0,829.81,597.94
2017,5,23,12,45,240.0,450.5,2.65,27.0,687.0,663.59,483.66
2017,5,23,13,0,63.0,463.0,2.8,27.0,525.0,496.93,364.21
2017,5,23,13,15,54.0,443.5,3.0,27.0,496.0,465.76,343.27
2017,5,23,13,30,45.0,424.0,3.2,27.0,467.0,435.3,321.92
2017,5,23,13,45,30.0,353.0,3.4,27.0,381.5,353.41,262.94
2017,5,23,14,0,15.0,282.0,3.6,27.0,296.0,273.5,204.23
2017,5,23,14,15,24.5,320.5,4.05,26.5,342.5,313.33,235.13
2017,5,23,14,30,34.0,359.0,4.5,26.0,389.0,351.07,264.24
2017,5,23,14,45,28.5,330.5,5.0,25.5,355.0,318.4,240.92
2017,5,23,15,0,23.0,302.0,5.5,25.0,321.0,289.77,220.37
2017,5,23,15,15,60.5,325.5,5.95,24.0,371.5,323.65,248.08
2017,5,23,15,30,98.0,349.0,6.4,23.0,422.0,355.29,273.74
2017,5,23,15,45,50.5,259.5,6.85,22.5,297.0,252.17,194.9
2017,5,23,16,0,3.0,170.0,7.3,22.0,172.0,156.92,120.87
2017,5,23,16,15,1.5,91.0,7.2,21.0,92.0,85.32,64.02
2017,5,23,16,30,0.0,12.0,7.1,20.0,12.0,11.15,3.56
2017,5,23,16,45,93.5,108.5,7.05,19.5,154.0,113.72,84.62
2017,5,23,17,0,187.0,205.0,7.0,19.0,296.0,192.91,145.25
2017,5,23,17,15,176.0,181.5,6.6,18.5,259.0,159.08,119.48
2017,5,23,17,30,165.0,158.0,6.2,18.0,222.0,126.87,97.53
2017,5,23,17,45,153.0,134.0,5.8,18.0,186.0,104.28,85.98
2017,5,23,18,0,141.0,110.0,5.4,18.0,150.0,87.28,71.18
2017,5,23,18,15,229.0,84.0,5.15,17.5,132.5,65.33,51.88
2017,5,23,18,30,317.0,58.0,4.9,17.0,115.0,43.88,32.74
2017,5,23,18,45,221.0,42.0,4.7,17.0,75.0,32.42,22.01
2017,5,23,19,0,125.0,26.0,4.5,17.0,35.0,20.42,8.07
2017,5,23,19,15,62.5,13.0,4.3,16.5,17.5,12.39,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,82.5,14.0,3.7,12.5,20.5,28.43,0.0
2017,5,24,6,0,165.0,28.0,3.9,13.0,41.0,80.43,46.4
2017,5,24,6,15,278.5,42.5,3.85,13.5,84.5,140.99,103.67
2017,5,24,6,30,392.0,57.0,3.8,14.0,128.0,214.97,167.75
2017,5,24,6,45,465.5,67.0,3.75,15.0,180.5,279.55,224.35
2017,5,24,7,0,539.0,77.0,3.7,16.0,233.0,351.5,285.61
2017,5,24,7,15,590.5,84.5,3.8,17.0,288.5,416.23,339.37
2017,5,24,7,30,642.0,92.0,3.9,18.0,344.0,485.08,394.46
2017,5,24,7,45,682.0,97.0,4.05,19.5,400.5,547.67,442.01
2017,5,24,8,0,722.0,102.0,4.2,21.0,457.0,612.36,489.35
2017,5,24,8,15,748.5,106.5,4.25,21.5,511.0,668.52,530.29
2017,5,24,8,30,775.0,111.0,4.3,22.0,565.0,722.39,567.23
2017,5,24,8,45,796.5,114.5,4.4,23.0,616.5,773.3,600.05
2017,5,24,9,0,818.0,118.0,4.5,24.0,668.0,823.18,631.64
2017,5,24,9,15,833.0,121.0,4.45,24.5,715.0,865.55,657.81
2017,5,24,9,30,848.0,124.0,4.4,25.0,762.0,905.86,682.29
2017,5,24,9,45,862.0,125.0,4.4,25.5,804.0,933.56,698.11
2017,5,24,10,0,876.0,126.0,4.4,26.0,846.0,965.67,716.87
2017,5,24,10,15,884.5,128.0,4.35,26.0,880.5,990.75,731.94
2017,5,24,10,30,893.0,130.0,4.3,26.0,915.0,1012.64,744.93
2017,5,24,10,45,902.5,129.0,4.3,26.5,944.0,1029.12,753.2
2017,5,24,11,0,912.0,128.0,4.3,27.0,973.0,1042.19,759.33
2017,5,24,11,15,916.0,129.0,4.25,27.0,993.0,1048.23,762.17
2017,5,24,11,30,920.0,130.0,4.2,27.0,1013.0,1050.59,762.79
2017,5,24,11,45,930.5,124.5,4.2,27.5,1027.0,1049.33,760.02
2017,5,24,12,0,941.0,119.0,4.2,28.0,1041.0,1044.39,755.02
2017,5,24,12,15,941.5,119.0,4.15,28.0,1045.0,1031.33,746.1
2017,5,24,12,30,942.0,119.0,4.1,28.0,1049.0,1014.8,735.08
2017,5,24,12,45,943.5,117.0,4.05,28.5,1045.0,993.97,719.94
2017,5,24,13,0,945.0,115.0,4.0,29.0,1041.0,969.82,702.77
2017,5,24,13,15,942.0,114.5,3.9,29.0,1028.0,939.8,682.95
2017,5,24,13,30,939.0,114.0,3.8,29.0,1015.0,906.77,661.19
2017,5,24,13,45,937.0,112.0,3.75,29.0,994.5,870.31,637.37
2017,5,24,14,0,935.0,110.0,3.7,29.0,974.0,831.06,611.58
2017,5,24,14,15,928.5,108.5,3.6,29.0,945.5,786.29,581.66
2017,5,24,14,30,922.0,107.0,3.5,29.0,917.0,739.43,550.09
2017,5,24,14,45,913.0,106.0,3.45,29.0,881.0,689.52,514.02
2017,5,24,15,0,904.0,105.0,3.4,29.0,845.0,638.17,476.07
2017,5,24,15,15,893.5,103.0,3.2,29.0,803.5,583.94,434.65
2017,5,24,15,30,883.0,101.0,3.0,29.0,762.0,528.94,391.62
2017,5,24,15,45,871.0,97.5,2.9,29.0,715.5,471.46,345.85
2017,5,24,16,0,859.0,94.0,2.8,29.0,669.0,413.89,298.7
2017,5,24,16,15,841.0,91.0,2.6,28.5,618.0,354.93,249.82
2017,5,24,16,30,823.0,88.0,2.4,28.0,567.0,291.73,196.95
2017,5,24,16,45,800.0,84.0,2.2,28.0,513.0,233.05,147.4
2017,5,24,17,0,777.0,80.0,2.0,28.0,459.0,176.64,101.8
2017,5,24,17,15,744.0,75.5,1.7,27.5,403.0,121.43,63.16
2017,5,24,17,30,711.0,71.0,1.4,27.0,347.0,70.16,38.48
2017,5,24,17,45,663.0,66.0,1.1,27.0,291.0,43.93,31.89
2017,5,24,18,0,615.0,61.0,0.8,27.0,235.0,42.34,30.57
2017,5,24,18,15,544.0,53.5,0.7,26.5,182.5,38.55,27.31
2017,5,24,18,30,473.0,46.0,0.6,26.0,130.0,34.57,23.69
2017,5,24,18,45,353.5,35.0,0.55,25.5,85.5,27.12,16.87
2017,5,24,19,0,234.0,24.0,0.5,25.0,41.0,19.24,7.33
2017,5,24,19,15,117.0,12.0,0.65,24.0,20.5,11.44,0.0
2017,5,24,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,123.5,13.0,4.9,16.5,22.5,34.96,0.0
2017,5,25,6,0,247.0,26.0,5.0,17.0,45.0,98.85,56.85
2017,5,25,6,15,361.0,37.0,5.1,17.5,90.0,160.95,116.31
2017,5,25,6,30,475.0,48.0,5.2,18.0,135.0,235.06,180.64
2017,5,25,6,45,543.5,55.5,5.35,19.0,187.5,299.08,237.05
2017,5,25,7,0,612.0,63.0,5.5,20.0,240.0,369.91,297.62
2017,5,25,7,15,658.0,68.5,5.85,20.5,295.0,433.07,351.24
2017,5,25,7,30,704.0,74.0,6.2,21.0,350.0,498.22,404.93
2017,5,25,7,45,732.5,79.5,6.6,22.0,404.5,557.13,451.38
2017,5,25,8,0,761.0,85.0,7.0,23.0,459.0,616.94,497.13
2017,5,25,8,15,784.0,88.5,7.05,23.5,512.0,671.12,536.92
2017,5,25,8,30,807.0,92.0,7.1,24.0,565.0,725.0,574.66
2017,5,25,8,45,818.0,97.5,7.2,25.0,613.5,770.99,604.83
2017,5,25,9,0,829.0,103.0,7.3,26.0,662.0,815.14,633.13
2017,5,25,9,15,842.5,105.5,7.25,26.5,707.5,849.92,655.03
2017,5,25,9,30,856.0,108.0,7.2,27.0,753.0,888.38,679.34
2017,5,25,9,45,861.0,113.0,7.2,27.5,791.5,919.34,698.27
2017,5,25,10,0,866.0,118.0,7.2,28.0,830.0,947.26,714.97
2017,5,25,10,15,874.5,120.0,7.15,28.5,864.5,972.24,729.32
2017,5,25,10,30,883.0,122.0,7.1,29.0,899.0,994.07,741.45
2017,5,25,10,45,886.5,124.5,7.05,29.5,925.5,1008.19,748.3
2017,5,25,11,0,890.0,127.0,7.0,30.0,952.0,1018.78,752.84
2017,5,25,11,15,894.0,128.0,6.9,30.5,972.0,1024.79,754.1
2017,5,25,11,30,898.0,129.0,6.8,31.0,992.0,1027.21,753.06
2017,5,25,11,45,900.5,129.5,6.75,31.5,1004.0,1024.02,748.66
2017,5,25,12,0,903.0,130.0,6.7,32.0,1016.0,1017.26,742.04
2017,5,25,12,15,903.5,130.0,6.6,32.0,1019.5,1004.57,732.88
2017,5,25,12,30,904.0,130.0,6.5,32.0,1023.0,988.58,721.64
2017,5,25,12,45,902.5,130.5,6.4,32.5,1018.0,968.0,705.98
2017,5,25,13,0,901.0,131.0,6.3,33.0,1013.0,944.37,688.43
2017,5,25,13,15,898.0,130.0,6.2,33.0,1000.5,915.05,668.59
2017,5,25,13,30,895.0,129.0,6.1,33.0,988.0,882.9,646.87
2017,5,25,13,45,889.0,128.5,6.0,33.5,967.0,846.02,620.64
2017,5,25,14,0,883.0,128.0,5.9,34.0,946.0,806.77,592.86
2017,5,25,14,15,876.5,126.5,5.8,34.0,918.0,764.06,563.88
2017,5,25,14,30,870.0,125.0,5.7,34.0,890.0,719.4,532.68
2017,5,25,14,45,855.5,126.5,5.6,34.0,853.5,670.42,496.72
2017,5,25,15,0,841.0,128.0,5.5,34.0,817.0,620.6,459.48
2017,5,25,15,15,829.0,125.0,5.4,34.0,776.0,565.43,417.75
2017,5,25,15,30,817.0,122.0,5.3,34.0,735.0,511.48,375.84
2017,5,25,15,45,802.0,119.0,5.25,34.0,689.5,456.03,331.87
2017,5,25,16,0,787.0,116.0,5.2,34.0,644.0,400.99,287.1
2017,5,25,16,15,767.0,112.0,5.05,33.5,594.0,344.13,240.55
2017,5,25,16,30,747.0,108.0,4.9,33.0,544.0,288.78,194.47
2017,5,25,16,45,721.0,103.5,4.8,33.0,491.0,228.95,145.15
2017,5,25,17,0,695.0,99.0,4.7,33.0,438.0,175.96,103.05
2017,5,25,17,15,660.0,93.0,4.45,32.0,384.0,123.89,67.15
2017,5,25,17,30,625.0,87.0,4.2,31.0,330.0,76.01,43.66
2017,5,25,17,45,575.5,80.0,4.0,30.5,276.5,54.43,40.17
2017,5,25,18,0,526.0,73.0,3.8,30.0,223.0,51.85,38.12
2017,5,25,18,15,454.5,63.0,3.65,29.0,173.0,46.42,33.59
2017,5,25,18,30,383.0,53.0,3.5,28.0,123.0,40.66,28.53
2017,5,25,18,45,274.5,39.5,3.35,27.5,81.0,30.39,19.37
2017,5,25,19,0,166.0,26.0,3.2,27.0,39.0,20.38,8.32
2017,5,25,19,15,83.0,13.0,3.45,26.5,19.5,12.39,0.0
2017,5,25,19,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,2.0,3.25,22.5,2.0,1.91,0.0
2017,5,26,6,0,0.0,4.0,3.5,23.0,4.0,3.7,0.0
2017,5,26,6,15,0.0,9.5,3.7,23.5,9.5,8.79,1.41
2017,5,26,6,30,0.0,15.0,3.9,24.0,15.0,13.89,5.73
2017,5,26,6,45,0.0,21.5,4.15,24.5,21.5,19.93,10.79
2017,5,26,7,0,0.0,28.0,4.4,25.0,28.0,25.97,15.79
2017,5,26,7,15,0.0,34.5,4.5,25.5,34.5,32.02,20.7
2017,5,26,7,30,0.0,41.0,4.6,26.0,41.0,38.08,25.54
2017,5,26,7,45,13.5,112.5,4.7,26.5,119.0,114.86,87.55
2017,5,26,8,0,27.0,184.0,4.8,27.0,197.0,204.07,157.69
2017,5,26,8,15,33.5,209.0,4.8,27.0,227.0,235.29,181.48
2017,5,26,8,30,40.0,234.0,4.8,27.0,257.0,266.91,205.37
2017,5,26,8,45,40.0,253.5,4.8,27.5,278.5,287.75,220.15
2017,5,26,9,0,40.0,273.0,4.8,28.0,300.0,308.43,234.64
2017,5,26,9,15,50.0,302.5,4.75,28.5,339.0,348.23,263.51
2017,5,26,9,30,60.0,332.0,4.7,29.0,378.0,388.33,292.09
2017,5,26,9,45,63.5,348.5,4.7,29.5,399.5,408.83,305.85
2017,5,26,10,0,67.0,365.0,4.7,30.0,421.0,429.19,319.44
2017,5,26,10,15,40.0,309.5,4.6,30.0,343.5,345.41,257.03
2017,5,26,10,30,13.0,254.0,4.5,30.0,266.0,254.3,188.6
2017,5,26,10,45,6.5,173.5,4.45,30.5,179.5,170.07,124.98
2017,5,26,11,0,0.0,93.0,4.4,31.0,93.0,87.16,61.55
2017,5,26,11,15,9.0,204.0,4.3,31.5,212.5,201.68,148.13
2017,5,26,11,30,18.0,315.0,4.2,32.0,332.0,317.23,232.52
2017,5,26,11,45,20.0,318.0,4.15,32.5,338.0,321.5,234.76
2017,5,26,12,0,22.0,321.0,4.1,33.0,344.0,332.43,242.08
2017,5,26,12,15,57.5,406.5,4.0,33.0,464.0,448.57,325.5
2017,5,26,12,30,93.0,492.0,3.9,33.0,584.0,562.17,404.45
2017,5,26,12,45,56.0,413.0,3.8,33.5,468.5,446.64,322.25
2017,5,26,13,0,19.0,334.0,3.7,34.0,353.0,330.64,238.97
2017,5,26,13,15,46.5,398.0,3.6,34.0,443.5,416.12,300.61
2017,5,26,13,30,74.0,462.0,3.5,34.0,534.0,494.86,355.68
2017,5,26,13,45,233.0,433.0,3.45,34.0,651.0,593.15,427.38
2017,5,26,14,0,392.0,404.0,3.4,34.0,768.0,677.22,487.21
2017,5,26,14,15,233.0,408.5,3.35,34.0,623.5,543.73,392.61
2017,5,26,14,30,74.0,413.0,3.3,34.0,479.0,426.23,308.01
2017,5,26,14,45,62.5,386.0,3.3,34.5,440.5,388.65,281.44
2017,5,26,15,0,51.0,359.0,3.3,35.0,402.0,352.43,255.41
2017,5,26,15,15,182.0,347.0,3.3,34.5,486.5,405.16,295.18
2017,5,26,15,30,313.0,335.0,3.3,34.0,571.0,442.59,322.17
2017,5,26,15,45,279.0,319.0,3.3,34.0,519.5,393.1,285.71
2017,5,26,16,0,245.0,303.0,3.3,34.0,468.0,347.07,251.78
2017,5,26,16,15,218.0,281.0,3.3,33.5,419.5,307.38,222.7
2017,5,26,16,30,191.0,259.0,3.3,33.0,371.0,266.02,192.25
2017,5,26,16,45,308.0,213.5,3.3,33.0,373.5,235.34,164.39
2017,5,26,17,0,425.0,168.0,3.3,33.0,376.0,190.84,125.19
2017,5,26,17,15,399.5,151.5,3.1,32.5,328.5,146.83,94.45
2017,5,26,17,30,374.0,135.0,2.9,32.0,281.0,106.02,71.38
2017,5,26,17,45,331.0,119.5,2.75,31.5,234.0,83.98,64.49
2017,5,26,18,0,288.0,104.0,2.6,31.0,187.0,79.37,60.85
2017,5,26,18,15,238.5,85.0,2.5,30.0,144.0,66.07,49.84
2017,5,26,18,30,189.0,66.0,2.4,29.0,101.0,52.24,38.06
2017,5,26,18,45,121.5,45.5,2.3,28.5,65.5,36.77,24.53
2017,5,26,19,0,54.0,25.0,2.2,28.0,30.0,21.79,9.57
2017,5,26,19,15,27.0,12.5,2.4,27.5,15.0,11.91,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,38.0,14.0,3.6,23.5,17.0,20.28,0.0
2017,5,27,6,0,76.0,28.0,3.7,24.0,34.0,54.41,30.36
2017,5,27,6,15,150.5,49.5,3.9,24.5,73.5,105.46,74.65
2017,5,27,6,30,225.0,71.0,4.1,25.0,113.0,163.87,123.08
2017,5,27,6,45,112.5,59.5,4.35,25.5,80.5,114.68,87.16
2017,5,27,7,0,0.0,48.0,4.6,26.0,48.0,44.6,30.93
2017,5,27,7,15,0.0,71.0,4.7,26.0,71.0,66.24,48.58
2017,5,27,7,30,0.0,94.0,4.8,26.0,94.0,88.57,66.51
2017,5,27,7,45,0.0,109.5,4.95,26.5,109.5,103.46,78.08
2017,5,27,8,0,0.0,125.0,5.1,27.0,125.0,118.35,89.47
2017,5,27,8,15,0.0,140.5,5.1,27.5,141.0,133.25,100.69
2017,5,27,8,30,0.0,156.0,5.1,28.0,157.0,148.15,111.77
2017,5,27,8,45,2.5,169.5,5.2,28.5,171.5,163.05,122.83
2017,5,27,9,0,5.0,183.0,5.3,29.0,186.0,178.14,133.93
2017,5,27,9,15,38.5,261.5,5.25,29.5,290.0,294.72,222.88
2017,5,27,9,30,72.0,340.0,5.2,30.0,394.0,407.42,306.01
2017,5,27,9,45,77.5,363.0,5.2,30.5,424.0,436.9,326.03
2017,5,27,10,0,83.0,386.0,5.2,31.0,454.0,466.22,345.92
2017,5,27,10,15,89.0,397.5,5.15,31.5,473.5,483.67,357.15
2017,5,27,10,30,95.0,409.0,5.1,32.0,493.0,500.93,368.19
2017,5,27,10,45,78.0,409.0,5.05,32.5,479.5,483.38,353.81
2017,5,27,11,0,61.0,409.0,5.0,33.0,466.0,465.28,339.24
2017,5,27,11,15,56.0,422.5,4.95,33.0,476.0,472.42,343.66
2017,5,27,11,30,51.0,436.0,4.9,33.0,486.0,479.08,347.71
2017,5,27,11,45,56.0,434.5,4.85,33.0,489.5,480.18,348.37
2017,5,27,12,0,61.0,433.0,4.8,33.0,493.0,480.9,348.84
2017,5,27,12,15,81.0,449.0,4.75,33.0,529.5,512.83,371.62
2017,5,27,12,30,101.0,465.0,4.7,33.0,566.0,543.39,393.15
2017,5,27,12,45,91.5,473.0,4.7,33.5,564.0,537.19,387.5
2017,5,27,13,0,82.0,481.0,4.7,34.0,562.0,530.77,381.92
2017,5,27,13,15,56.0,434.0,4.65,34.0,489.0,458.19,330.8
2017,5,27,13,30,30.0,387.0,4.6,34.0,416.0,387.88,280.79
2017,5,27,13,45,73.5,425.0,4.6,34.0,494.0,454.67,329.54
2017,5,27,14,0,117.0,463.0,4.6,34.0,572.0,516.66,373.76
2017,5,27,14,15,409.0,340.5,4.55,34.0,703.5,612.72,447.53
2017,5,27,14,30,701.0,218.0,4.5,34.0,835.0,684.58,501.68
2017,5,27,14,45,716.0,199.0,4.5,34.0,807.5,642.38,471.54
2017,5,27,15,0,731.0,180.0,4.5,34.0,780.0,597.32,439.14
2017,5,27,15,15,537.5,253.5,4.4,34.0,683.5,515.33,377.57
2017,5,27,15,30,344.0,327.0,4.3,34.0,587.0,451.53,329.53
2017,5,27,15,45,329.0,308.5,4.25,34.0,544.0,406.88,296.43
2017,5,27,16,0,314.0,290.0,4.2,34.0,501.0,363.59,263.76
2017,5,27,16,15,321.5,264.0,4.1,33.5,465.5,323.36,232.96
2017,5,27,16,30,329.0,238.0,4.0,33.0,430.0,282.32,200.86
2017,5,27,16,45,415.5,197.0,3.95,33.0,416.5,240.69,164.77
2017,5,27,17,0,502.0,156.0,3.9,33.0,403.0,193.76,124.4
2017,5,27,17,15,463.5,145.5,3.6,32.5,352.5,148.63,93.4
2017,5,27,17,30,425.0,135.0,3.3,32.0,302.0,108.09,71.83
2017,5,27,17,45,330.0,129.5,3.05,31.5,247.0,96.47,74.81
2017,5,27,18,0,235.0,124.0,2.8,31.0,192.0,92.82,72.0
2017,5,27,18,15,185.5,100.0,2.75,30.5,146.5,76.41,58.33
2017,5,27,18,30,136.0,76.0,2.7,30.0,101.0,61.4,45.48
2017,5,27,18,45,68.0,48.5,2.7,29.5,61.0,40.55,27.53
2017,5,27,19,0,0.0,21.0,2.7,29.0,21.0,19.5,8.19
2017,5,27,19,15,0.0,10.5,3.05,28.5,10.5,10.01,0.0
2017,5,27,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,26.5,13.5,1.4,22.5,15.5,17.7,0.0
2017,5,28,6,0,53.0,27.0,1.4,23.0,31.0,43.73,23.92
2017,5,28,6,15,113.5,50.5,1.35,23.5,69.0,95.52,67.91
2017,5,28,6,30,174.0,74.0,1.3,24.0,107.0,149.18,112.17
2017,5,28,6,45,222.5,96.0,1.3,24.5,152.0,202.53,156.22
2017,5,28,7,0,271.0,118.0,1.3,25.0,197.0,260.9,203.36
2017,5,28,7,15,317.0,126.5,1.4,25.0,238.0,307.35,240.95
2017,5,28,7,30,363.0,135.0,1.5,25.0,279.0,367.05,287.78
2017,5,28,7,45,411.5,148.0,1.6,25.5,333.5,429.36,334.84
2017,5,28,8,0,460.0,161.0,1.7,26.0,388.0,495.3,383.28
2017,5,28,8,15,417.5,194.5,1.65,26.0,418.0,521.56,400.25
2017,5,28,8,30,375.0,228.0,1.6,26.0,448.0,532.57,406.11
2017,5,28,8,45,369.0,253.0,1.55,26.5,485.5,568.58,429.3
2017,5,28,9,0,363.0,278.0,1.5,27.0,523.0,602.76,450.42
2017,5,28,9,15,389.0,289.5,1.4,27.5,569.0,648.17,479.3
2017,5,28,9,30,415.0,301.0,1.3,28.0,615.0,704.29,514.19
2017,5,28,9,45,370.0,338.0,1.2,28.5,628.5,701.11,507.27
2017,5,28,10,0,325.0,375.0,1.1,29.0,642.0,704.43,504.99
2017,5,28,10,15,328.0,391.5,1.05,29.0,671.0,728.62,519.27
2017,5,28,10,30,331.0,408.0,1.0,29.0,700.0,751.32,532.21
2017,5,28,10,45,355.0,409.5,0.95,29.0,731.5,777.59,548.1
2017,5,28,11,0,379.0,411.0,0.9,29.0,763.0,802.7,563.03
2017,5,28,11,15,257.0,450.0,0.9,29.0,691.0,719.38,505.68
2017,5,28,11,30,135.0,489.0,0.9,29.0,619.0,625.12,441.15
2017,5,28,11,45,146.0,482.0,0.9,29.5,624.0,625.04,441.33
2017,5,28,12,0,157.0,475.0,0.9,30.0,629.0,624.16,440.12
2017,5,28,12,15,223.0,482.0,0.9,30.0,702.0,689.14,483.89
2017,5,28,12,30,289.0,489.0,0.9,30.0,775.0,755.71,527.0
2017,5,28,12,45,239.0,496.5,0.95,30.5,732.5,701.38,489.94
2017,5,28,13,0,189.0,504.0,1.0,31.0,690.0,652.83,457.36
2017,5,28,13,15,211.0,494.5,1.05,31.0,699.5,653.45,459.38
2017,5,28,13,30,233.0,485.0,1.1,31.0,709.0,652.25,459.71
2017,5,28,13,45,186.0,476.0,1.2,31.0,652.5,593.28,420.8
2017,5,28,14,0,139.0,467.0,1.3,31.0,596.0,537.22,383.48
2017,5,28,14,15,137.5,452.0,1.35,31.0,577.0,512.75,367.8
2017,5,28,14,30,136.0,437.0,1.4,31.0,558.0,488.25,351.66
2017,5,28,14,45,162.0,419.5,1.5,31.0,557.0,479.41,346.78
2017,5,28,15,0,188.0,402.0,1.6,31.0,556.0,467.96,339.68
2017,5,28,15,15,98.0,304.0,1.6,31.0,384.0,323.15,236.85
2017,5,28,15,30,8.0,206.0,1.6,31.0,212.0,192.92,141.7
2017,5,28,15,45,4.0,180.0,1.65,31.0,183.0,167.01,122.95
2017,5,28,16,0,0.0,154.0,1.7,31.0,154.0,141.66,104.17
2017,5,28,16,15,14.5,188.5,1.7,31.0,197.0,175.8,130.21
2017,5,28,16,30,29.0,223.0,1.7,31.0,240.0,200.26,148.48
2017,5,28,16,45,14.5,116.0,1.7,31.0,124.5,109.86,80.12
2017,5,28,17,0,0.0,9.0,1.7,31.0,9.0,8.35,1.02
2017,5,28,17,15,0.0,8.0,1.55,30.5,8.0,7.42,0.32
2017,5,28,17,30,0.0,7.0,1.4,30.0,7.0,6.49,0.0
2017,5,28,17,45,0.0,5.5,1.25,29.5,5.5,5.09,0.0
2017,5,28,18,0,0.0,4.0,1.1,29.0,4.0,3.7,0.0
2017,5,28,18,15,0.0,3.0,1.0,28.5,3.0,2.78,0.0
2017,5,28,18,30,0.0,2.0,0.9,28.0,2.0,1.85,0.0
2017,5,28,18,45,0.0,1.0,0.85,27.5,1.0,0.92,0.0
2017,5,28,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,5,28,19,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,5.0,3.35,19.0,5.0,4.77,0.0
2017,5,29,6,0,0.0,10.0,3.4,19.0,10.0,9.26,1.08
2017,5,29,6,15,0.0,24.5,3.45,19.0,24.5,22.73,12.95
2017,5,29,6,30,0.0,39.0,3.5,19.0,39.0,36.23,24.57
2017,5,29,6,45,0.0,56.0,3.6,19.0,56.0,52.4,38.38
2017,5,29,7,0,0.0,73.0,3.7,19.0,73.0,68.82,52.21
2017,5,29,7,15,2.5,102.0,3.75,19.0,103.0,98.78,77.09
2017,5,29,7,30,5.0,131.0,3.8,19.0,133.0,129.05,101.85
2017,5,29,7,45,14.0,155.5,3.85,19.5,162.5,158.88,125.79
2017,5,29,8,0,23.0,180.0,3.9,20.0,192.0,189.5,149.98
2017,5,29,8,15,37.0,211.0,3.8,20.0,232.0,239.64,189.7
2017,5,29,8,30,51.0,242.0,3.7,20.0,272.0,283.52,223.83
2017,5,29,8,45,43.5,255.5,3.65,20.5,282.5,292.32,229.2
2017,5,29,9,0,36.0,269.0,3.6,21.0,293.0,300.49,234.1
2017,5,29,9,15,61.0,308.0,3.35,21.5,352.5,363.18,281.4
2017,5,29,9,30,86.0,347.0,3.1,22.0,412.0,427.05,328.18
2017,5,29,9,45,93.0,370.0,2.9,22.5,444.0,458.22,349.35
2017,5,29,10,0,100.0,393.0,2.7,23.0,476.0,489.24,370.14
2017,5,29,10,15,108.0,413.5,2.45,23.5,506.0,518.31,389.04
2017,5,29,10,30,116.0,434.0,2.2,24.0,536.0,558.16,414.96
2017,5,29,10,45,131.5,451.0,2.0,24.5,570.5,589.89,435.08
2017,5,29,11,0,147.0,468.0,1.8,25.0,605.0,621.04,454.33
2017,5,29,11,15,203.0,473.5,1.75,25.0,667.0,679.91,495.05
2017,5,29,11,30,259.0,479.0,1.7,25.0,729.0,746.5,539.72
2017,5,29,11,45,185.0,487.5,1.7,25.5,667.5,668.83,483.9
2017,5,29,12,0,111.0,496.0,1.7,26.0,606.0,592.06,429.11
2017,5,29,12,15,154.0,502.0,1.7,26.0,654.5,641.76,464.51
2017,5,29,12,30,197.0,508.0,1.7,26.0,703.0,681.61,491.96
2017,5,29,12,45,334.5,470.0,1.7,26.5,799.5,768.54,552.17
2017,5,29,13,0,472.0,432.0,1.7,27.0,896.0,846.1,604.04
2017,5,29,13,15,610.0,325.0,1.55,27.0,917.0,848.54,607.91
2017,5,29,13,30,748.0,218.0,1.4,27.0,938.0,845.56,608.06
2017,5,29,13,45,549.5,322.0,1.3,27.0,845.0,750.99,540.78
2017,5,29,14,0,351.0,426.0,1.2,27.0,752.0,664.74,478.53
2017,5,29,14,15,335.5,418.5,1.05,27.0,723.0,627.84,453.15
2017,5,29,14,30,320.0,411.0,0.9,27.0,694.0,591.39,427.4
2017,5,29,14,45,507.0,308.0,0.8,27.0,735.5,603.07,438.01
2017,5,29,15,0,694.0,205.0,0.7,27.0,777.0,597.34,434.86
2017,5,29,15,15,679.5,200.5,0.6,27.0,737.5,547.61,398.2
2017,5,29,15,30,665.0,196.0,0.5,27.0,698.0,498.1,361.3
2017,5,29,15,45,654.5,186.5,0.45,27.0,655.0,446.54,322.48
2017,5,29,16,0,644.0,177.0,0.4,27.0,612.0,395.26,282.77
2017,5,29,16,15,621.0,170.5,0.5,27.0,564.0,342.85,242.14
2017,5,29,16,30,598.0,164.0,0.6,27.0,516.0,292.56,202.12
2017,5,29,16,45,573.0,154.5,0.7,27.0,466.0,241.66,161.52
2017,5,29,17,0,548.0,145.0,0.8,27.0,416.0,193.41,124.0
2017,5,29,17,15,509.0,135.5,0.8,26.5,364.0,146.41,91.39
2017,5,29,17,30,470.0,126.0,0.8,26.0,312.0,104.02,68.68
2017,5,29,17,45,419.0,114.0,0.85,26.0,261.0,79.96,62.49
2017,5,29,18,0,368.0,102.0,0.9,26.0,210.0,73.48,57.11
2017,5,29,18,15,300.0,86.5,0.95,25.0,162.5,63.84,49.04
2017,5,29,18,30,232.0,71.0,1.0,24.0,115.0,55.94,42.11
2017,5,29,18,45,148.0,50.5,1.05,23.5,75.5,40.55,28.4
2017,5,29,19,0,64.0,30.0,1.1,23.0,36.0,25.71,13.62
2017,5,29,19,15,32.0,15.0,1.25,23.0,18.0,14.3,0.0
2017,5,29,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,45,21.5,15.5,0.6,20.5,17.0,18.69,0.0
2017,5,30,6,0,43.0,31.0,0.6,21.0,34.0,46.62,26.94
2017,5,30,6,15,110.5,55.0,0.55,21.5,73.0,95.65,68.64
2017,5,30,6,30,178.0,79.0,0.5,22.0,112.0,156.26,118.26
2017,5,30,6,45,249.0,96.5,0.45,22.5,160.0,213.58,164.98
2017,5,30,7,0,320.0,114.0,0.4,23.0,208.0,278.63,216.78
2017,5,30,7,15,372.0,128.0,0.65,23.5,259.0,344.6,268.86
2017,5,30,7,30,424.0,142.0,0.9,24.0,310.0,408.83,318.46
2017,5,30,7,45,501.0,134.5,1.15,24.5,361.5,469.42,364.92
2017,5,30,8,0,578.0,127.0,1.4,25.0,413.0,541.0,418.37
2017,5,30,8,15,577.5,152.5,1.5,25.0,465.5,593.89,455.62
2017,5,30,8,30,577.0,178.0,1.6,25.0,518.0,640.59,487.88
2017,5,30,8,45,609.5,181.0,1.75,25.5,568.0,696.42,526.07
2017,5,30,9,0,642.0,184.0,1.9,26.0,618.0,748.41,560.91
2017,5,30,9,15,488.0,257.0,1.95,26.0,600.0,709.07,528.84
2017,5,30,9,30,334.0,330.0,2.0,26.0,582.0,651.8,484.73
2017,5,30,9,45,527.0,263.0,2.15,26.5,685.5,776.33,574.54
2017,5,30,10,0,720.0,196.0,2.3,27.0,789.0,902.01,659.12
2017,5,30,10,15,731.0,199.0,2.35,27.0,823.0,927.67,673.99
2017,5,30,10,30,742.0,202.0,2.4,27.0,857.0,950.67,688.12
2017,5,30,10,45,752.5,203.0,2.5,27.5,884.5,968.28,697.91
2017,5,30,11,0,763.0,204.0,2.6,28.0,912.0,976.8,701.97
2017,5,30,11,15,768.5,205.5,2.65,28.0,932.0,983.88,706.23
2017,5,30,11,30,774.0,207.0,2.7,28.0,952.0,987.72,708.55
2017,5,30,11,45,572.5,326.0,2.75,28.0,881.0,906.0,652.48
2017,5,30,12,0,371.0,445.0,2.8,28.0,810.0,810.46,583.96
2017,5,30,12,15,279.5,476.5,2.8,28.0,752.5,743.77,537.32
2017,5,30,12,30,188.0,508.0,2.8,28.0,695.0,672.88,487.0
2017,5,30,12,45,141.5,498.5,2.85,28.0,639.0,612.28,444.98
2017,5,30,13,0,95.0,489.0,2.9,28.0,583.0,549.83,401.01
2017,5,30,13,15,64.0,442.5,2.9,28.0,505.5,472.95,346.85
2017,5,30,13,30,33.0,396.0,2.9,28.0,428.0,398.6,293.56
2017,5,30,13,45,22.0,311.0,2.9,28.0,332.5,307.84,228.09
2017,5,30,14,0,11.0,226.0,2.9,28.0,237.0,218.76,162.33
2017,5,30,14,15,5.5,158.0,2.85,28.0,163.5,151.19,111.53
2017,5,30,14,30,0.0,90.0,2.8,28.0,90.0,84.07,60.06
2017,5,30,14,45,2.0,127.5,2.8,28.0,129.5,120.02,88.04
2017,5,30,15,0,4.0,165.0,2.8,28.0,169.0,155.32,115.26
2017,5,30,15,15,2.0,121.5,2.75,28.0,123.5,114.11,83.71
2017,5,30,15,30,0.0,78.0,2.7,28.0,78.0,72.77,51.75
2017,5,30,15,45,0.0,80.5,2.7,28.0,80.5,75.08,53.73
2017,5,30,16,0,0.0,83.0,2.7,28.0,83.0,77.39,55.7
2017,5,30,16,15,0.0,107.0,2.6,27.5,107.0,99.38,73.31
2017,5,30,16,30,0.0,131.0,2.5,27.0,131.0,120.42,90.24
2017,5,30,16,45,0.0,135.5,2.4,27.0,135.5,123.68,93.08
2017,5,30,17,0,0.0,140.0,2.3,27.0,140.0,126.42,95.58
2017,5,30,17,15,0.0,122.5,1.95,26.5,122.5,110.61,83.53
2017,5,30,17,30,0.0,105.0,1.6,26.0,105.0,94.91,71.42
2017,5,30,17,45,0.0,88.0,1.3,25.5,88.0,79.91,62.63
2017,5,30,18,0,0.0,71.0,1.0,25.0,71.0,65.05,50.21
2017,5,30,18,15,0.0,55.0,0.95,24.5,55.0,50.86,38.11
2017,5,30,18,30,0.0,39.0,0.9,24.0,39.0,36.23,25.39
2017,5,30,18,45,0.0,25.5,0.85,23.5,25.5,23.66,14.3
2017,5,30,19,0,0.0,12.0,0.8,23.0,12.0,11.12,2.8
2017,5,30,19,15,0.0,6.0,0.8,22.5,6.0,5.72,0.0
2017,5,30,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,12.5,0.45,20.5,12.5,11.91,0.0
2017,5,31,6,0,0.0,25.0,0.4,21.0,25.0,23.72,11.72
2017,5,31,6,15,20.5,47.5,0.45,21.5,51.5,55.26,38.63
2017,5,31,6,30,41.0,70.0,0.5,22.0,78.0,87.02,65.08
2017,5,31,6,45,71.0,91.0,0.6,22.5,110.0,122.83,94.63
2017,5,31,7,0,101.0,112.0,0.7,23.0,142.0,167.74,131.13
2017,5,31,7,15,60.0,126.5,0.85,23.5,145.0,159.59,124.55
2017,5,31,7,30,19.0,141.0,1.0,24.0,148.0,147.39,114.11
2017,5,31,7,45,56.5,175.0,1.15,24.5,201.5,212.76,165.69
2017,5,31,8,0,94.0,209.0,1.3,25.0,255.0,275.71,213.99
2017,5,31,8,15,154.0,233.5,1.45,25.5,320.0,356.39,275.02
2017,5,31,8,30,214.0,258.0,1.6,26.0,385.0,433.12,331.57
2017,5,31,8,45,230.0,281.0,1.75,26.5,428.0,477.47,362.52
2017,5,31,9,0,246.0,304.0,1.9,27.0,471.0,532.9,400.85
2017,5,31,9,15,236.0,329.5,1.95,27.0,498.0,547.36,409.67
2017,5,31,9,30,226.0,355.0,2.0,27.0,525.0,570.91,424.93
2017,5,31,9,45,138.5,357.5,2.1,27.0,463.5,497.52,370.22
2017,5,31,10,0,51.0,360.0,2.2,27.0,402.0,408.22,303.51
2017,5,31,10,15,43.0,361.5,2.15,27.0,398.0,401.5,298.2
2017,5,31,10,30,35.0,363.0,2.1,27.0,394.0,394.44,292.31
2017,5,31,10,45,44.0,391.5,2.1,27.0,432.0,431.43,318.65
2017,5,31,11,0,53.0,420.0,2.1,27.0,470.0,468.09,344.27
2017,5,31,11,15,40.5,399.0,2.05,27.0,437.5,432.76,318.29
2017,5,31,11,30,28.0,378.0,2.0,27.0,405.0,397.62,292.71
2017,5,31,11,45,125.0,439.0,2.0,27.0,562.0,560.91,410.58
2017,5,31,12,0,222.0,500.0,2.0,27.0,719.0,711.82,513.83
2017,5,31,12,15,284.5,481.0,1.95,27.0,762.5,752.75,541.13
2017,5,31,12,30,347.0,462.0,1.9,27.0,806.0,784.14,562.77
2017,5,31,12,45,303.0,477.5,1.85,27.0,776.5,745.96,535.61
2017,5,31,13,0,259.0,493.0,1.8,27.0,747.0,708.09,509.15
2017,5,31,13,15,144.5,440.0,1.8,27.0,581.5,544.1,396.23
2017,5,31,13,30,30.0,387.0,1.8,27.0,416.0,387.66,284.46
2017,5,31,13,45,24.0,347.5,1.85,27.0,370.5,343.05,253.38
2017,5,31,14,0,18.0,308.0,1.9,27.0,325.0,299.6,222.14
2017,5,31,14,15,16.5,291.0,1.9,27.0,306.5,281.37,209.1
2017,5,31,14,30,15.0,274.0,1.9,27.0,288.0,263.34,196.06
2017,5,31,14,45,19.0,289.0,1.95,27.0,305.5,277.87,207.23
2017,5,31,15,0,23.0,304.0,2.0,27.0,323.0,291.57,217.66
2017,5,31,15,15,45.5,321.5,2.0,26.5,356.5,312.07,233.73
2017,5,31,15,30,68.0,339.0,2.0,26.0,390.0,332.46,249.46
2017,5,31,15,45,43.0,288.0,2.0,26.0,319.5,272.61,205.16
2017,5,31,16,0,18.0,237.0,2.0,26.0,249.0,220.85,166.78
2017,5,31,16,15,162.5,240.5,1.9,26.0,337.5,258.57,193.12
2017,5,31,16,30,307.0,244.0,1.8,26.0,426.0,282.0,205.7
2017,5,31,16,45,173.0,218.5,1.7,26.0,319.0,217.37,159.39
2017,5,31,17,0,39.0,193.0,1.6,26.0,212.0,168.82,127.22
2017,5,31,17,15,31.5,171.0,1.4,25.5,185.5,145.82,110.32
2017,5,31,17,30,24.0,149.0,1.2,25.0,159.0,129.84,98.97
2017,5,31,17,45,17.5,126.5,1.05,24.5,133.5,109.58,87.82
2017,5,31,18,0,11.0,104.0,0.9,24.0,108.0,90.91,72.34
2017,5,31,18,15,5.5,81.5,0.85,23.5,83.5,72.05,56.33
2017,5,31,18,30,0.0,59.0,0.8,23.0,59.0,52.97,39.79
2017,5,31,18,45,0.0,38.5,0.8,23.0,38.5,35.22,24.08
2017,5,31,19,0,0.0,18.0,0.8,23.0,18.0,16.7,7.17
2017,5,31,19,15,0.0,9.0,0.9,22.5,9.0,8.58,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,74.0,15.5,1.15,20.5,22.0,28.19,0.0
2017,6,1,6,0,148.0,31.0,1.3,21.0,44.0,80.22,48.48
2017,6,1,6,15,248.5,45.5,1.4,21.0,85.5,134.11,96.08
2017,6,1,6,30,349.0,60.0,1.5,21.0,127.0,199.8,151.25
2017,6,1,6,45,426.0,69.5,1.65,21.5,177.0,261.33,203.35
2017,6,1,7,0,503.0,79.0,1.8,22.0,227.0,334.54,263.72
2017,6,1,7,15,273.5,115.0,1.85,22.5,198.0,270.76,214.89
2017,6,1,7,30,44.0,151.0,1.9,23.0,169.0,178.43,139.78
2017,6,1,7,45,30.0,162.5,1.95,23.5,175.5,182.51,142.43
2017,6,1,8,0,16.0,174.0,2.0,24.0,182.0,178.49,138.23
2017,6,1,8,15,79.5,218.5,2.0,24.5,264.5,277.69,216.0
2017,6,1,8,30,143.0,263.0,2.0,25.0,347.0,384.95,296.83
2017,6,1,8,45,195.5,283.5,2.0,26.0,409.5,452.64,345.36
2017,6,1,9,0,248.0,304.0,2.0,27.0,472.0,534.25,402.39
2017,6,1,9,15,276.5,321.0,2.0,27.0,520.5,583.73,436.42
2017,6,1,9,30,305.0,338.0,2.0,27.0,569.0,633.85,470.55
2017,6,1,9,45,286.5,363.5,2.05,27.5,589.5,650.24,479.09
2017,6,1,10,0,268.0,389.0,2.1,28.0,610.0,664.32,486.24
2017,6,1,10,15,142.5,341.5,2.15,28.5,459.5,486.78,359.35
2017,6,1,10,30,17.0,294.0,2.2,29.0,309.0,297.13,219.15
2017,6,1,10,45,12.5,240.0,2.25,29.5,251.5,239.92,177.09
2017,6,1,11,0,8.0,186.0,2.3,30.0,194.0,183.45,134.7
2017,6,1,11,15,109.0,337.5,2.35,30.0,443.0,448.23,330.56
2017,6,1,11,30,210.0,489.0,2.4,30.0,692.0,698.63,502.28
2017,6,1,11,45,199.5,496.5,2.45,30.5,691.0,691.48,494.27
2017,6,1,12,0,189.0,504.0,2.5,31.0,690.0,683.3,487.5
2017,6,1,12,15,117.5,473.0,2.5,31.0,589.0,577.76,414.62
2017,6,1,12,30,46.0,442.0,2.5,31.0,488.0,468.33,337.76
2017,6,1,12,45,470.0,281.0,2.55,31.0,743.5,718.2,522.91
2017,6,1,13,0,894.0,120.0,2.6,31.0,999.0,926.49,661.98
2017,6,1,13,15,891.0,119.5,2.6,31.0,987.0,898.31,642.32
2017,6,1,13,30,888.0,119.0,2.6,31.0,975.0,867.32,622.86
2017,6,1,13,45,884.5,117.5,2.65,31.0,955.0,832.32,601.02
2017,6,1,14,0,881.0,116.0,2.7,31.0,935.0,794.8,577.34
2017,6,1,14,15,464.0,251.5,2.7,31.0,682.0,574.39,422.54
2017,6,1,14,30,47.0,387.0,2.7,31.0,429.0,384.51,280.54
2017,6,1,14,45,435.0,257.5,2.75,31.0,618.0,512.98,380.18
2017,6,1,15,0,823.0,128.0,2.8,31.0,807.0,611.8,452.32
2017,6,1,15,15,811.0,125.5,2.8,30.5,767.5,558.34,412.73
2017,6,1,15,30,799.0,123.0,2.8,30.0,728.0,506.16,373.62
2017,6,1,15,45,783.0,120.0,2.8,30.0,683.0,451.61,330.8
2017,6,1,16,0,767.0,117.0,2.8,30.0,638.0,397.59,287.19
2017,6,1,16,15,747.5,113.5,2.8,29.5,589.5,342.77,242.47
2017,6,1,16,30,728.0,110.0,2.8,29.0,541.0,289.4,197.99
2017,6,1,16,45,699.0,106.5,2.8,29.0,489.0,231.0,149.67
2017,6,1,17,0,670.0,103.0,2.8,29.0,437.0,179.81,108.53
2017,6,1,17,15,635.5,97.5,2.7,28.5,384.5,129.75,72.85
2017,6,1,17,30,601.0,92.0,2.6,28.0,332.0,83.79,48.51
2017,6,1,17,45,547.5,85.5,2.55,28.0,279.0,58.05,43.65
2017,6,1,18,0,494.0,79.0,2.5,28.0,226.0,56.09,42.05
2017,6,1,18,15,426.0,69.0,2.35,27.5,177.0,50.89,37.65
2017,6,1,18,30,358.0,59.0,2.2,27.0,128.0,44.28,31.83
2017,6,1,18,45,256.0,45.0,2.05,26.5,86.5,34.47,23.07
2017,6,1,19,0,154.0,31.0,1.9,26.0,45.0,24.22,12.87
2017,6,1,19,15,77.0,15.5,2.05,25.5,22.5,14.77,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,13.5,1.65,21.5,13.5,12.87,0.0
2017,6,2,6,0,0.0,27.0,1.8,22.0,27.0,25.97,13.39
2017,6,2,6,15,26.0,48.5,1.85,22.0,53.5,57.96,40.57
2017,6,2,6,30,52.0,70.0,1.9,22.0,80.0,90.72,68.01
2017,6,2,6,45,80.0,91.5,2.0,22.5,112.5,132.15,102.41
2017,6,2,7,0,108.0,113.0,2.1,23.0,145.0,171.87,135.07
2017,6,2,7,15,59.0,124.0,2.15,23.0,142.5,156.09,122.52
