Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,7,30,10.0,135.0,2.2,23.0,140.0,135.91,105.6
2017,6,2,7,45,89.5,173.0,2.25,23.5,217.5,230.75,181.88
2017,6,2,8,0,169.0,211.0,2.3,24.0,295.0,336.1,263.8
2017,6,2,8,15,122.0,232.0,2.3,24.5,296.0,331.63,257.79
2017,6,2,8,30,75.0,253.0,2.3,25.0,297.0,313.07,241.33
2017,6,2,8,45,81.0,278.5,2.35,25.5,330.0,346.37,265.41
2017,6,2,9,0,87.0,304.0,2.4,26.0,363.0,379.77,288.99
2017,6,2,9,15,205.5,318.5,2.4,26.0,470.5,508.83,385.58
2017,6,2,9,30,324.0,333.0,2.4,26.0,578.0,645.07,483.19
2017,6,2,9,45,243.0,368.0,2.4,26.5,557.5,614.92,456.89
2017,6,2,10,0,162.0,403.0,2.4,27.0,537.0,568.4,420.36
2017,6,2,10,15,112.5,404.0,2.35,27.5,499.5,523.15,385.78
2017,6,2,10,30,63.0,405.0,2.3,28.0,462.0,464.8,341.88
2017,6,2,10,45,37.0,316.0,2.25,28.5,350.0,347.42,256.73
2017,6,2,11,0,11.0,227.0,2.2,29.0,238.0,225.76,166.56
2017,6,2,11,15,141.0,351.5,2.1,29.0,487.5,493.98,364.38
2017,6,2,11,30,271.0,476.0,2.0,29.0,737.0,754.3,540.47
2017,6,2,11,45,535.5,328.0,1.95,29.5,851.5,870.51,620.56
2017,6,2,12,0,800.0,180.0,1.9,30.0,966.0,970.25,684.34
2017,6,2,12,15,619.5,312.5,1.85,30.0,923.0,916.26,646.47
2017,6,2,12,30,439.0,445.0,1.8,30.0,880.0,857.73,603.04
2017,6,2,12,45,618.5,313.0,1.75,30.5,923.0,884.58,624.96
2017,6,2,13,0,798.0,181.0,1.7,31.0,966.0,901.7,636.31
2017,6,2,13,15,795.0,180.0,1.7,31.0,954.5,874.3,619.06
2017,6,2,13,30,792.0,179.0,1.7,31.0,943.0,844.44,600.65
2017,6,2,13,45,632.5,284.5,1.75,31.0,887.0,782.77,558.93
2017,6,2,14,0,473.0,390.0,1.8,31.0,831.0,726.85,518.66
2017,6,2,14,15,393.0,402.5,1.8,30.5,761.5,656.18,471.65
2017,6,2,14,30,313.0,415.0,1.8,30.0,692.0,590.06,426.85
2017,6,2,14,45,279.0,405.5,1.85,30.0,645.5,540.86,393.21
2017,6,2,15,0,245.0,396.0,1.9,30.0,599.0,494.23,360.72
2017,6,2,15,15,300.5,361.0,1.95,30.0,597.5,478.77,350.58
2017,6,2,15,30,356.0,326.0,2.0,30.0,596.0,457.66,335.39
2017,6,2,15,45,255.0,320.5,2.1,30.0,508.0,384.63,282.49
2017,6,2,16,0,154.0,315.0,2.2,30.0,420.0,326.87,240.86
2017,6,2,16,15,400.0,228.5,2.2,29.5,472.5,318.43,230.38
2017,6,2,16,30,646.0,142.0,2.2,29.0,525.0,289.34,199.81
2017,6,2,16,45,615.0,137.0,2.2,29.0,474.0,238.16,157.85
2017,6,2,17,0,584.0,132.0,2.2,29.0,423.0,190.39,120.07
2017,6,2,17,15,547.0,124.0,2.1,28.5,371.5,143.18,86.71
2017,6,2,17,30,510.0,116.0,2.0,28.0,320.0,100.47,63.54
2017,6,2,17,45,459.5,106.0,1.9,27.5,269.0,73.98,57.14
2017,6,2,18,0,409.0,96.0,1.8,27.0,218.0,68.8,52.98
2017,6,2,18,15,343.5,82.5,1.8,26.5,170.5,60.59,46.03
2017,6,2,18,30,278.0,69.0,1.8,26.0,123.0,51.93,38.44
2017,6,2,18,45,195.0,51.0,1.85,26.0,83.0,41.03,28.61
2017,6,2,19,0,112.0,33.0,1.9,26.0,43.0,27.04,15.18
2017,6,2,19,15,56.0,16.5,2.0,25.5,21.5,15.73,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,23.5,14.5,1.25,21.5,17.0,18.07,0.0
2017,6,3,6,0,47.0,29.0,1.4,22.0,34.0,44.51,25.65
2017,6,3,6,15,96.0,49.5,1.45,22.5,66.0,83.76,59.41
2017,6,3,6,30,145.0,70.0,1.5,23.0,98.0,133.03,100.31
2017,6,3,6,45,189.5,88.0,1.6,23.5,136.5,178.42,138.18
2017,6,3,7,0,234.0,106.0,1.7,24.0,175.0,228.52,179.3
2017,6,3,7,15,346.0,112.5,1.75,24.5,238.0,313.13,246.67
2017,6,3,7,30,458.0,119.0,1.8,25.0,301.0,401.72,315.51
2017,6,3,7,45,239.5,149.0,1.85,25.5,245.5,312.82,245.08
2017,6,3,8,0,21.0,179.0,1.9,26.0,190.0,186.89,143.41
2017,6,3,8,15,10.5,151.5,1.9,26.5,157.0,151.54,115.24
2017,6,3,8,30,0.0,124.0,1.9,27.0,124.0,116.63,87.11
2017,6,3,8,45,21.5,201.0,1.95,27.5,215.5,209.29,158.92
2017,6,3,9,0,43.0,278.0,2.0,28.0,307.0,315.39,237.99
2017,6,3,9,15,48.5,302.5,2.0,28.0,337.5,345.98,259.56
2017,6,3,9,30,54.0,327.0,2.0,28.0,368.0,376.64,281.25
2017,6,3,9,45,41.5,324.0,2.0,28.5,356.5,361.9,268.89
2017,6,3,10,0,29.0,321.0,2.0,29.0,345.0,346.66,256.45
2017,6,3,10,15,101.0,380.5,1.95,29.0,469.0,476.31,350.72
2017,6,3,10,30,173.0,440.0,1.9,29.0,593.0,618.64,449.04
2017,6,3,10,45,234.0,444.0,1.85,29.5,658.0,682.13,490.64
2017,6,3,11,0,295.0,448.0,1.8,30.0,723.0,755.55,538.02
2017,6,3,11,15,230.5,470.0,1.75,30.0,687.5,702.5,499.94
2017,6,3,11,30,166.0,492.0,1.7,30.0,652.0,657.68,467.94
2017,6,3,11,45,218.5,491.0,1.65,30.5,704.0,704.37,498.99
2017,6,3,12,0,271.0,490.0,1.6,31.0,756.0,756.0,531.71
2017,6,3,12,15,215.5,500.0,1.55,31.0,712.5,698.38,491.9
2017,6,3,12,30,160.0,510.0,1.5,31.0,669.0,647.65,457.08
2017,6,3,12,45,128.5,500.5,1.45,31.0,628.0,601.61,425.94
2017,6,3,13,0,97.0,491.0,1.4,31.0,587.0,553.23,392.95
2017,6,3,13,15,89.5,480.0,1.3,31.0,567.5,530.24,377.27
2017,6,3,13,30,82.0,469.0,1.2,31.0,548.0,507.57,361.6
2017,6,3,13,45,174.0,463.0,1.2,31.0,626.5,571.41,407.26
2017,6,3,14,0,266.0,457.0,1.2,31.0,705.0,625.97,445.05
2017,6,3,14,15,169.0,436.0,1.15,30.5,592.0,521.82,373.74
2017,6,3,14,30,72.0,415.0,1.1,30.0,479.0,426.45,307.81
2017,6,3,14,45,208.0,392.5,1.1,30.0,567.0,486.48,352.65
2017,6,3,15,0,344.0,370.0,1.1,30.0,655.0,532.12,384.93
2017,6,3,15,15,369.5,341.5,1.1,30.0,633.5,500.84,362.78
2017,6,3,15,30,395.0,313.0,1.1,30.0,612.0,466.71,338.49
2017,6,3,15,45,269.5,314.0,1.1,30.0,512.5,386.05,280.87
2017,6,3,16,0,144.0,315.0,1.1,30.0,413.0,323.1,236.25
2017,6,3,16,15,235.0,278.5,1.05,29.5,424.5,312.72,227.29
2017,6,3,16,30,326.0,242.0,1.0,29.0,436.0,286.59,204.79
2017,6,3,16,45,221.0,227.5,0.95,29.0,354.0,235.08,168.33
2017,6,3,17,0,116.0,213.0,0.9,29.0,272.0,189.98,138.13
2017,6,3,17,15,105.0,190.0,0.85,28.5,238.5,160.74,117.24
2017,6,3,17,30,94.0,167.0,0.8,28.0,205.0,138.99,103.02
2017,6,3,17,45,82.0,142.5,0.75,28.0,172.5,115.33,91.17
2017,6,3,18,0,70.0,118.0,0.7,28.0,140.0,97.04,76.18
2017,6,3,18,15,53.0,94.5,0.65,27.5,109.0,78.97,61.16
2017,6,3,18,30,36.0,71.0,0.6,27.0,78.0,60.52,45.45
2017,6,3,18,45,18.0,49.0,0.55,26.5,52.5,42.73,29.98
2017,6,3,19,0,0.0,27.0,0.5,26.0,27.0,24.76,13.6
2017,6,3,19,15,0.0,13.5,0.5,25.5,13.5,12.53,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,47.5,15.5,1.75,21.5,19.5,23.33,0.0
2017,6,4,6,0,95.0,31.0,2.0,22.0,39.0,62.35,37.32
2017,6,4,6,15,172.0,50.5,2.1,22.0,78.5,111.7,79.96
2017,6,4,6,30,249.0,70.0,2.2,22.0,118.0,175.06,132.84
2017,6,4,6,45,208.5,90.5,2.35,22.5,139.5,188.92,147.14
2017,6,4,7,0,168.0,111.0,2.5,23.0,161.0,197.1,155.35
2017,6,4,7,15,332.0,111.5,2.6,23.5,235.0,304.51,241.91
2017,6,4,7,30,496.0,112.0,2.7,24.0,309.0,415.17,329.13
2017,6,4,7,45,513.5,127.0,2.8,24.5,357.0,466.91,368.28
2017,6,4,8,0,531.0,142.0,2.9,25.0,405.0,519.04,406.8
2017,6,4,8,15,458.0,183.5,2.95,25.5,429.0,535.9,416.37
2017,6,4,8,30,385.0,225.0,3.0,26.0,453.0,534.39,412.23
2017,6,4,8,45,409.0,240.0,3.1,26.5,500.5,593.93,454.14
2017,6,4,9,0,433.0,255.0,3.2,27.0,548.0,643.9,488.24
2017,6,4,9,15,570.0,211.5,3.15,27.0,625.5,733.29,553.11
2017,6,4,9,30,707.0,168.0,3.1,27.0,703.0,825.3,616.25
2017,6,4,9,45,727.5,167.5,3.1,27.5,743.5,860.83,637.03
2017,6,4,10,0,748.0,167.0,3.1,28.0,784.0,890.17,653.87
2017,6,4,10,15,594.0,263.0,3.05,28.0,766.0,859.95,630.3
2017,6,4,10,30,440.0,359.0,3.0,28.0,748.0,813.41,593.22
2017,6,4,10,45,620.5,261.5,2.95,28.0,828.5,896.32,653.41
2017,6,4,11,0,801.0,164.0,2.9,28.0,909.0,971.95,702.02
2017,6,4,11,15,608.0,291.0,2.8,28.0,863.5,914.55,660.82
2017,6,4,11,30,415.0,418.0,2.7,28.0,818.0,844.94,607.93
2017,6,4,11,45,634.0,280.0,2.65,28.5,899.5,919.9,662.84
2017,6,4,12,0,853.0,142.0,2.6,29.0,981.0,976.12,697.33
2017,6,4,12,15,579.0,313.5,2.55,29.0,884.0,877.64,630.03
2017,6,4,12,30,305.0,485.0,2.5,29.0,787.0,765.65,547.86
2017,6,4,12,45,372.5,462.5,2.45,29.0,830.5,795.71,570.06
2017,6,4,13,0,440.0,440.0,2.4,29.0,874.0,823.35,589.28
2017,6,4,13,15,365.0,456.0,2.3,29.0,813.0,754.1,541.1
2017,6,4,13,30,290.0,472.0,2.2,29.0,752.0,688.89,495.81
2017,6,4,13,45,152.5,377.0,2.15,29.0,524.5,476.01,348.36
2017,6,4,14,0,15.0,282.0,2.1,29.0,297.0,273.4,200.98
2017,6,4,14,15,7.5,201.5,2.0,29.0,209.0,192.77,141.99
2017,6,4,14,30,0.0,121.0,1.9,29.0,121.0,112.81,81.71
2017,6,4,14,45,0.0,103.0,1.85,29.0,103.0,96.1,69.14
2017,6,4,15,0,0.0,85.0,1.8,29.0,85.0,79.4,56.39
2017,6,4,15,15,0.0,62.5,1.75,28.5,62.5,58.31,40.23
2017,6,4,15,30,0.0,40.0,1.7,28.0,40.0,37.28,23.89
2017,6,4,15,45,3.0,114.5,1.65,28.0,117.0,107.77,79.21
2017,6,4,16,0,6.0,189.0,1.6,28.0,194.0,174.86,130.9
2017,6,4,16,15,19.0,209.5,1.5,28.0,222.0,195.43,146.44
2017,6,4,16,30,32.0,230.0,1.4,28.0,250.0,206.97,155.01
2017,6,4,16,45,120.0,220.5,1.35,28.0,283.0,208.07,152.91
2017,6,4,17,0,208.0,211.0,1.3,28.0,316.0,203.49,145.7
2017,6,4,17,15,201.0,186.5,1.2,27.5,278.5,168.23,119.89
2017,6,4,17,30,194.0,162.0,1.1,27.0,241.0,134.15,97.32
2017,6,4,17,45,180.5,138.5,1.0,27.0,203.5,107.72,85.33
2017,6,4,18,0,167.0,115.0,0.9,27.0,166.0,91.17,71.66
2017,6,4,18,15,143.0,93.5,0.85,26.5,130.5,75.38,58.45
2017,6,4,18,30,119.0,72.0,0.8,26.0,95.0,59.13,44.51
2017,6,4,18,45,82.5,51.5,0.75,25.5,65.0,43.12,30.47
2017,6,4,19,0,46.0,31.0,0.7,25.0,35.0,26.69,15.3
2017,6,4,19,15,23.0,15.5,0.7,24.5,17.5,13.7,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,96.5,14.5,2.35,19.5,22.5,31.17,0.0
2017,6,5,6,0,193.0,29.0,2.7,20.0,45.0,87.73,53.44
2017,6,5,6,15,291.0,41.5,2.75,20.5,86.5,141.1,101.0
2017,6,5,6,30,389.0,54.0,2.8,21.0,128.0,208.4,157.95
2017,6,5,6,45,462.5,62.0,2.85,22.0,178.0,269.85,210.21
2017,6,5,7,0,536.0,70.0,2.9,23.0,228.0,338.66,267.13
2017,6,5,7,15,582.0,76.5,3.05,23.5,280.0,398.56,316.21
2017,6,5,7,30,628.0,83.0,3.2,24.0,332.0,462.07,366.55
2017,6,5,7,45,665.0,86.5,3.35,25.0,385.5,519.8,410.24
2017,6,5,8,0,702.0,90.0,3.5,26.0,439.0,577.83,452.75
2017,6,5,8,15,726.5,94.0,3.5,26.5,490.0,630.74,490.55
2017,6,5,8,30,751.0,98.0,3.5,27.0,541.0,683.66,525.91
2017,6,5,8,45,770.0,101.0,3.55,27.5,589.5,730.8,556.57
2017,6,5,9,0,789.0,104.0,3.6,28.0,638.0,776.89,586.0
2017,6,5,9,15,803.0,107.0,3.55,28.5,682.5,817.34,610.63
2017,6,5,9,30,817.0,110.0,3.5,29.0,727.0,849.64,629.37
2017,6,5,9,45,826.5,112.5,3.5,29.5,766.0,881.07,647.62
2017,6,5,10,0,836.0,115.0,3.5,30.0,805.0,909.89,663.99
2017,6,5,10,15,843.5,117.0,3.45,30.0,838.0,933.51,677.89
2017,6,5,10,30,851.0,119.0,3.4,30.0,871.0,954.11,689.83
2017,6,5,10,45,453.0,271.0,3.4,30.5,673.0,738.83,540.66
2017,6,5,11,0,55.0,423.0,3.4,31.0,475.0,472.62,343.42
2017,6,5,11,15,227.5,422.5,3.4,31.0,641.0,660.24,479.78
2017,6,5,11,30,400.0,422.0,3.4,31.0,807.0,827.11,594.54
2017,6,5,11,45,419.0,431.0,3.45,31.0,839.5,855.29,611.91
2017,6,5,12,0,438.0,440.0,3.5,31.0,872.0,874.38,624.38
2017,6,5,12,15,645.5,291.0,3.5,31.0,930.0,920.47,661.41
2017,6,5,12,30,853.0,142.0,3.5,31.0,988.0,948.28,680.37
2017,6,5,12,45,508.5,324.5,3.5,31.0,828.5,795.03,575.0
2017,6,5,13,0,164.0,507.0,3.5,31.0,669.0,632.08,455.03
2017,6,5,13,15,503.0,325.0,3.5,31.0,812.0,756.42,550.83
2017,6,5,13,30,842.0,143.0,3.5,31.0,955.0,849.95,617.89
2017,6,5,13,45,833.0,144.5,3.5,31.0,935.0,814.76,594.21
2017,6,5,14,0,824.0,146.0,3.5,31.0,915.0,777.56,569.93
2017,6,5,14,15,817.5,144.5,3.45,30.5,888.5,737.78,544.61
2017,6,5,14,30,811.0,143.0,3.4,30.0,862.0,696.48,516.64
2017,6,5,14,45,590.5,252.0,3.4,30.0,765.5,608.9,450.85
2017,6,5,15,0,370.0,361.0,3.4,30.0,669.0,540.53,398.55
2017,6,5,15,15,185.0,191.5,3.35,29.5,345.5,271.79,203.7
2017,6,5,15,30,0.0,22.0,3.3,29.0,22.0,20.49,10.5
2017,6,5,15,45,0.0,19.5,3.3,29.0,19.5,18.15,8.74
2017,6,5,16,0,0.0,17.0,3.3,29.0,17.0,15.81,6.92
2017,6,5,16,15,0.0,17.0,3.2,28.5,17.0,15.81,6.97
2017,6,5,16,30,0.0,17.0,3.1,28.0,17.0,15.8,7.03
2017,6,5,16,45,0.0,16.5,3.05,28.0,16.5,15.33,6.69
2017,6,5,17,0,0.0,16.0,3.0,28.0,16.0,14.85,6.36
2017,6,5,17,15,0.0,14.0,2.8,27.5,14.0,12.99,4.91
2017,6,5,17,30,0.0,12.0,2.6,27.0,12.0,11.13,3.44
2017,6,5,17,45,0.0,10.0,2.45,26.5,10.0,9.27,2.3
2017,6,5,18,0,0.0,8.0,2.3,26.0,8.0,7.41,0.73
2017,6,5,18,15,0.0,6.0,2.05,25.5,6.0,5.55,0.0
2017,6,5,18,30,0.0,4.0,1.8,25.0,4.0,3.7,0.0
2017,6,5,18,45,0.0,2.5,1.6,24.5,2.5,2.31,0.0
2017,6,5,19,0,0.0,1.0,1.4,24.0,1.0,0.92,0.0
2017,6,5,19,15,0.0,0.5,1.45,23.5,0.5,0.46,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,90.5,15.0,2.85,20.5,23.0,30.53,0.0
2017,6,6,6,0,181.0,30.0,3.0,21.0,46.0,85.97,52.37
2017,6,6,6,15,277.5,44.0,3.1,21.5,87.5,139.87,99.99
2017,6,6,6,30,374.0,58.0,3.2,22.0,129.0,205.01,154.96
2017,6,6,6,45,443.5,67.5,3.35,22.5,178.5,267.63,208.4
2017,6,6,7,0,513.0,77.0,3.5,23.0,228.0,335.26,264.93
2017,6,6,7,15,560.0,84.5,3.6,23.5,280.5,395.66,314.42
2017,6,6,7,30,607.0,92.0,3.7,24.0,333.0,459.78,365.27
2017,6,6,7,45,642.5,97.5,3.85,25.0,386.0,517.91,409.33
2017,6,6,8,0,678.0,103.0,4.0,26.0,439.0,577.83,453.26
2017,6,6,8,15,370.5,175.5,4.05,26.5,362.5,464.64,362.66
2017,6,6,8,30,63.0,248.0,4.1,27.0,286.0,298.2,228.91
2017,6,6,8,45,187.0,269.5,4.2,27.5,394.0,429.68,330.38
2017,6,6,9,0,311.0,291.0,4.3,28.0,502.0,570.78,434.54
2017,6,6,9,15,555.0,209.0,4.35,28.0,616.0,712.57,541.0
2017,6,6,9,30,799.0,127.0,4.4,28.0,730.0,858.01,642.43
2017,6,6,9,45,410.5,214.0,4.45,28.5,525.0,615.15,465.56
2017,6,6,10,0,22.0,301.0,4.5,29.0,320.0,309.17,230.45
2017,6,6,10,15,430.0,219.5,4.55,29.0,599.0,654.04,494.15
2017,6,6,10,30,838.0,138.0,4.6,29.0,878.0,960.49,705.41
2017,6,6,10,45,845.5,139.0,4.7,29.5,905.5,976.61,712.42
2017,6,6,11,0,853.0,140.0,4.8,30.0,933.0,989.5,719.33
2017,6,6,11,15,858.0,141.0,4.85,30.0,953.0,996.57,723.64
2017,6,6,11,30,863.0,142.0,4.9,30.0,973.0,1000.22,725.84
2017,6,6,11,45,861.5,145.5,5.0,30.5,984.5,996.37,722.15
2017,6,6,12,0,860.0,149.0,5.1,31.0,996.0,989.07,716.34
2017,6,6,12,15,861.0,149.0,5.1,31.0,1000.0,977.63,708.68
2017,6,6,12,30,862.0,149.0,5.1,31.0,1004.0,963.09,699.1
2017,6,6,12,45,598.5,307.5,5.2,31.5,900.5,860.38,627.24
2017,6,6,13,0,335.0,466.0,5.3,32.0,797.0,751.02,544.47
2017,6,6,13,15,601.5,302.0,5.3,32.0,886.5,819.58,599.94
2017,6,6,13,30,868.0,138.0,5.3,32.0,976.0,867.67,635.51
2017,6,6,13,45,868.0,133.5,5.35,32.0,957.5,833.74,612.95
2017,6,6,14,0,868.0,129.0,5.4,32.0,939.0,797.11,588.82
2017,6,6,14,15,862.0,127.5,5.35,32.0,912.0,756.11,561.08
2017,6,6,14,30,856.0,126.0,5.3,32.0,885.0,713.16,531.16
2017,6,6,14,45,850.0,122.5,5.3,32.0,852.0,666.71,497.36
2017,6,6,15,0,844.0,119.0,5.3,32.0,819.0,618.71,461.68
2017,6,6,15,15,833.5,116.5,5.2,31.5,780.0,567.74,423.56
2017,6,6,15,30,823.0,114.0,5.1,31.0,741.0,516.09,383.83
2017,6,6,15,45,811.0,110.5,5.1,31.0,697.0,458.61,338.17
2017,6,6,16,0,799.0,107.0,5.1,31.0,653.0,404.45,293.7
2017,6,6,16,15,781.5,103.5,5.0,30.5,604.5,348.72,247.5
2017,6,6,16,30,764.0,100.0,4.9,30.0,556.0,294.14,201.38
2017,6,6,16,45,741.0,96.0,4.85,30.0,505.0,239.3,154.95
2017,6,6,17,0,718.0,92.0,4.8,30.0,454.0,186.74,111.95
2017,6,6,17,15,687.0,87.0,4.5,29.5,401.0,130.25,70.57
2017,6,6,17,30,656.0,82.0,4.2,29.0,348.0,81.8,43.86
2017,6,6,17,45,611.0,76.0,3.95,29.0,295.0,50.37,36.99
2017,6,6,18,0,566.0,70.0,3.7,29.0,242.0,48.37,35.37
2017,6,6,18,15,501.5,62.0,3.25,28.0,192.0,44.52,32.2
2017,6,6,18,30,437.0,54.0,2.8,27.0,142.0,40.44,28.65
2017,6,6,18,45,337.5,42.5,2.35,26.5,98.0,32.85,21.83
2017,6,6,19,0,238.0,31.0,1.9,26.0,54.0,24.14,13.41
2017,6,6,19,15,119.0,15.5,1.8,25.5,27.0,12.2,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,109.5,14.5,1.2,20.5,24.0,33.4,0.0
2017,6,7,6,0,219.0,29.0,1.3,21.0,48.0,93.52,56.77
2017,6,7,6,15,322.0,41.0,1.35,21.5,91.0,151.06,107.42
2017,6,7,6,30,425.0,53.0,1.4,22.0,134.0,219.43,164.71
2017,6,7,6,45,483.0,60.5,1.5,23.0,181.0,275.89,212.69
2017,6,7,7,0,541.0,68.0,1.6,24.0,228.0,337.96,263.71
2017,6,7,7,15,598.0,75.5,1.55,25.0,285.5,404.8,316.21
2017,6,7,7,30,655.0,83.0,1.5,26.0,343.0,476.41,370.01
2017,6,7,7,45,688.5,88.0,1.5,27.0,397.0,534.98,412.21
2017,6,7,8,0,722.0,93.0,1.5,28.0,451.0,593.34,452.64
2017,6,7,8,15,746.5,97.0,1.65,28.5,503.5,647.12,490.2
2017,6,7,8,30,771.0,101.0,1.8,29.0,556.0,700.86,525.47
2017,6,7,8,45,788.5,105.0,1.95,29.5,605.0,748.71,556.0
2017,6,7,9,0,806.0,109.0,2.1,30.0,654.0,795.34,585.31
2017,6,7,9,15,820.0,111.5,2.2,30.5,699.0,835.8,609.78
2017,6,7,9,30,834.0,114.0,2.3,31.0,744.0,867.91,628.57
2017,6,7,9,45,845.0,116.5,2.4,31.5,784.0,901.15,648.03
2017,6,7,10,0,856.0,119.0,2.5,32.0,824.0,931.79,665.68
2017,6,7,10,15,864.0,120.5,2.6,32.0,858.0,955.74,680.4
2017,6,7,10,30,872.0,122.0,2.7,32.0,892.0,976.64,693.28
2017,6,7,10,45,878.0,123.5,2.8,32.5,919.0,992.37,701.56
2017,6,7,11,0,884.0,125.0,2.9,33.0,946.0,1004.73,707.83
2017,6,7,11,15,888.0,126.0,2.95,33.0,966.0,1011.14,711.5
2017,6,7,11,30,892.0,127.0,3.0,33.0,986.0,1014.01,713.13
2017,6,7,11,45,894.0,127.5,3.05,33.5,998.0,1010.86,709.68
2017,6,7,12,0,896.0,128.0,3.1,34.0,1010.0,1004.18,704.19
2017,6,7,12,15,896.5,128.0,3.1,34.0,1014.0,992.14,696.52
2017,6,7,12,30,897.0,128.0,3.1,34.0,1018.0,976.85,686.95
2017,6,7,12,45,894.0,129.0,3.15,34.0,1013.0,956.16,674.41
2017,6,7,13,0,891.0,130.0,3.2,34.0,1008.0,932.58,660.07
2017,6,7,13,15,888.0,129.5,3.2,34.0,996.0,904.77,642.69
2017,6,7,13,30,885.0,129.0,3.2,34.0,984.0,874.18,623.49
2017,6,7,13,45,878.0,129.0,3.2,34.0,963.0,838.07,600.63
2017,6,7,14,0,871.0,129.0,3.2,34.0,942.0,799.68,576.15
2017,6,7,14,15,864.5,127.5,3.2,34.0,915.0,758.25,549.46
2017,6,7,14,30,858.0,126.0,3.2,34.0,888.0,714.9,520.62
2017,6,7,14,45,833.0,133.5,3.25,34.0,850.0,665.5,485.83
2017,6,7,15,0,808.0,141.0,3.3,34.0,812.0,614.91,449.47
2017,6,7,15,15,795.5,138.5,3.3,33.5,772.5,563.81,412.76
2017,6,7,15,30,783.0,136.0,3.3,33.0,733.0,512.38,374.62
2017,6,7,15,45,766.5,133.0,3.35,33.0,688.0,458.64,332.99
2017,6,7,16,0,750.0,130.0,3.4,33.0,643.0,405.5,290.65
2017,6,7,16,15,729.5,126.0,3.35,32.5,594.5,346.8,243.73
2017,6,7,16,30,709.0,122.0,3.3,32.0,546.0,293.42,199.86
2017,6,7,16,45,683.5,116.0,3.25,32.0,494.5,239.11,155.05
2017,6,7,17,0,658.0,110.0,3.2,32.0,443.0,187.43,113.7
2017,6,7,17,15,623.5,104.0,2.95,31.5,390.5,137.66,78.05
2017,6,7,17,30,589.0,98.0,2.7,31.0,338.0,91.99,52.86
2017,6,7,17,45,543.5,90.0,2.45,30.5,286.0,61.1,45.69
2017,6,7,18,0,498.0,82.0,2.2,30.0,234.0,58.04,43.32
2017,6,7,18,15,433.0,71.5,2.0,29.0,184.5,52.5,38.78
2017,6,7,18,30,368.0,61.0,1.8,28.0,135.0,45.6,32.86
2017,6,7,18,45,275.5,47.0,1.6,27.0,93.0,35.86,24.31
2017,6,7,19,0,183.0,33.0,1.4,26.0,51.0,25.69,14.72
2017,6,7,19,15,91.5,16.5,1.35,25.5,25.5,12.99,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.0,16.0,1.95,21.5,21.0,25.95,0.0
2017,6,8,6,0,120.0,32.0,2.3,22.0,42.0,69.09,41.73
2017,6,8,6,15,203.0,49.5,2.4,22.5,82.0,123.97,88.75
2017,6,8,6,30,286.0,67.0,2.5,23.0,122.0,183.82,138.69
2017,6,8,6,45,353.0,80.0,2.65,24.0,169.5,241.35,186.77
2017,6,8,7,0,420.0,93.0,2.8,25.0,217.0,305.88,239.49
2017,6,8,7,15,468.5,103.5,2.75,25.5,268.0,364.7,286.76
2017,6,8,7,30,517.0,114.0,2.7,26.0,319.0,427.7,335.74
2017,6,8,7,45,552.0,122.5,2.65,26.5,370.5,488.36,381.24
2017,6,8,8,0,587.0,131.0,2.6,27.0,422.0,547.16,423.95
2017,6,8,8,15,615.0,137.5,2.4,27.5,473.0,600.42,460.72
2017,6,8,8,30,643.0,144.0,2.2,28.0,524.0,654.22,496.5
2017,6,8,8,45,661.0,151.5,2.0,28.5,571.0,701.45,526.2
2017,6,8,9,0,679.0,159.0,1.8,29.0,618.0,747.81,553.74
2017,6,8,9,15,696.5,163.5,1.65,29.0,662.5,789.38,578.38
2017,6,8,9,30,714.0,168.0,1.5,29.0,707.0,829.5,601.44
2017,6,8,9,45,723.5,174.0,1.4,29.5,745.5,862.24,618.5
2017,6,8,10,0,733.0,180.0,1.3,30.0,784.0,892.63,633.72
2017,6,8,10,15,743.5,183.0,1.25,30.5,817.5,918.23,646.34
2017,6,8,10,30,754.0,186.0,1.2,31.0,851.0,936.0,654.02
2017,6,8,10,45,764.0,186.5,1.2,31.5,879.0,953.05,662.08
2017,6,8,11,0,774.0,187.0,1.2,32.0,907.0,967.12,668.36
2017,6,8,11,15,779.5,188.5,1.2,32.0,926.5,974.63,672.12
2017,6,8,11,30,785.0,190.0,1.2,32.0,946.0,978.9,674.1
2017,6,8,11,45,787.0,192.0,1.2,32.5,958.0,976.92,671.1
2017,6,8,12,0,789.0,194.0,1.2,33.0,970.0,971.66,666.33
2017,6,8,12,15,595.5,316.5,1.2,33.0,904.0,895.69,617.53
2017,6,8,12,30,402.0,439.0,1.2,33.0,838.0,813.07,561.11
2017,6,8,12,45,599.0,313.5,1.25,33.0,905.5,866.2,601.66
2017,6,8,13,0,796.0,188.0,1.3,33.0,973.0,906.1,629.18
2017,6,8,13,15,551.0,328.0,1.35,33.0,868.0,801.4,560.02
2017,6,8,13,30,306.0,468.0,1.4,33.0,763.0,698.79,488.95
2017,6,8,13,45,545.0,324.0,1.5,33.0,837.5,749.27,529.95
2017,6,8,14,0,784.0,180.0,1.6,33.0,912.0,779.91,555.59
2017,6,8,14,15,777.0,178.0,1.65,33.0,886.0,739.9,529.42
2017,6,8,14,30,770.0,176.0,1.7,33.0,860.0,698.31,501.96
2017,6,8,14,45,770.5,167.0,1.8,33.0,829.0,654.04,472.48
2017,6,8,15,0,771.0,158.0,1.9,33.0,798.0,607.94,440.78
2017,6,8,15,15,758.5,154.5,1.95,32.5,759.5,557.75,405.64
2017,6,8,15,30,746.0,151.0,2.0,32.0,721.0,507.33,369.09
2017,6,8,15,45,734.0,145.5,2.05,32.0,678.0,451.83,327.01
2017,6,8,16,0,722.0,140.0,2.1,32.0,635.0,399.61,285.95
2017,6,8,16,15,701.5,135.5,2.1,31.5,587.0,345.77,243.12
2017,6,8,16,30,681.0,131.0,2.1,31.0,539.0,293.54,200.62
2017,6,8,16,45,630.0,131.0,2.15,31.0,481.5,240.02,157.75
2017,6,8,17,0,579.0,131.0,2.2,31.0,424.0,192.19,120.75
2017,6,8,17,15,541.5,124.5,2.1,30.5,374.0,146.4,88.25
2017,6,8,17,30,504.0,118.0,2.0,30.0,324.0,105.2,65.38
2017,6,8,17,45,470.0,105.0,1.9,30.0,274.5,72.93,55.63
2017,6,8,18,0,436.0,92.0,1.8,30.0,225.0,65.56,49.59
2017,6,8,18,15,379.0,79.0,1.7,29.0,178.0,57.68,43.12
2017,6,8,18,30,322.0,66.0,1.6,28.0,131.0,49.35,36.02
2017,6,8,18,45,241.5,50.5,1.5,27.5,90.5,38.56,26.51
2017,6,8,19,0,161.0,35.0,1.4,27.0,50.0,27.26,15.96
2017,6,8,19,15,80.5,17.5,1.5,26.5,25.0,13.78,0.0
2017,6,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,3.5,14.0,3.25,22.5,14.5,13.97,0.0
2017,6,9,6,0,7.0,28.0,3.5,23.0,29.0,28.63,15.28
2017,6,9,6,15,43.0,51.5,3.7,23.0,59.5,66.24,46.63
2017,6,9,6,30,79.0,75.0,3.9,23.0,90.0,110.15,83.09
2017,6,9,6,45,132.0,92.5,4.1,23.5,127.5,153.68,119.21
2017,6,9,7,0,185.0,110.0,4.3,24.0,165.0,209.28,164.95
2017,6,9,7,15,290.0,128.0,4.35,24.0,234.0,292.01,232.23
2017,6,9,7,30,395.0,146.0,4.4,24.0,303.0,393.21,312.83
2017,6,9,7,45,205.5,160.0,4.5,24.5,242.5,302.81,240.02
2017,6,9,8,0,16.0,174.0,4.6,25.0,182.0,178.25,137.93
2017,6,9,8,15,125.5,215.0,4.55,25.0,288.5,314.44,246.64
2017,6,9,8,30,235.0,256.0,4.5,25.0,395.0,444.63,347.14
2017,6,9,8,45,134.5,261.5,4.5,25.5,342.5,379.23,293.57
2017,6,9,9,0,34.0,267.0,4.5,26.0,290.0,295.84,226.28
2017,6,9,9,15,17.0,201.0,4.45,26.0,212.5,205.71,156.57
2017,6,9,9,30,0.0,135.0,4.4,26.0,135.0,126.86,94.6
2017,6,9,9,45,99.0,267.5,4.4,26.5,349.5,365.46,279.58
2017,6,9,10,0,198.0,400.0,4.4,27.0,564.0,597.53,448.47
2017,6,9,10,15,208.5,417.5,4.35,27.0,596.0,627.54,468.01
2017,6,9,10,30,219.0,435.0,4.3,27.0,628.0,656.87,487.82
2017,6,9,10,45,230.0,448.0,4.25,27.5,656.5,681.2,503.12
2017,6,9,11,0,241.0,461.0,4.2,28.0,685.0,704.58,517.63
2017,6,9,11,15,278.0,462.0,4.15,28.0,726.0,749.48,548.57
2017,6,9,11,30,315.0,463.0,4.1,28.0,767.0,783.45,571.81
2017,6,9,11,45,363.0,448.0,4.05,28.5,802.5,810.65,589.79
2017,6,9,12,0,411.0,433.0,4.0,29.0,838.0,835.8,606.21
2017,6,9,12,15,327.0,467.0,3.9,29.0,790.5,778.79,564.61
2017,6,9,12,30,243.0,501.0,3.8,29.0,743.0,717.27,520.22
2017,6,9,12,45,166.5,494.5,3.75,29.0,660.0,630.85,459.18
2017,6,9,13,0,90.0,488.0,3.7,29.0,577.0,543.84,396.82
2017,6,9,13,15,427.5,342.5,3.55,29.0,757.0,706.2,519.99
2017,6,9,13,30,765.0,197.0,3.4,29.0,937.0,838.38,614.92
2017,6,9,13,45,765.5,192.0,3.25,29.0,920.0,806.57,592.26
2017,6,9,14,0,766.0,187.0,3.1,29.0,903.0,772.4,569.11
2017,6,9,14,15,546.0,300.0,2.95,29.0,803.0,679.14,499.51
2017,6,9,14,30,326.0,413.0,2.8,29.0,703.0,598.06,438.2
2017,6,9,14,45,298.0,403.0,2.7,29.0,660.5,551.88,405.62
2017,6,9,15,0,270.0,393.0,2.6,29.0,618.0,507.65,373.89
2017,6,9,15,15,265.0,373.5,2.55,29.0,585.0,470.55,347.33
2017,6,9,15,30,260.0,354.0,2.5,29.0,552.0,433.71,320.48
2017,6,9,15,45,446.5,267.5,2.5,29.0,584.0,425.47,313.72
2017,6,9,16,0,633.0,181.0,2.5,29.0,616.0,399.39,290.88
2017,6,9,16,15,613.0,171.5,2.4,28.5,567.0,346.33,248.46
2017,6,9,16,30,593.0,162.0,2.3,28.0,518.0,295.03,206.75
2017,6,9,16,45,373.5,190.0,2.2,28.0,407.0,230.91,161.76
2017,6,9,17,0,154.0,218.0,2.1,28.0,296.0,200.92,146.31
2017,6,9,17,15,142.0,195.0,1.95,27.5,260.5,169.24,123.21
2017,6,9,17,30,130.0,172.0,1.8,27.0,225.0,139.22,102.7
2017,6,9,17,45,117.0,148.0,1.65,26.5,190.5,113.63,90.53
2017,6,9,18,0,104.0,124.0,1.5,26.0,156.0,96.99,76.92
2017,6,9,18,15,83.5,100.5,1.45,25.5,123.0,80.1,62.75
2017,6,9,18,30,63.0,77.0,1.4,25.0,90.0,65.08,49.82
2017,6,9,18,45,37.0,54.5,1.4,25.0,62.0,47.05,33.94
2017,6,9,19,0,11.0,32.0,1.4,25.0,34.0,28.6,17.27
2017,6,9,19,15,5.5,16.0,1.45,24.5,17.0,14.73,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,44.0,16.0,3.4,20.5,20.0,23.05,0.0
2017,6,10,6,0,88.0,32.0,3.5,21.0,40.0,61.36,37.18
2017,6,10,6,15,165.5,52.0,3.65,21.5,79.5,110.72,79.52
2017,6,10,6,30,243.0,72.0,3.8,22.0,119.0,168.59,127.94
2017,6,10,6,45,313.5,86.0,4.0,22.5,166.5,231.4,180.71
2017,6,10,7,0,384.0,100.0,4.2,23.0,214.0,296.37,234.7
2017,6,10,7,15,434.0,111.5,4.2,23.5,264.5,355.09,282.64
2017,6,10,7,30,484.0,123.0,4.2,24.0,315.0,418.2,332.72
2017,6,10,7,45,529.0,129.5,4.25,24.5,367.5,476.72,378.03
2017,6,10,8,0,574.0,136.0,4.3,25.0,420.0,542.91,427.8
2017,6,10,8,15,453.0,186.5,4.25,25.5,426.5,533.26,416.82
2017,6,10,8,30,332.0,237.0,4.2,26.0,433.0,505.92,392.4
2017,6,10,8,45,509.0,196.0,4.2,27.0,526.5,623.72,480.42
2017,6,10,9,0,686.0,155.0,4.2,28.0,620.0,748.27,568.85
2017,6,10,9,15,703.0,159.5,4.15,28.5,664.0,789.64,594.24
2017,6,10,9,30,720.0,164.0,4.1,29.0,708.0,829.54,618.67
2017,6,10,9,45,736.5,166.0,4.05,29.5,748.0,864.53,639.41
2017,6,10,10,0,753.0,168.0,4.0,30.0,788.0,893.14,655.65
2017,6,10,10,15,763.0,170.5,4.0,30.5,821.5,918.15,669.66
2017,6,10,10,30,773.0,173.0,4.0,31.0,855.0,940.44,681.82
2017,6,10,10,45,782.5,173.5,4.0,31.5,882.5,957.32,690.44
2017,6,10,11,0,792.0,174.0,4.0,32.0,910.0,971.17,697.15
2017,6,10,11,15,797.0,175.5,4.0,32.0,930.0,978.43,701.11
2017,6,10,11,30,802.0,177.0,4.0,32.0,950.0,982.39,703.09
2017,6,10,11,45,803.5,179.0,4.05,32.5,961.5,980.07,700.02
2017,6,10,12,0,805.0,181.0,4.1,33.0,973.0,974.42,694.97
2017,6,10,12,15,806.0,181.0,4.1,33.0,977.5,963.12,687.54
2017,6,10,12,30,807.0,181.0,4.1,33.0,982.0,948.75,678.27
2017,6,10,12,45,806.0,181.0,4.15,33.5,978.5,929.65,664.9
2017,6,10,13,0,805.0,181.0,4.2,34.0,975.0,907.84,649.87
2017,6,10,13,15,543.0,328.5,4.2,34.0,861.0,794.94,571.31
2017,6,10,13,30,281.0,476.0,4.2,34.0,747.0,684.9,490.4
2017,6,10,13,45,534.5,327.0,4.25,34.0,830.5,743.67,538.0
2017,6,10,14,0,788.0,178.0,4.3,34.0,914.0,781.73,569.27
2017,6,10,14,15,781.0,176.0,4.3,34.0,888.0,741.67,541.72
2017,6,10,14,30,774.0,174.0,4.3,34.0,862.0,700.01,512.62
2017,6,10,14,45,773.0,166.0,4.3,34.0,831.0,655.58,481.18
2017,6,10,15,0,772.0,158.0,4.3,34.0,800.0,609.43,447.81
2017,6,10,15,15,759.5,155.0,4.3,33.5,761.5,559.71,411.76
2017,6,10,15,30,747.0,152.0,4.3,33.0,723.0,509.73,374.45
2017,6,10,15,45,727.5,150.0,4.3,33.0,679.0,453.8,331.07
2017,6,10,16,0,708.0,148.0,4.3,33.0,635.0,401.91,289.57
2017,6,10,16,15,687.5,143.0,4.25,32.5,587.5,348.42,246.53
2017,6,10,16,30,667.0,138.0,4.2,32.0,540.0,296.56,203.99
2017,6,10,16,45,635.0,134.0,4.2,32.0,488.5,244.81,161.53
2017,6,10,17,0,603.0,130.0,4.2,32.0,437.0,196.5,123.12
2017,6,10,17,15,567.5,122.5,4.05,31.5,385.5,148.63,88.71
2017,6,10,17,30,532.0,115.0,3.9,31.0,334.0,105.5,64.28
2017,6,10,17,45,482.0,106.0,3.75,31.0,282.5,73.58,55.97
2017,6,10,18,0,432.0,97.0,3.6,31.0,231.0,69.14,52.38
2017,6,10,18,15,367.5,84.5,3.4,30.0,182.5,61.73,46.34
2017,6,10,18,30,303.0,72.0,3.2,29.0,134.0,53.92,39.7
2017,6,10,18,45,218.0,55.0,3.05,28.5,93.0,42.06,29.3
2017,6,10,19,0,133.0,38.0,2.9,28.0,52.0,30.94,18.92
2017,6,10,19,15,66.5,19.0,3.05,27.5,26.0,15.89,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,64.0,16.5,3.35,21.5,22.5,27.03,0.0
2017,6,11,6,0,128.0,33.0,3.5,22.0,45.0,71.96,43.56
2017,6,11,6,15,224.0,49.5,3.7,22.5,86.0,129.55,92.67
2017,6,11,6,30,320.0,66.0,3.9,23.0,127.0,193.83,146.29
2017,6,11,6,45,398.0,76.0,4.15,23.5,176.5,254.2,197.44
2017,6,11,7,0,476.0,86.0,4.4,24.0,226.0,322.75,254.56
2017,6,11,7,15,525.5,94.0,4.45,24.5,278.5,385.99,306.19
2017,6,11,7,30,575.0,102.0,4.5,25.0,331.0,450.27,357.19
2017,6,11,7,45,298.0,140.0,4.6,25.5,260.0,336.95,267.12
2017,6,11,8,0,21.0,178.0,4.7,26.0,189.0,185.62,143.28
2017,6,11,8,15,11.5,172.5,4.65,26.5,179.0,173.2,132.74
2017,6,11,8,30,2.0,167.0,4.6,27.0,169.0,160.4,121.75
2017,6,11,8,45,391.5,142.0,4.55,27.5,407.0,472.12,369.54
2017,6,11,9,0,781.0,117.0,4.5,28.0,645.0,781.43,594.12
2017,6,11,9,15,796.0,120.0,4.45,28.5,690.0,822.52,618.0
2017,6,11,9,30,811.0,123.0,4.4,29.0,735.0,861.75,641.77
2017,6,11,9,45,824.5,124.0,4.35,29.5,775.5,895.33,661.4
2017,6,11,10,0,838.0,125.0,4.3,30.0,816.0,919.45,674.5
2017,6,11,10,15,846.5,127.0,4.25,30.5,850.0,944.11,687.95
2017,6,11,10,30,855.0,129.0,4.2,31.0,884.0,965.8,699.36
2017,6,11,10,45,862.5,129.5,4.2,31.5,911.5,981.87,707.36
2017,6,11,11,0,870.0,130.0,4.2,32.0,939.0,994.67,713.33
2017,6,11,11,15,874.5,131.0,4.15,32.0,959.0,1001.64,716.78
2017,6,11,11,30,879.0,132.0,4.1,32.0,979.0,1005.12,718.15
2017,6,11,11,45,883.0,131.5,4.1,32.5,991.5,1003.15,714.98
2017,6,11,12,0,887.0,131.0,4.1,33.0,1004.0,997.7,709.75
2017,6,11,12,15,887.5,131.0,4.1,33.0,1008.5,985.91,702.05
2017,6,11,12,30,888.0,131.0,4.1,33.0,1013.0,970.92,692.43
2017,6,11,12,45,887.0,131.0,4.1,33.5,1009.5,951.52,678.65
2017,6,11,13,0,886.0,131.0,4.1,34.0,1006.0,929.2,663.11
2017,6,11,13,15,883.5,130.5,4.1,34.0,994.5,902.19,645.94
2017,6,11,13,30,881.0,130.0,4.1,34.0,983.0,872.37,626.93
2017,6,11,13,45,877.0,129.0,4.1,34.5,963.5,838.17,603.73
2017,6,11,14,0,873.0,128.0,4.1,35.0,944.0,801.49,578.88
2017,6,11,14,15,867.0,126.5,4.05,35.0,917.5,760.57,552.1
2017,6,11,14,30,861.0,125.0,4.0,35.0,891.0,717.68,523.3
2017,6,11,14,45,852.5,123.5,4.0,35.0,858.0,671.36,490.54
2017,6,11,15,0,844.0,122.0,4.0,35.0,825.0,623.69,456.08
2017,6,11,15,15,833.0,119.5,3.95,34.5,785.5,572.64,419.12
2017,6,11,15,30,822.0,117.0,3.9,34.0,746.0,517.74,378.35
2017,6,11,15,45,807.5,114.5,3.9,34.0,702.0,463.5,336.08
2017,6,11,16,0,793.0,112.0,3.9,34.0,658.0,409.54,292.85
2017,6,11,16,15,775.0,108.5,3.85,33.5,609.5,354.08,247.99
2017,6,11,16,30,757.0,105.0,3.8,33.0,561.0,299.82,203.15
2017,6,11,16,45,732.5,101.0,3.8,33.0,509.5,245.11,157.72
2017,6,11,17,0,708.0,97.0,3.8,33.0,458.0,188.15,111.98
2017,6,11,17,15,675.5,92.0,3.6,32.5,405.0,136.47,74.5
2017,6,11,17,30,643.0,87.0,3.4,32.0,352.0,88.56,47.49
2017,6,11,17,45,598.0,80.5,3.2,31.5,299.0,53.44,39.12
2017,6,11,18,0,553.0,74.0,3.0,31.0,246.0,51.21,37.42
2017,6,11,18,15,489.0,65.5,2.65,30.0,195.5,47.08,34.08
2017,6,11,18,30,425.0,57.0,2.3,29.0,145.0,42.7,30.32
2017,6,11,18,45,328.5,45.5,2.0,28.5,101.5,35.23,23.68
2017,6,11,19,0,232.0,34.0,1.7,28.0,58.0,26.43,15.42
2017,6,11,19,15,116.0,17.0,1.8,27.5,29.0,13.34,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,98.0,15.5,2.4,21.5,24.0,32.01,0.0
2017,6,12,6,0,196.0,31.0,2.7,22.0,48.0,89.72,54.42
2017,6,12,6,15,298.5,44.0,2.85,22.5,91.0,144.63,102.63
2017,6,12,6,30,401.0,57.0,3.0,23.0,134.0,213.54,160.35
2017,6,12,6,45,478.5,64.5,3.15,23.5,185.0,276.51,213.9
2017,6,12,7,0,556.0,72.0,3.3,24.0,236.0,347.16,272.64
2017,6,12,7,15,602.5,78.5,3.3,24.5,289.0,408.17,322.35
2017,6,12,7,30,649.0,85.0,3.3,25.0,342.0,472.79,373.16
2017,6,12,7,45,691.5,87.0,3.3,26.0,397.0,533.06,418.29
