Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,8,0,734.0,89.0,3.3,27.0,452.0,594.17,462.43
2017,6,12,8,15,757.5,92.5,3.25,27.5,504.5,647.16,499.74
2017,6,12,8,30,781.0,96.0,3.2,28.0,557.0,700.02,534.32
2017,6,12,8,45,803.5,97.5,3.2,28.5,607.0,749.39,565.87
2017,6,12,9,0,826.0,99.0,3.2,29.0,657.0,792.52,592.53
2017,6,12,9,15,839.5,101.5,3.15,29.5,702.0,833.01,616.72
2017,6,12,9,30,853.0,104.0,3.1,30.0,747.0,871.48,639.17
2017,6,12,9,45,865.0,105.0,3.1,30.5,787.5,904.71,658.15
2017,6,12,10,0,877.0,106.0,3.1,31.0,828.0,935.39,675.31
2017,6,12,10,15,884.5,107.5,3.1,31.0,862.0,959.54,689.53
2017,6,12,10,30,892.0,109.0,3.1,31.0,896.0,980.56,701.81
2017,6,12,10,45,898.5,109.5,3.15,31.5,924.0,996.31,709.73
2017,6,12,11,0,905.0,110.0,3.2,32.0,952.0,1008.67,715.59
2017,6,12,11,15,909.0,111.0,3.2,32.5,972.0,1015.56,717.72
2017,6,12,11,30,913.0,112.0,3.2,33.0,992.0,1018.85,717.73
2017,6,12,11,45,908.0,117.5,3.25,33.5,1002.0,1014.05,713.2
2017,6,12,12,0,903.0,123.0,3.3,34.0,1012.0,1005.6,706.56
2017,6,12,12,15,903.5,123.5,3.35,34.0,1016.5,994.25,699.66
2017,6,12,12,30,904.0,124.0,3.4,34.0,1021.0,979.62,690.79
2017,6,12,12,45,904.0,123.0,3.45,34.5,1017.5,960.03,677.45
2017,6,12,13,0,904.0,122.0,3.5,35.0,1014.0,937.44,662.28
2017,6,12,13,15,901.5,121.5,3.55,35.0,1002.5,910.06,645.45
2017,6,12,13,30,899.0,121.0,3.6,35.0,991.0,879.81,626.71
2017,6,12,13,45,895.5,120.0,3.65,35.0,972.0,845.53,605.25
2017,6,12,14,0,892.0,119.0,3.7,35.0,953.0,808.68,581.95
2017,6,12,14,15,886.5,117.5,3.7,35.0,926.5,767.48,555.36
2017,6,12,14,30,881.0,116.0,3.7,35.0,900.0,724.22,527.02
2017,6,12,14,45,648.0,228.0,3.7,35.0,793.0,627.66,456.3
2017,6,12,15,0,415.0,340.0,3.7,35.0,686.0,548.97,397.68
2017,6,12,15,15,612.5,233.5,3.7,35.0,716.5,543.81,395.71
2017,6,12,15,30,810.0,127.0,3.7,35.0,747.0,520.97,378.74
2017,6,12,15,45,796.5,123.5,3.75,35.0,703.0,466.91,336.92
2017,6,12,16,0,783.0,120.0,3.8,35.0,659.0,413.07,294.18
2017,6,12,16,15,764.5,116.0,3.8,34.5,610.5,357.56,249.69
2017,6,12,16,30,746.0,112.0,3.8,34.0,562.0,303.32,205.24
2017,6,12,16,45,723.0,107.0,3.85,34.0,511.0,244.14,156.74
2017,6,12,17,0,700.0,102.0,3.9,34.0,460.0,191.44,114.38
2017,6,12,17,15,667.0,97.0,3.7,33.5,407.0,140.13,77.28
2017,6,12,17,30,634.0,92.0,3.5,33.0,354.0,92.67,50.48
2017,6,12,17,45,591.0,84.5,3.35,32.5,301.0,56.47,41.44
2017,6,12,18,0,548.0,77.0,3.2,32.0,248.0,53.58,39.23
2017,6,12,18,15,484.0,68.5,2.95,31.0,197.5,49.57,36.0
2017,6,12,18,30,420.0,60.0,2.7,30.0,147.0,45.33,32.38
2017,6,12,18,45,326.5,47.5,2.5,29.0,103.0,36.17,24.41
2017,6,12,19,0,233.0,35.0,2.3,28.0,59.0,27.22,16.09
2017,6,12,19,15,116.5,17.5,2.5,27.5,29.5,13.74,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,5,45,77.0,16.0,2.7,22.5,23.0,28.74,0.0
2017,6,13,6,0,154.0,32.0,3.0,23.0,46.0,81.01,49.06
2017,6,13,6,15,252.0,47.0,3.25,23.5,87.5,134.41,95.32
2017,6,13,6,30,350.0,62.0,3.5,24.0,129.0,199.2,149.32
2017,6,13,6,45,433.0,70.0,3.75,25.0,179.5,263.53,203.1
2017,6,13,7,0,516.0,78.0,4.0,26.0,230.0,334.88,261.57
2017,6,13,7,15,258.0,84.5,4.0,26.5,160.5,233.98,184.09
2017,6,13,7,30,0.0,91.0,4.0,27.0,91.0,85.5,63.61
2017,6,13,7,45,348.5,95.5,4.05,27.5,268.0,327.08,259.16
2017,6,13,8,0,697.0,100.0,4.1,28.0,445.0,583.36,454.96
2017,6,13,8,15,500.0,171.5,4.1,28.5,433.0,549.11,424.06
2017,6,13,8,30,303.0,243.0,4.1,29.0,421.0,490.05,375.25
2017,6,13,8,45,548.0,178.0,4.1,29.5,535.0,633.71,483.73
2017,6,13,9,0,793.0,113.0,4.1,30.0,649.0,785.88,590.2
2017,6,13,9,15,807.5,116.0,4.1,30.5,694.0,826.97,614.75
2017,6,13,9,30,822.0,119.0,4.1,31.0,739.0,866.15,638.32
2017,6,13,9,45,609.5,231.0,4.15,31.5,704.5,816.08,600.61
2017,6,13,10,0,397.0,343.0,4.2,32.0,670.0,733.22,536.49
2017,6,13,10,15,632.5,233.0,4.25,32.5,779.5,863.1,629.62
2017,6,13,10,30,868.0,123.0,4.3,33.0,889.0,971.54,698.53
2017,6,13,10,45,877.0,122.0,4.35,33.5,917.0,987.83,706.25
2017,6,13,11,0,886.0,121.0,4.4,34.0,945.0,1000.88,712.57
2017,6,13,11,15,890.0,122.0,4.45,34.0,964.5,1007.6,716.4
2017,6,13,11,30,894.0,123.0,4.5,34.0,984.0,1010.8,718.14
2017,6,13,11,45,886.0,130.5,4.6,34.5,993.5,1004.91,712.99
2017,6,13,12,0,878.0,138.0,4.7,35.0,1003.0,995.42,705.69
2017,6,13,12,15,878.5,138.5,4.75,35.0,1007.5,984.21,698.62
2017,6,13,12,30,879.0,139.0,4.8,35.0,1012.0,969.83,689.63
2017,6,13,12,45,881.0,136.5,4.85,35.5,1008.5,951.13,676.61
2017,6,13,13,0,883.0,134.0,4.9,36.0,1005.0,929.47,661.76
2017,6,13,13,15,597.5,302.0,4.95,36.0,889.0,816.55,585.25
2017,6,13,13,30,312.0,470.0,5.0,36.0,773.0,706.03,503.66
2017,6,13,13,45,594.5,297.0,5.05,36.0,859.0,764.11,551.54
2017,6,13,14,0,877.0,124.0,5.1,36.0,945.0,801.77,581.09
2017,6,13,14,15,870.5,123.0,5.1,36.0,918.0,760.88,553.88
2017,6,13,14,30,864.0,122.0,5.1,36.0,891.0,718.04,525.16
2017,6,13,14,45,863.5,115.0,5.15,36.0,860.0,672.15,492.74
2017,6,13,15,0,863.0,108.0,5.2,36.0,829.0,624.2,458.05
2017,6,13,15,15,646.5,203.5,5.2,35.5,729.0,537.41,393.64
2017,6,13,15,30,430.0,299.0,5.2,35.0,629.0,472.25,344.75
2017,6,13,15,45,275.5,308.5,5.2,35.0,515.0,386.5,281.91
2017,6,13,16,0,121.0,318.0,5.2,35.0,401.0,317.79,232.17
2017,6,13,16,15,455.0,204.0,5.2,34.5,483.5,321.44,229.74
2017,6,13,16,30,789.0,90.0,5.2,34.0,566.0,297.74,200.99
2017,6,13,16,45,767.5,86.0,5.2,34.0,515.0,241.93,154.15
2017,6,13,17,0,746.0,82.0,5.2,34.0,464.0,188.16,110.35
2017,6,13,17,15,716.0,78.0,5.1,33.5,411.0,135.71,71.98
2017,6,13,17,30,686.0,74.0,5.0,33.0,358.0,86.73,44.2
2017,6,13,17,45,636.5,70.5,4.95,32.5,304.5,45.9,32.68
2017,6,13,18,0,587.0,67.0,4.9,32.0,251.0,45.59,32.58
2017,6,13,18,15,525.0,60.0,4.75,31.5,200.5,42.43,29.97
2017,6,13,18,30,463.0,53.0,4.6,31.0,150.0,39.1,27.05
2017,6,13,18,45,351.5,44.0,4.45,30.5,105.0,33.73,22.23
2017,6,13,19,0,240.0,35.0,4.3,30.0,60.0,27.2,15.95
2017,6,13,19,15,120.0,17.5,4.3,29.5,30.0,13.73,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,5,45,59.0,16.0,3.7,24.0,21.5,25.55,0.0
2017,6,14,6,0,118.0,32.0,3.8,24.0,43.0,68.02,40.44
2017,6,14,6,15,209.0,48.5,4.05,24.5,83.0,123.48,87.44
2017,6,14,6,30,300.0,65.0,4.3,25.0,123.0,184.98,138.42
2017,6,14,6,45,370.0,77.0,4.55,25.5,171.0,243.08,187.41
2017,6,14,7,0,440.0,89.0,4.8,26.0,219.0,308.52,241.69
2017,6,14,7,15,490.0,98.0,4.85,26.5,270.0,367.28,289.61
2017,6,14,7,30,540.0,107.0,4.9,27.0,321.0,434.55,342.71
2017,6,14,7,45,416.0,151.0,5.0,28.0,330.5,429.47,336.73
2017,6,14,8,0,292.0,195.0,5.1,29.0,340.0,406.02,315.78
2017,6,14,8,15,146.0,155.0,5.1,29.5,227.5,263.56,204.3
2017,6,14,8,30,0.0,115.0,5.1,30.0,115.0,107.88,79.42
2017,6,14,8,45,1.5,144.0,5.15,30.5,145.0,137.06,101.78
2017,6,14,9,0,3.0,173.0,5.2,31.0,175.0,166.44,123.83
2017,6,14,9,15,6.0,194.5,5.2,31.0,199.0,189.88,141.41
2017,6,14,9,30,9.0,216.0,5.2,31.0,223.0,213.47,158.99
2017,6,14,9,45,8.0,201.5,5.2,31.5,208.0,198.31,146.85
2017,6,14,10,0,7.0,187.0,5.2,32.0,193.0,183.31,134.98
2017,6,14,10,15,10.5,229.0,5.2,32.5,238.5,227.31,167.47
2017,6,14,10,30,14.0,271.0,5.2,33.0,284.0,271.46,199.49
2017,6,14,10,45,167.5,356.5,5.2,33.5,512.5,525.69,386.83
2017,6,14,11,0,321.0,442.0,5.2,34.0,741.0,773.02,557.92
2017,6,14,11,15,165.0,319.0,5.2,34.0,473.0,483.82,354.64
2017,6,14,11,30,9.0,196.0,5.2,34.0,205.0,193.76,140.34
2017,6,14,11,45,14.0,265.0,5.2,34.5,279.0,264.37,192.22
2017,6,14,12,0,19.0,334.0,5.2,35.0,353.0,334.8,242.5
2017,6,14,12,15,20.5,346.5,5.15,35.0,367.0,347.32,251.23
2017,6,14,12,30,22.0,359.0,5.1,35.0,381.0,359.53,259.85
2017,6,14,12,45,17.5,300.0,5.1,35.5,317.5,298.28,215.45
2017,6,14,13,0,13.0,241.0,5.1,36.0,254.0,237.73,171.34
2017,6,14,13,15,15.0,274.0,5.1,36.0,289.0,269.51,194.53
2017,6,14,13,30,17.0,307.0,5.1,36.0,324.0,300.8,217.11
2017,6,14,13,45,126.5,386.5,5.1,36.0,505.5,463.7,335.88
2017,6,14,14,0,236.0,466.0,5.1,36.0,687.0,612.21,440.17
2017,6,14,14,15,171.5,451.0,5.05,36.0,609.0,537.44,386.8
2017,6,14,14,30,107.0,436.0,5.0,36.0,531.0,469.72,338.59
2017,6,14,14,45,102.0,416.5,5.0,36.0,504.5,441.26,318.95
2017,6,14,15,0,97.0,397.0,5.0,36.0,478.0,413.25,299.37
2017,6,14,15,15,408.0,283.0,4.95,36.0,599.5,473.01,345.41
2017,6,14,15,30,719.0,169.0,4.9,36.0,721.0,509.16,370.78
2017,6,14,15,45,527.5,230.5,4.85,36.0,622.5,433.68,313.75
2017,6,14,16,0,336.0,292.0,4.8,36.0,524.0,378.49,272.85
2017,6,14,16,15,237.5,281.5,4.7,35.5,439.5,313.18,225.76
2017,6,14,16,30,139.0,271.0,4.6,35.0,355.0,264.16,191.33
2017,6,14,16,45,376.5,200.0,4.55,35.0,399.5,241.32,165.97
2017,6,14,17,0,614.0,129.0,4.5,35.0,444.0,199.93,123.9
2017,6,14,17,15,579.0,121.5,4.3,34.5,392.0,151.39,89.04
2017,6,14,17,30,544.0,114.0,4.1,34.0,340.0,107.07,63.5
2017,6,14,17,45,501.0,104.0,3.9,33.5,289.0,72.02,54.07
2017,6,14,18,0,458.0,94.0,3.7,33.0,238.0,66.81,50.0
2017,6,14,18,15,394.0,82.5,3.4,32.0,189.0,60.1,44.6
2017,6,14,18,30,330.0,71.0,3.1,31.0,140.0,53.02,38.64
2017,6,14,18,45,248.5,55.0,2.8,30.5,98.5,41.95,29.02
2017,6,14,19,0,167.0,39.0,2.5,30.0,57.0,30.36,18.5
2017,6,14,19,15,83.5,19.5,2.65,29.5,28.5,16.32,0.0
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,22.0,15.5,3.55,23.5,17.5,18.6,0.0
2017,6,15,6,0,44.0,31.0,3.7,24.0,35.0,45.8,26.46
2017,6,15,6,15,100.0,53.5,3.9,24.5,70.5,88.83,62.77
2017,6,15,6,30,156.0,76.0,4.1,25.0,106.0,142.31,106.81
2017,6,15,6,45,243.5,85.5,4.3,25.5,149.5,195.18,150.41
2017,6,15,7,0,331.0,95.0,4.5,26.0,193.0,265.11,207.62
2017,6,15,7,15,297.0,122.5,4.6,26.5,223.5,287.95,226.76
2017,6,15,7,30,263.0,150.0,4.7,27.0,254.0,313.76,246.95
2017,6,15,7,45,264.0,174.5,4.8,27.5,292.0,353.43,277.25
2017,6,15,8,0,265.0,199.0,4.9,28.0,330.0,392.46,306.21
2017,6,15,8,15,449.5,174.0,4.95,28.5,426.0,515.64,401.12
2017,6,15,8,30,634.0,149.0,5.0,29.0,522.0,649.57,500.87
2017,6,15,8,45,666.0,150.0,5.05,30.0,572.0,700.47,534.79
2017,6,15,9,0,698.0,151.0,5.1,31.0,622.0,751.48,567.48
2017,6,15,9,15,715.0,155.0,5.0,31.5,666.0,792.77,592.9
2017,6,15,9,30,732.0,159.0,4.9,32.0,710.0,832.57,616.86
2017,6,15,9,45,750.5,159.0,4.85,32.5,751.0,863.66,634.82
2017,6,15,10,0,769.0,159.0,4.8,33.0,792.0,896.86,654.02
2017,6,15,10,15,778.5,161.5,4.7,33.5,825.5,921.89,667.31
2017,6,15,10,30,788.0,164.0,4.6,34.0,859.0,944.14,678.94
2017,6,15,10,45,798.5,163.5,4.55,34.5,887.0,961.36,687.48
2017,6,15,11,0,809.0,163.0,4.5,35.0,915.0,975.55,694.1
2017,6,15,11,15,814.0,164.5,4.4,35.0,935.0,983.17,697.75
2017,6,15,11,30,819.0,166.0,4.3,35.0,955.0,987.47,699.39
2017,6,15,11,45,820.0,168.0,4.25,35.5,967.0,984.94,695.63
2017,6,15,12,0,821.0,170.0,4.2,36.0,979.0,979.04,689.89
2017,6,15,12,15,822.0,170.5,4.15,36.0,983.5,968.39,682.7
2017,6,15,12,30,823.0,171.0,4.1,36.0,988.0,954.6,673.64
2017,6,15,12,45,825.5,168.5,4.1,36.5,985.5,936.41,660.75
2017,6,15,13,0,828.0,166.0,4.1,37.0,983.0,915.35,646.15
2017,6,15,13,15,825.5,165.0,4.1,37.0,972.0,888.4,629.15
2017,6,15,13,30,823.0,164.0,4.1,37.0,961.0,858.84,610.47
2017,6,15,13,45,820.5,161.5,4.1,37.0,943.0,825.42,589.21
2017,6,15,14,0,818.0,159.0,4.1,37.0,925.0,789.64,566.3
2017,6,15,14,15,811.5,157.5,4.1,37.0,899.5,749.57,540.38
2017,6,15,14,30,805.0,156.0,4.1,37.0,874.0,707.76,511.61
2017,6,15,14,45,814.5,142.5,4.1,37.0,846.0,664.24,481.46
2017,6,15,15,0,824.0,129.0,4.1,37.0,818.0,619.64,449.71
2017,6,15,15,15,813.5,126.5,4.1,37.0,779.5,567.6,411.69
2017,6,15,15,30,803.0,124.0,4.1,37.0,741.0,516.61,373.37
2017,6,15,15,45,612.5,195.0,4.1,37.0,649.0,442.41,317.71
2017,6,15,16,0,422.0,266.0,4.1,37.0,557.0,388.3,277.43
2017,6,15,16,15,581.0,188.0,4.05,36.5,558.0,352.45,247.33
2017,6,15,16,30,740.0,110.0,4.0,36.0,559.0,301.92,203.07
2017,6,15,16,45,717.0,105.5,4.0,36.0,508.0,243.64,155.54
2017,6,15,17,0,694.0,101.0,4.0,36.0,457.0,191.7,113.97
2017,6,15,17,15,662.0,95.5,3.8,35.5,404.5,140.43,76.88
2017,6,15,17,30,630.0,90.0,3.6,35.0,352.0,92.88,49.6
2017,6,15,17,45,586.0,83.5,3.45,34.5,299.5,55.47,40.25
2017,6,15,18,0,542.0,77.0,3.3,34.0,247.0,53.36,38.69
2017,6,15,18,15,479.0,68.5,2.95,33.0,197.5,49.35,35.5
2017,6,15,18,30,416.0,60.0,2.6,32.0,148.0,45.1,31.91
2017,6,15,18,45,322.0,48.0,2.3,31.0,104.0,36.48,24.47
2017,6,15,19,0,228.0,36.0,2.0,30.0,60.0,27.95,16.64
2017,6,15,19,15,114.0,18.0,2.15,29.5,30.0,14.1,0.0
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,61.5,16.0,3.9,23.5,21.5,25.9,0.0
2017,6,16,6,0,123.0,32.0,4.1,24.0,43.0,69.03,40.8
2017,6,16,6,15,216.5,48.0,4.2,24.5,83.0,124.71,88.13
2017,6,16,6,30,310.0,64.0,4.3,25.0,123.0,186.8,139.59
2017,6,16,6,45,388.0,74.0,4.4,25.5,172.0,246.32,189.65
2017,6,16,7,0,466.0,84.0,4.5,26.0,221.0,314.04,245.67
2017,6,16,7,15,515.5,92.5,4.5,26.5,272.5,377.19,296.88
2017,6,16,7,30,565.0,101.0,4.5,27.0,324.0,441.31,347.39
2017,6,16,7,45,610.5,104.5,4.5,27.5,378.0,501.23,393.32
2017,6,16,8,0,656.0,108.0,4.5,28.0,432.0,563.88,439.95
2017,6,16,8,15,682.5,113.0,4.45,28.5,483.0,617.26,478.15
2017,6,16,8,30,709.0,118.0,4.4,29.0,534.0,670.97,515.51
2017,6,16,8,45,731.0,121.5,4.4,30.0,583.0,719.48,546.11
2017,6,16,9,0,753.0,125.0,4.4,31.0,632.0,764.75,573.75
2017,6,16,9,15,769.0,128.0,4.35,31.5,677.0,805.87,599.0
2017,6,16,9,30,785.0,131.0,4.3,32.0,722.0,845.29,622.71
2017,6,16,9,45,799.0,133.0,4.3,32.5,762.5,879.85,643.05
2017,6,16,10,0,813.0,135.0,4.3,33.0,803.0,912.12,661.68
2017,6,16,10,15,822.5,137.0,4.2,33.5,837.5,937.59,675.21
2017,6,16,10,30,832.0,139.0,4.1,34.0,872.0,952.27,681.66
2017,6,16,10,45,840.0,139.5,4.1,34.5,900.0,968.66,689.84
2017,6,16,11,0,848.0,140.0,4.1,35.0,928.0,981.9,696.02
2017,6,16,11,15,853.0,141.5,4.1,35.0,948.5,989.88,700.37
2017,6,16,11,30,858.0,143.0,4.1,35.0,969.0,994.44,702.69
2017,6,16,11,45,874.0,134.0,4.1,35.5,985.5,996.33,701.99
2017,6,16,12,0,890.0,125.0,4.1,36.0,1002.0,994.78,699.24
2017,6,16,12,15,891.0,125.5,4.05,36.0,1007.0,984.23,692.1
2017,6,16,12,30,892.0,126.0,4.0,36.0,1012.0,970.43,683.06
2017,6,16,12,45,892.5,125.0,4.0,36.5,1009.0,951.72,669.88
2017,6,16,13,0,893.0,124.0,4.0,37.0,1006.0,930.03,654.93
2017,6,16,13,15,891.0,123.5,4.0,37.0,995.0,903.58,638.36
2017,6,16,13,30,889.0,123.0,4.0,37.0,984.0,874.27,619.94
2017,6,16,13,45,885.5,122.0,4.0,37.5,965.5,840.5,597.33
2017,6,16,14,0,882.0,121.0,4.0,38.0,947.0,804.2,573.05
2017,6,16,14,15,876.5,119.5,3.95,38.0,921.0,763.57,546.83
2017,6,16,14,30,871.0,118.0,3.9,38.0,895.0,720.89,518.94
2017,6,16,14,45,853.5,122.0,3.9,38.0,859.5,673.25,485.58
2017,6,16,15,0,836.0,126.0,3.9,38.0,824.0,624.96,451.07
2017,6,16,15,15,825.0,123.5,3.9,37.5,785.5,574.45,415.19
2017,6,16,15,30,814.0,121.0,3.9,37.0,747.0,520.22,375.61
2017,6,16,15,45,800.0,118.0,3.9,37.0,703.0,466.3,334.21
2017,6,16,16,0,786.0,115.0,3.9,37.0,659.0,412.61,291.83
2017,6,16,16,15,768.0,111.5,3.9,36.5,611.0,357.6,248.04
2017,6,16,16,30,750.0,108.0,3.9,36.0,563.0,303.78,204.2
2017,6,16,16,45,726.0,104.0,3.9,36.0,512.0,249.59,159.7
2017,6,16,17,0,702.0,100.0,3.9,36.0,461.0,192.96,114.61
2017,6,16,17,15,670.0,95.0,3.7,35.5,408.5,141.6,77.39
2017,6,16,17,30,638.0,90.0,3.5,35.0,356.0,93.95,49.97
2017,6,16,17,45,594.0,83.5,3.3,34.5,303.0,55.44,40.22
2017,6,16,18,0,550.0,77.0,3.1,34.0,250.0,53.32,38.66
2017,6,16,18,15,487.5,68.0,2.85,33.0,200.0,48.88,35.11
2017,6,16,18,30,425.0,59.0,2.6,32.0,150.0,44.15,31.13
2017,6,16,18,45,332.0,47.5,2.4,31.0,106.0,36.08,24.15
2017,6,16,19,0,239.0,36.0,2.2,30.0,62.0,27.94,16.67
2017,6,16,19,15,119.5,18.0,2.4,30.0,31.0,14.09,0.0
2017,6,16,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,42.5,16.5,4.25,24.0,20.0,23.05,0.0
2017,6,17,6,0,85.0,33.0,4.4,24.0,40.0,61.57,36.43
2017,6,17,6,15,167.5,52.5,4.55,24.5,79.5,111.01,78.54
2017,6,17,6,30,250.0,72.0,4.7,25.0,119.0,169.65,127.02
2017,6,17,6,45,332.5,83.5,4.85,25.5,168.0,234.37,180.8
2017,6,17,7,0,415.0,95.0,5.0,26.0,217.0,302.73,237.17
2017,6,17,7,15,465.5,105.5,5.05,26.5,268.0,362.0,285.44
2017,6,17,7,30,516.0,116.0,5.1,27.0,319.0,425.68,335.88
2017,6,17,7,45,569.5,118.5,5.15,27.5,373.5,490.86,386.22
2017,6,17,8,0,623.0,121.0,5.2,28.0,428.0,556.0,435.28
2017,6,17,8,15,651.0,126.5,5.2,28.5,479.0,609.62,474.15
2017,6,17,8,30,679.0,132.0,5.2,29.0,530.0,663.75,512.39
2017,6,17,8,45,708.5,132.5,5.2,29.5,580.0,713.71,546.25
2017,6,17,9,0,738.0,133.0,5.2,30.0,630.0,763.55,578.74
2017,6,17,9,15,753.5,136.5,5.15,30.5,674.5,801.36,602.03
2017,6,17,9,30,769.0,140.0,5.1,31.0,719.0,840.43,625.89
2017,6,17,9,45,784.0,141.5,5.1,31.5,759.5,874.98,646.6
2017,6,17,10,0,799.0,143.0,5.1,32.0,800.0,907.32,665.63
2017,6,17,10,15,808.0,145.0,5.05,32.5,833.5,932.05,679.1
2017,6,17,10,30,817.0,147.0,5.0,33.0,867.0,953.92,690.64
2017,6,17,10,45,825.5,147.5,5.0,33.5,894.5,970.72,699.17
2017,6,17,11,0,834.0,148.0,5.0,34.0,922.0,975.88,700.19
2017,6,17,11,15,838.0,149.0,5.0,34.0,941.5,982.28,703.66
2017,6,17,11,30,842.0,150.0,5.0,34.0,961.0,985.33,705.07
2017,6,17,11,45,823.0,166.0,5.0,34.5,967.5,985.88,703.5
2017,6,17,12,0,804.0,182.0,5.0,35.0,974.0,974.24,694.2
2017,6,17,12,15,617.0,314.5,4.95,35.0,924.0,914.48,652.54
2017,6,17,12,30,430.0,447.0,4.9,35.0,874.0,850.33,603.94
2017,6,17,12,45,434.5,445.5,4.9,35.5,875.5,839.31,595.81
2017,6,17,13,0,439.0,444.0,4.9,36.0,877.0,826.49,586.25
2017,6,17,13,15,439.0,435.0,4.85,36.0,864.5,801.29,569.57
2017,6,17,13,30,439.0,426.0,4.8,36.0,852.0,774.8,552.03
2017,6,17,13,45,437.0,412.0,4.8,36.0,829.0,741.04,529.8
2017,6,17,14,0,435.0,398.0,4.8,36.0,806.0,706.32,506.73
2017,6,17,14,15,425.0,385.5,4.75,36.0,774.5,666.07,479.3
2017,6,17,14,30,415.0,373.0,4.7,36.0,743.0,625.67,451.47
2017,6,17,14,45,398.0,365.5,4.7,36.0,710.0,587.18,424.55
2017,6,17,15,0,381.0,358.0,4.7,36.0,677.0,547.59,396.52
2017,6,17,15,15,304.0,360.5,4.65,35.5,607.5,483.4,350.99
2017,6,17,15,30,227.0,363.0,4.6,35.0,538.0,430.28,313.03
2017,6,17,15,45,326.5,314.0,4.6,35.0,549.0,415.3,301.87
2017,6,17,16,0,426.0,265.0,4.6,35.0,560.0,389.88,281.4
2017,6,17,16,15,518.5,212.0,4.5,35.0,545.0,351.59,249.64
2017,6,17,16,30,611.0,159.0,4.4,35.0,530.0,302.07,207.53
2017,6,17,16,45,526.5,166.5,4.3,35.0,466.0,251.0,168.2
2017,6,17,17,0,442.0,174.0,4.2,35.0,402.0,207.97,136.74
2017,6,17,17,15,435.5,153.5,4.0,34.5,357.0,162.02,102.73
2017,6,17,17,30,429.0,133.0,3.8,34.0,312.0,117.09,73.96
2017,6,17,17,45,400.5,117.5,3.6,33.5,266.0,81.21,61.61
2017,6,17,18,0,372.0,102.0,3.4,33.0,220.0,72.33,54.55
2017,6,17,18,15,327.5,86.5,3.3,32.5,175.5,62.85,46.78
2017,6,17,18,30,283.0,71.0,3.2,32.0,131.0,52.82,38.32
2017,6,17,18,45,217.5,54.5,3.1,31.5,92.5,41.42,28.48
2017,6,17,19,0,152.0,38.0,3.0,31.0,54.0,31.03,19.06
2017,6,17,19,15,76.0,19.0,3.15,30.5,27.0,15.94,0.56
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,5,45,53.0,16.5,4.35,24.0,21.0,24.82,0.0
2017,6,18,6,0,106.0,33.0,4.5,24.0,42.0,66.35,39.08
2017,6,18,6,15,196.0,50.5,4.65,24.5,82.0,121.33,85.91
2017,6,18,6,30,286.0,68.0,4.8,25.0,122.0,182.5,136.57
2017,6,18,6,45,295.5,83.0,4.95,25.5,154.5,218.78,168.73
2017,6,18,7,0,305.0,98.0,5.1,26.0,187.0,255.78,200.42
2017,6,18,7,15,431.0,97.5,5.15,26.5,252.0,335.27,264.81
2017,6,18,7,30,557.0,97.0,5.2,27.0,317.0,431.66,341.17
2017,6,18,7,45,594.0,103.5,5.3,27.5,369.0,489.19,385.7
2017,6,18,8,0,631.0,110.0,5.4,28.0,421.0,548.79,430.69
2017,6,18,8,15,671.5,115.0,5.35,28.5,479.5,610.86,476.03
2017,6,18,8,30,712.0,120.0,5.3,29.0,538.0,674.51,521.24
2017,6,18,8,45,738.5,121.0,5.25,30.0,588.0,721.37,550.8
2017,6,18,9,0,765.0,122.0,5.2,31.0,638.0,770.46,581.23
2017,6,18,9,15,780.0,125.5,5.1,31.5,682.5,811.71,606.48
2017,6,18,9,30,795.0,129.0,5.0,32.0,727.0,851.17,630.07
2017,6,18,9,45,808.0,130.5,4.9,32.5,767.0,884.63,649.2
2017,6,18,10,0,821.0,132.0,4.8,33.0,807.0,915.72,666.49
2017,6,18,10,15,829.5,134.5,4.7,33.5,841.0,933.44,674.85
2017,6,18,10,30,838.0,137.0,4.6,34.0,875.0,955.58,686.37
2017,6,18,10,45,844.0,138.5,4.5,34.5,902.0,971.2,693.57
2017,6,18,11,0,850.0,140.0,4.4,35.0,929.0,983.6,698.73
2017,6,18,11,15,650.5,280.0,4.3,35.5,891.5,943.09,669.06
2017,6,18,11,30,451.0,420.0,4.2,36.0,854.0,880.62,619.84
2017,6,18,11,45,661.0,279.0,4.15,36.5,925.0,943.79,666.04
2017,6,18,12,0,871.0,138.0,4.1,37.0,996.0,988.71,692.89
2017,6,18,12,15,654.0,293.0,4.1,37.0,938.5,930.12,653.95
2017,6,18,12,30,437.0,448.0,4.1,37.0,881.0,858.03,600.55
2017,6,18,12,45,444.5,445.0,4.15,37.5,885.0,848.31,593.8
2017,6,18,13,0,452.0,442.0,4.2,38.0,889.0,836.67,585.44
2017,6,18,13,15,492.5,417.5,4.25,38.0,899.5,832.94,584.43
2017,6,18,13,30,533.0,393.0,4.3,38.0,910.0,825.7,581.01
2017,6,18,13,45,499.5,395.0,4.35,38.0,872.0,777.5,549.08
2017,6,18,14,0,466.0,397.0,4.4,38.0,834.0,730.01,517.44
2017,6,18,14,15,456.5,380.5,4.4,37.5,798.5,685.49,488.93
2017,6,18,14,30,447.0,364.0,4.4,37.0,763.0,640.74,459.7
2017,6,18,14,45,437.5,350.0,4.45,37.0,729.0,598.05,430.43
2017,6,18,15,0,428.0,336.0,4.5,37.0,695.0,555.4,400.67
2017,6,18,15,15,468.5,304.0,4.5,37.0,679.5,525.99,379.98
2017,6,18,15,30,509.0,272.0,4.5,37.0,664.0,492.03,355.18
2017,6,18,15,45,559.5,234.5,4.5,37.0,642.0,453.45,326.03
2017,6,18,16,0,610.0,197.0,4.5,37.0,620.0,408.46,290.85
2017,6,18,16,15,621.5,174.5,4.5,36.5,578.5,356.67,250.19
2017,6,18,16,30,633.0,152.0,4.5,36.0,537.0,303.18,207.05
2017,6,18,16,45,641.0,132.5,4.55,36.0,492.5,249.8,162.99
2017,6,18,17,0,649.0,113.0,4.6,36.0,448.0,195.41,118.72
2017,6,18,17,15,642.0,100.0,4.55,35.5,400.0,143.6,80.01
2017,6,18,17,30,635.0,87.0,4.5,35.0,352.0,92.73,48.71
2017,6,18,17,45,578.5,84.0,4.45,34.5,299.5,55.66,40.41
2017,6,18,18,0,522.0,81.0,4.4,34.0,247.0,56.42,41.22
2017,6,18,18,15,459.0,72.0,4.15,33.0,197.5,52.14,37.82
2017,6,18,18,30,396.0,63.0,3.9,32.0,148.0,46.83,33.37
2017,6,18,18,45,298.5,51.0,3.7,31.5,104.5,38.74,26.29
2017,6,18,19,0,201.0,39.0,3.5,31.0,61.0,30.29,18.51
2017,6,18,19,15,100.5,19.5,3.45,30.5,30.5,15.28,0.7
2017,6,18,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,51.5,16.0,2.6,24.5,20.5,24.05,0.0
2017,6,19,6,0,103.0,32.0,2.8,25.0,41.0,64.29,37.35
2017,6,19,6,15,191.0,50.0,2.95,25.0,80.5,114.42,80.29
2017,6,19,6,30,279.0,68.0,3.1,25.0,120.0,179.87,134.25
2017,6,19,6,45,340.0,77.0,3.3,25.5,161.5,229.61,176.37
2017,6,19,7,0,401.0,86.0,3.5,26.0,203.0,285.73,223.02
2017,6,19,7,15,279.0,122.0,3.45,26.5,211.5,277.37,217.65
2017,6,19,7,30,157.0,158.0,3.4,27.0,220.0,255.36,199.65
2017,6,19,7,45,167.5,183.0,3.4,27.5,257.5,295.45,230.38
2017,6,19,8,0,178.0,208.0,3.4,28.0,295.0,336.07,260.62
2017,6,19,8,15,97.0,205.5,3.15,28.5,254.0,283.2,217.62
2017,6,19,8,30,16.0,203.0,2.9,29.0,213.0,206.92,156.46
2017,6,19,8,45,40.5,247.0,2.65,29.5,274.0,279.61,211.25
2017,6,19,9,0,65.0,291.0,2.4,30.0,335.0,346.44,259.77
2017,6,19,9,15,39.0,264.0,2.2,30.5,291.0,296.46,220.84
2017,6,19,9,30,13.0,237.0,2.0,31.0,247.0,237.69,175.75
2017,6,19,9,45,14.0,249.5,1.8,32.0,261.0,250.8,184.31
2017,6,19,10,0,15.0,262.0,1.6,33.0,275.0,263.9,192.49
2017,6,19,10,15,75.5,348.5,1.4,33.0,414.5,417.82,302.86
2017,6,19,10,30,136.0,435.0,1.2,33.0,554.0,575.98,409.09
2017,6,19,10,45,109.0,440.0,1.05,33.5,538.0,543.67,383.34
2017,6,19,11,0,82.0,445.0,0.9,34.0,522.0,521.11,365.58
2017,6,19,11,15,49.0,373.0,0.85,34.0,419.5,414.19,292.93
2017,6,19,11,30,16.0,301.0,0.8,34.0,317.0,301.34,214.55
2017,6,19,11,45,10.5,228.0,0.75,34.5,238.5,225.58,160.97
2017,6,19,12,0,5.0,155.0,0.7,35.0,160.0,150.67,106.74
2017,6,19,12,15,7.0,173.0,0.95,35.0,180.5,169.48,120.87
2017,6,19,12,30,9.0,191.0,1.2,35.0,201.0,188.1,134.55
2017,6,19,12,45,9.0,190.0,1.45,35.0,199.5,186.75,133.67
2017,6,19,13,0,9.0,189.0,1.7,35.0,198.0,185.34,132.79
2017,6,19,13,15,17.0,279.5,1.75,35.0,297.0,276.47,198.62
2017,6,19,13,30,25.0,370.0,1.8,35.0,396.0,367.62,262.58
2017,6,19,13,45,34.0,389.0,1.9,35.0,422.5,389.39,277.83
2017,6,19,14,0,43.0,408.0,2.0,35.0,449.0,409.93,292.5
2017,6,19,14,15,171.0,415.5,2.05,34.5,569.5,506.62,362.85
2017,6,19,14,30,299.0,423.0,2.1,34.0,690.0,589.76,421.78
2017,6,19,14,45,305.5,404.0,2.15,34.0,668.0,559.76,401.22
2017,6,19,15,0,312.0,385.0,2.2,34.0,646.0,528.73,380.28
2017,6,19,15,15,409.0,328.5,2.25,33.5,654.0,513.35,371.44
2017,6,19,15,30,506.0,272.0,2.3,33.0,662.0,490.93,356.24
2017,6,19,15,45,617.5,203.0,2.35,33.0,651.5,453.56,328.23
2017,6,19,16,0,729.0,134.0,2.4,33.0,641.0,407.9,291.93
2017,6,19,16,15,710.0,130.0,2.4,32.5,594.0,350.99,247.0
2017,6,19,16,30,691.0,126.0,2.4,32.0,547.0,299.23,204.89
2017,6,19,16,45,670.5,119.5,2.45,32.0,497.5,246.7,161.62
2017,6,19,17,0,650.0,113.0,2.5,32.0,448.0,196.2,120.85
2017,6,19,17,15,617.0,106.5,2.45,31.5,396.5,146.47,84.35
2017,6,19,17,30,584.0,100.0,2.4,31.0,345.0,100.63,57.03
2017,6,19,17,45,543.0,92.0,2.35,31.0,294.0,61.8,46.13
2017,6,19,18,0,502.0,84.0,2.3,31.0,243.0,58.81,43.76
2017,6,19,18,15,440.0,74.0,2.15,30.5,194.5,53.78,39.62
2017,6,19,18,30,378.0,64.0,2.0,30.0,146.0,47.54,34.27
2017,6,19,18,45,292.0,51.0,1.85,29.5,103.5,38.71,26.54
2017,6,19,19,0,206.0,38.0,1.7,29.0,61.0,29.47,18.08
2017,6,19,19,15,103.0,19.0,1.8,28.5,30.5,14.86,0.92
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,87.5,14.5,2.1,23.5,22.0,28.7,0.0
2017,6,20,6,0,175.0,29.0,2.3,24.0,44.0,81.15,47.12
2017,6,20,6,15,275.0,42.0,2.4,24.5,85.0,133.67,93.28
2017,6,20,6,30,375.0,55.0,2.5,25.0,126.0,199.86,148.14
2017,6,20,6,45,448.5,63.5,2.65,26.0,175.0,260.33,198.73
2017,6,20,7,0,522.0,72.0,2.8,27.0,224.0,328.18,254.11
2017,6,20,7,15,570.0,79.0,2.85,27.5,276.5,388.49,302.7
2017,6,20,7,30,618.0,86.0,2.9,28.0,329.0,452.66,352.67
2017,6,20,7,45,654.0,91.0,3.0,28.5,382.0,510.77,396.65
2017,6,20,8,0,690.0,96.0,3.1,29.0,435.0,570.76,440.66
2017,6,20,8,15,715.5,100.5,3.2,29.5,486.5,624.36,478.74
2017,6,20,8,30,741.0,105.0,3.3,30.0,538.0,676.28,513.96
2017,6,20,8,45,764.0,106.5,3.4,31.0,587.5,724.64,544.21
2017,6,20,9,0,787.0,108.0,3.5,32.0,637.0,772.3,573.33
2017,6,20,9,15,413.5,208.0,3.55,32.0,487.5,586.53,438.63
2017,6,20,9,30,40.0,308.0,3.6,32.0,338.0,343.38,253.62
2017,6,20,9,45,90.5,353.0,3.7,32.5,426.0,435.94,321.58
2017,6,20,10,0,141.0,398.0,3.8,33.0,514.0,541.4,395.63
2017,6,20,10,15,501.5,258.5,3.85,33.5,695.5,760.09,555.07
2017,6,20,10,30,862.0,119.0,3.9,34.0,877.0,959.94,686.85
2017,6,20,10,45,581.5,281.0,4.0,34.5,799.5,873.76,625.52
2017,6,20,11,0,301.0,443.0,4.1,35.0,722.0,754.11,536.66
2017,6,20,11,15,272.5,461.5,4.1,35.0,718.5,742.88,528.36
2017,6,20,11,30,244.0,480.0,4.1,35.0,715.0,721.54,512.94
2017,6,20,11,45,563.5,304.5,4.15,35.5,856.5,872.53,621.62
2017,6,20,12,0,883.0,129.0,4.2,36.0,998.0,992.11,698.99
2017,6,20,12,15,884.0,129.5,4.2,36.0,1003.5,981.79,691.41
2017,6,20,12,30,885.0,130.0,4.2,36.0,1009.0,968.23,682.77
2017,6,20,12,45,591.0,306.5,4.2,36.5,893.0,853.49,604.94
2017,6,20,13,0,297.0,483.0,4.2,37.0,777.0,733.32,516.41
2017,6,20,13,15,250.5,487.5,4.2,37.0,734.0,683.35,482.77
2017,6,20,13,30,204.0,492.0,4.2,37.0,691.0,634.44,449.17
2017,6,20,13,45,163.0,480.5,4.25,37.0,637.0,579.16,411.37
2017,6,20,14,0,122.0,469.0,4.3,37.0,583.0,526.37,374.88
2017,6,20,14,15,183.0,453.0,4.35,37.0,619.0,548.6,392.02
2017,6,20,14,30,244.0,437.0,4.4,37.0,655.0,563.35,403.44
2017,6,20,14,45,234.0,421.0,4.45,37.0,624.0,530.18,380.48
2017,6,20,15,0,224.0,405.0,4.5,37.0,593.0,495.23,356.25
2017,6,20,15,15,522.5,260.0,4.5,36.5,671.0,520.19,377.83
2017,6,20,15,30,821.0,115.0,4.5,36.0,749.0,524.35,381.47
2017,6,20,15,45,557.5,209.5,4.5,36.0,629.0,432.04,312.39
2017,6,20,16,0,294.0,304.0,4.5,36.0,509.0,372.96,269.05
2017,6,20,16,15,327.0,272.5,4.45,35.5,485.0,338.97,243.06
2017,6,20,16,30,360.0,241.0,4.4,35.0,461.0,301.4,213.29
2017,6,20,16,45,535.5,168.5,4.35,35.0,462.5,256.18,171.93
2017,6,20,17,0,711.0,96.0,4.3,35.0,464.0,194.05,115.77
2017,6,20,17,15,680.5,91.0,4.15,34.5,411.5,142.29,77.67
2017,6,20,17,30,650.0,86.0,4.0,34.0,359.0,94.03,49.09
2017,6,20,17,45,608.0,80.0,3.9,33.5,306.5,52.59,38.05
2017,6,20,18,0,566.0,74.0,3.8,33.0,254.0,50.73,36.68
2017,6,20,18,15,506.0,66.0,3.4,32.0,204.0,47.02,33.73
2017,6,20,18,30,446.0,58.0,3.0,31.0,154.0,43.07,30.41
2017,6,20,18,45,356.0,47.0,2.7,30.5,109.5,36.11,24.27
2017,6,20,19,0,266.0,36.0,2.4,30.0,65.0,27.9,16.75
2017,6,20,19,15,133.0,18.0,2.4,29.5,32.5,14.06,0.81
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,106.0,14.0,2.05,22.5,22.5,31.28,0.0
2017,6,21,6,0,212.0,28.0,2.4,23.0,45.0,88.02,50.78
2017,6,21,6,15,315.0,40.0,2.45,23.5,87.5,144.23,100.82
2017,6,21,6,30,418.0,52.0,2.5,24.0,130.0,211.09,156.72
2017,6,21,6,45,490.0,60.0,2.55,25.0,180.5,272.66,208.6
2017,6,21,7,0,562.0,68.0,2.6,26.0,231.0,341.42,264.91
2017,6,21,7,15,608.5,74.0,2.75,26.5,284.0,401.89,313.98
2017,6,21,7,30,655.0,80.0,2.9,27.0,337.0,466.0,364.27
2017,6,21,7,45,690.5,84.5,3.05,28.0,391.0,525.0,408.36
2017,6,21,8,0,726.0,89.0,3.2,29.0,445.0,584.26,451.16
2017,6,21,8,15,750.0,93.0,3.25,29.5,497.0,637.86,489.05
2017,6,21,8,30,774.0,97.0,3.3,30.0,549.0,691.42,524.63
2017,6,21,8,45,794.0,99.5,3.4,30.5,599.0,739.83,555.82
2017,6,21,9,0,814.0,102.0,3.5,31.0,649.0,787.25,585.84
2017,6,21,9,15,828.0,104.5,3.6,31.5,694.5,822.57,607.23
2017,6,21,9,30,842.0,107.0,3.7,32.0,740.0,861.39,630.83
2017,6,21,9,45,853.5,109.0,3.8,32.5,780.5,895.22,650.87
2017,6,21,10,0,865.0,111.0,3.9,33.0,821.0,926.52,669.14
2017,6,21,10,15,873.5,112.5,4.0,33.5,855.5,951.72,683.34
2017,6,21,10,30,882.0,114.0,4.1,34.0,890.0,973.88,695.59
2017,6,21,10,45,889.0,115.0,4.25,34.5,918.5,990.87,704.84
2017,6,21,11,0,896.0,116.0,4.4,35.0,947.0,1004.52,712.02
2017,6,21,11,15,900.5,117.0,4.45,35.0,968.0,1012.25,716.45
2017,6,21,11,30,905.0,118.0,4.5,35.0,989.0,1016.41,718.77
2017,6,21,11,45,908.0,118.5,4.6,35.5,1002.5,1015.01,716.47
2017,6,21,12,0,911.0,119.0,4.7,36.0,1016.0,1010.02,712.03
2017,6,21,12,15,912.5,119.5,4.75,36.0,1021.5,1000.05,705.76
2017,6,21,12,30,914.0,120.0,4.8,36.0,1027.0,986.71,697.42
2017,6,21,12,45,915.5,118.5,4.85,36.5,1025.0,968.34,684.67
2017,6,21,13,0,917.0,117.0,4.9,37.0,1023.0,946.86,670.03
2017,6,21,13,15,915.0,116.5,4.9,37.0,1012.5,920.07,653.09
2017,6,21,13,30,913.0,116.0,4.9,37.0,1002.0,890.32,634.23
2017,6,21,13,45,911.0,114.5,4.9,37.0,984.0,856.81,612.87
2017,6,21,14,0,909.0,113.0,4.9,37.0,966.0,820.57,589.61
2017,6,21,14,15,904.0,111.5,4.85,37.0,940.5,779.51,562.75
2017,6,21,14,30,899.0,110.0,4.8,37.0,915.0,736.26,534.26
2017,6,21,14,45,890.0,110.0,4.8,37.0,882.0,689.71,501.74
2017,6,21,15,0,881.0,110.0,4.8,37.0,849.0,641.71,467.15
2017,6,21,15,15,871.5,108.0,4.75,36.5,810.5,590.5,430.23
2017,6,21,15,30,862.0,106.0,4.7,36.0,772.0,538.39,391.53
2017,6,21,15,45,850.5,103.0,4.7,36.0,728.0,483.85,349.21
2017,6,21,16,0,839.0,100.0,4.7,36.0,684.0,429.1,305.53
2017,6,21,16,15,804.0,103.0,4.7,35.5,629.5,366.31,255.8
2017,6,21,16,30,769.0,106.0,4.7,35.0,575.0,310.99,210.72
2017,6,21,16,45,754.5,97.0,4.7,34.5,523.0,253.68,163.46
2017,6,21,17,0,740.0,88.0,4.7,34.0,471.0,197.65,117.99
2017,6,21,17,15,610.0,106.0,4.6,33.5,398.5,146.39,84.03
2017,6,21,17,30,480.0,124.0,4.5,33.0,326.0,115.17,70.77
2017,6,21,17,45,448.0,111.5,4.4,32.5,279.0,76.91,58.34
2017,6,21,18,0,416.0,99.0,4.3,32.0,232.0,70.11,52.96
2017,6,21,18,15,376.5,83.5,4.0,31.0,186.5,60.57,45.21
2017,6,21,18,30,337.0,68.0,3.7,30.0,141.0,50.49,36.75
2017,6,21,18,45,273.0,52.5,3.45,29.5,101.0,39.82,27.47
2017,6,21,19,0,209.0,37.0,3.2,29.0,61.0,28.63,17.44
2017,6,21,19,15,104.5,18.5,3.15,28.5,30.5,14.44,1.26
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
