Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,0.0,5.5,2.95,22.0,5.5,5.24,0.0
2017,6,22,6,0,0.0,11.0,3.1,22.0,11.0,10.19,1.66
2017,6,22,6,15,0.0,22.0,3.05,23.0,22.0,20.4,10.79
2017,6,22,6,30,0.0,33.0,3.0,24.0,33.0,30.63,19.44
2017,6,22,6,45,0.0,45.5,3.0,25.0,45.5,42.28,29.11
2017,6,22,7,0,0.0,58.0,3.0,26.0,58.0,53.93,38.59
2017,6,22,7,15,36.0,106.0,2.95,26.5,120.5,123.8,95.16
2017,6,22,7,30,72.0,154.0,2.9,27.0,183.0,196.42,152.72
2017,6,22,7,45,397.5,119.5,2.9,27.5,311.0,381.38,299.49
2017,6,22,8,0,723.0,85.0,2.9,28.0,439.0,577.4,448.02
2017,6,22,8,15,630.5,129.0,2.85,28.5,463.0,595.92,457.39
2017,6,22,8,30,538.0,173.0,2.8,29.0,487.0,596.64,454.39
2017,6,22,8,45,528.5,195.0,2.75,30.0,526.0,633.87,477.51
2017,6,22,9,0,519.0,217.0,2.7,31.0,565.0,668.5,497.87
2017,6,22,9,15,676.5,160.5,2.7,31.5,647.0,763.61,563.62
2017,6,22,9,30,834.0,104.0,2.7,32.0,729.0,850.83,618.57
2017,6,22,9,45,591.5,233.5,2.7,32.5,689.0,799.95,580.16
2017,6,22,10,0,349.0,363.0,2.7,33.0,649.0,708.39,510.42
2017,6,22,10,15,398.0,359.0,2.75,33.5,698.0,755.58,542.04
2017,6,22,10,30,447.0,355.0,2.8,34.0,747.0,812.58,578.43
2017,6,22,10,45,669.5,231.5,2.85,34.5,841.0,909.87,645.57
2017,6,22,11,0,892.0,108.0,2.9,35.0,935.0,992.42,695.17
2017,6,22,11,15,896.5,109.0,2.95,35.0,955.5,1000.27,699.1
2017,6,22,11,30,901.0,110.0,3.0,35.0,976.0,1004.59,701.59
2017,6,22,11,45,888.5,121.0,3.05,35.5,985.0,998.39,696.22
2017,6,22,12,0,876.0,132.0,3.1,36.0,994.0,988.46,688.73
2017,6,22,12,15,877.5,132.0,3.05,36.0,999.5,978.28,681.9
2017,6,22,12,30,879.0,132.0,3.0,36.0,1005.0,964.89,673.17
2017,6,22,12,45,880.5,131.0,3.0,36.5,1003.0,947.56,661.07
2017,6,22,13,0,882.0,130.0,3.0,37.0,1001.0,927.28,647.24
2017,6,22,13,15,880.0,129.0,2.9,37.0,991.0,900.9,630.31
2017,6,22,13,30,878.0,128.0,2.8,37.0,981.0,871.69,611.66
2017,6,22,13,45,875.5,127.0,2.7,37.5,963.0,839.34,589.77
2017,6,22,14,0,873.0,126.0,2.6,38.0,945.0,804.39,566.28
2017,6,22,14,15,867.5,124.5,2.5,38.0,919.5,764.31,540.63
2017,6,22,14,30,862.0,123.0,2.4,38.0,894.0,722.19,513.37
2017,6,22,14,45,855.0,121.0,2.3,38.0,862.0,676.78,482.02
2017,6,22,15,0,848.0,119.0,2.2,38.0,830.0,629.86,448.99
2017,6,22,15,15,837.5,117.0,2.05,38.0,792.0,579.66,412.74
2017,6,22,15,30,827.0,115.0,1.9,38.0,754.0,528.71,375.11
2017,6,22,15,45,813.5,112.0,1.75,38.0,710.0,471.26,332.09
2017,6,22,16,0,800.0,109.0,1.6,38.0,666.0,417.13,290.23
2017,6,22,16,15,782.5,106.0,1.45,37.5,618.0,361.99,247.19
2017,6,22,16,30,765.0,103.0,1.3,37.0,570.0,307.93,203.99
2017,6,22,16,45,741.5,99.0,1.2,37.0,519.0,252.95,159.7
2017,6,22,17,0,718.0,95.0,1.1,37.0,468.0,200.24,118.09
2017,6,22,17,15,687.0,90.5,1.0,36.5,415.0,143.89,77.32
2017,6,22,17,30,656.0,86.0,0.9,36.0,362.0,95.55,49.06
2017,6,22,17,45,612.0,80.0,0.8,35.5,309.0,52.53,37.58
2017,6,22,18,0,568.0,74.0,0.7,35.0,256.0,50.65,36.26
2017,6,22,18,15,507.5,66.0,0.7,34.0,205.5,46.94,33.35
2017,6,22,18,30,447.0,58.0,0.7,33.0,155.0,42.99,30.06
2017,6,22,18,45,355.0,47.0,0.75,32.0,110.5,36.02,24.05
2017,6,22,19,0,263.0,36.0,0.8,31.0,66.0,27.87,16.69
2017,6,22,19,15,131.5,18.0,0.85,30.5,33.0,14.05,1.23
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,33.5,15.5,3.55,24.5,18.0,20.39,0.0
2017,6,23,6,0,67.0,31.0,3.8,25.0,36.0,50.84,28.07
2017,6,23,6,15,147.5,51.0,3.95,25.5,74.5,102.95,72.05
2017,6,23,6,30,228.0,71.0,4.1,26.0,113.0,159.97,118.81
2017,6,23,6,45,317.5,81.5,4.3,26.5,161.5,224.62,172.04
2017,6,23,7,0,407.0,92.0,4.5,27.0,210.0,293.85,228.75
2017,6,23,7,15,458.0,102.0,4.55,28.0,260.5,352.21,275.54
2017,6,23,7,30,509.0,112.0,4.6,29.0,311.0,415.08,324.37
2017,6,23,7,45,560.0,115.5,4.65,30.0,364.5,479.45,372.83
2017,6,23,8,0,611.0,119.0,4.7,31.0,418.0,543.46,419.56
2017,6,23,8,15,639.0,125.0,4.65,31.5,469.0,597.11,457.71
2017,6,23,8,30,667.0,131.0,4.6,32.0,520.0,651.34,495.2
2017,6,23,8,45,693.0,133.5,4.6,33.0,569.0,700.39,526.94
2017,6,23,9,0,719.0,136.0,4.6,34.0,618.0,749.16,556.93
2017,6,23,9,15,735.0,139.5,4.45,34.5,662.0,786.77,579.33
2017,6,23,9,30,751.0,143.0,4.3,35.0,706.0,825.92,602.4
2017,6,23,9,45,764.5,146.0,4.2,35.5,746.0,860.44,622.17
2017,6,23,10,0,778.0,149.0,4.1,36.0,786.0,892.74,640.22
2017,6,23,10,15,787.5,151.0,3.9,36.5,819.5,917.77,652.83
2017,6,23,10,30,797.0,153.0,3.7,37.0,853.0,940.03,663.48
2017,6,23,10,45,803.5,155.0,3.55,38.0,880.5,956.45,669.18
2017,6,23,11,0,810.0,157.0,3.4,39.0,908.0,969.73,672.85
2017,6,23,11,15,815.0,158.0,3.2,39.0,927.5,977.28,675.44
2017,6,23,11,30,820.0,159.0,3.0,39.0,947.0,981.52,676.02
2017,6,23,11,45,802.5,174.0,2.9,39.5,954.0,974.19,668.88
2017,6,23,12,0,785.0,189.0,2.8,40.0,961.0,963.3,659.8
2017,6,23,12,15,786.0,189.0,2.75,40.0,966.0,952.73,652.83
2017,6,23,12,30,787.0,189.0,2.7,40.0,971.0,939.16,644.11
2017,6,23,12,45,784.0,190.5,2.65,40.5,967.5,920.44,631.0
2017,6,23,13,0,781.0,192.0,2.6,41.0,964.0,899.17,616.45
2017,6,23,13,15,778.0,191.0,2.6,41.0,953.0,873.11,600.68
2017,6,23,13,30,775.0,190.0,2.6,41.0,942.0,844.64,583.41
2017,6,23,13,45,766.0,191.0,2.65,41.0,922.5,810.73,562.96
2017,6,23,14,0,757.0,192.0,2.7,41.0,903.0,775.03,541.17
2017,6,23,14,15,749.5,190.0,2.75,41.0,877.5,736.18,516.13
2017,6,23,14,30,742.0,188.0,2.8,41.0,852.0,695.84,489.62
2017,6,23,14,45,709.5,199.0,2.9,41.0,815.0,647.84,457.24
2017,6,23,15,0,677.0,210.0,3.0,41.0,778.0,601.38,425.21
2017,6,23,15,15,663.5,206.0,3.05,40.5,741.0,554.17,392.96
2017,6,23,15,30,650.0,202.0,3.1,40.0,704.0,507.03,359.75
2017,6,23,15,45,621.0,202.5,3.2,40.0,659.5,456.85,322.82
2017,6,23,16,0,592.0,203.0,3.3,40.0,615.0,408.88,286.63
2017,6,23,16,15,492.0,218.5,3.35,39.5,544.5,350.37,243.91
2017,6,23,16,30,392.0,234.0,3.4,39.0,474.0,306.48,212.19
2017,6,23,16,45,432.5,206.0,3.45,38.5,449.0,262.65,177.2
2017,6,23,17,0,473.0,178.0,3.5,38.0,424.0,219.15,142.04
2017,6,23,17,15,438.0,166.0,3.5,37.5,374.0,174.34,110.34
2017,6,23,17,30,403.0,154.0,3.5,37.0,324.0,133.64,85.64
2017,6,23,17,45,357.5,139.5,3.55,37.0,274.5,102.86,78.1
2017,6,23,18,0,312.0,125.0,3.6,37.0,225.0,93.56,70.78
2017,6,23,18,15,258.0,106.5,3.45,36.5,178.5,81.07,60.77
2017,6,23,18,30,204.0,88.0,3.3,36.0,132.0,68.07,50.05
2017,6,23,18,45,144.5,65.0,3.2,35.5,92.0,51.35,36.01
2017,6,23,19,0,85.0,42.0,3.1,35.0,52.0,35.38,22.24
2017,6,23,19,15,42.5,21.0,3.1,34.5,26.0,18.4,3.42
2017,6,23,19,30,0.0,0.0,3.1,34.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,33.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,32.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,31.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,12.5,1.7,25.0,13.0,11.91,0.0
2017,6,24,6,0,0.0,25.0,1.8,25.0,26.0,23.82,11.02
2017,6,24,6,15,39.0,48.5,1.85,25.0,56.0,61.43,42.22
2017,6,24,6,30,78.0,72.0,1.9,25.0,86.0,105.6,78.38
2017,6,24,6,45,139.5,88.5,1.95,25.5,124.5,150.66,115.16
2017,6,24,7,0,201.0,105.0,2.0,26.0,163.0,208.63,162.1
2017,6,24,7,15,100.5,78.5,2.25,26.5,107.5,132.18,102.08
2017,6,24,7,30,0.0,52.0,2.5,27.0,52.0,48.33,33.7
2017,6,24,7,45,0.0,63.0,2.8,28.0,63.0,58.6,41.73
2017,6,24,8,0,0.0,74.0,3.1,29.0,74.0,68.88,49.56
2017,6,24,8,15,0.0,64.0,3.15,29.5,64.0,59.56,41.87
2017,6,24,8,30,0.0,54.0,3.2,30.0,54.0,50.25,34.27
2017,6,24,8,45,0.0,97.5,3.25,30.5,97.5,91.0,65.97
2017,6,24,9,0,0.0,141.0,3.3,31.0,141.0,132.8,97.82
2017,6,24,9,15,6.5,189.0,2.95,31.5,194.0,184.91,137.02
2017,6,24,9,30,13.0,237.0,2.6,32.0,247.0,237.71,175.75
2017,6,24,9,45,11.0,224.5,2.3,32.5,233.5,223.5,164.17
2017,6,24,10,0,9.0,212.0,2.0,33.0,220.0,209.41,152.95
2017,6,24,10,15,14.5,260.5,1.75,33.0,273.5,261.83,190.97
2017,6,24,10,30,20.0,309.0,1.5,33.0,327.0,314.48,228.07
2017,6,24,10,45,62.0,382.0,1.25,33.5,439.5,438.39,314.13
2017,6,24,11,0,104.0,455.0,1.0,34.0,552.0,553.12,388.92
2017,6,24,11,15,93.5,460.5,1.2,34.0,549.0,546.69,384.21
2017,6,24,11,30,83.0,466.0,1.4,34.0,546.0,539.73,380.02
2017,6,24,11,45,69.0,459.0,1.65,34.0,526.0,516.41,364.94
2017,6,24,12,0,55.0,452.0,1.9,34.0,506.0,493.0,349.57
2017,6,24,12,15,36.0,380.0,2.15,33.5,415.5,401.31,287.65
2017,6,24,12,30,17.0,308.0,2.4,33.0,325.0,306.48,221.55
2017,6,24,12,45,17.0,310.0,2.7,33.0,327.0,307.39,222.78
2017,6,24,13,0,17.0,312.0,3.0,33.0,329.0,308.15,223.58
2017,6,24,13,15,38.0,380.5,3.25,32.5,417.5,392.12,284.81
2017,6,24,13,30,59.0,449.0,3.5,32.0,506.0,470.18,340.9
2017,6,24,13,45,126.0,461.0,3.8,31.5,580.0,531.81,386.88
2017,6,24,14,0,193.0,473.0,4.1,31.0,654.0,586.37,427.61
2017,6,24,14,15,262.0,443.0,4.15,30.5,682.0,598.09,438.33
2017,6,24,14,30,331.0,413.0,4.2,30.0,710.0,605.06,445.58
2017,6,24,14,45,308.0,402.5,4.3,29.5,671.0,561.53,415.44
2017,6,24,15,0,285.0,392.0,4.4,29.0,632.0,519.45,386.05
2017,6,24,15,15,193.5,377.0,4.3,28.5,536.5,440.31,328.44
2017,6,24,15,30,102.0,362.0,4.2,28.0,441.0,370.85,277.55
2017,6,24,15,45,86.5,334.0,4.15,28.0,398.5,331.77,248.83
2017,6,24,16,0,71.0,306.0,4.1,28.0,356.0,294.59,221.28
2017,6,24,16,15,90.0,288.5,4.05,28.0,347.0,279.74,209.91
2017,6,24,16,30,109.0,271.0,4.0,28.0,338.0,262.65,196.37
2017,6,24,16,45,76.0,237.5,3.95,28.0,282.5,219.14,163.96
2017,6,24,17,0,43.0,204.0,3.9,28.0,227.0,179.99,135.15
2017,6,24,17,15,46.5,184.0,3.9,27.5,206.0,159.29,119.58
2017,6,24,17,30,50.0,164.0,3.9,27.0,185.0,138.28,104.04
2017,6,24,17,45,43.5,141.5,3.9,27.0,158.0,115.6,92.16
2017,6,24,18,0,37.0,119.0,3.9,27.0,131.0,98.64,78.13
2017,6,24,18,15,199.5,93.0,3.85,26.5,138.5,71.54,55.39
2017,6,24,18,30,362.0,67.0,3.8,26.0,146.0,49.71,36.75
2017,6,24,18,45,279.0,53.0,3.75,26.0,104.0,40.17,28.24
2017,6,24,19,0,196.0,39.0,3.7,26.0,62.0,30.19,19.03
2017,6,24,19,15,98.0,19.5,3.65,25.5,31.0,15.22,2.33
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,55.0,14.5,3.45,21.0,19.0,22.95,0.0
2017,6,25,6,0,110.0,29.0,3.5,21.0,38.0,61.06,33.88
2017,6,25,6,15,200.0,45.5,3.5,21.5,76.5,115.71,81.83
2017,6,25,6,30,290.0,62.0,3.5,22.0,115.0,175.57,131.91
2017,6,25,6,45,372.0,71.5,3.5,22.5,163.5,234.44,181.76
2017,6,25,7,0,454.0,81.0,3.5,23.0,212.0,302.03,238.11
2017,6,25,7,15,230.0,105.0,3.4,23.5,172.0,232.55,184.48
2017,6,25,7,30,6.0,129.0,3.3,24.0,132.0,127.38,98.34
2017,6,25,7,45,9.5,148.0,3.25,24.5,153.0,148.08,114.6
2017,6,25,8,0,13.0,167.0,3.2,25.0,174.0,169.1,130.66
2017,6,25,8,15,28.0,199.5,3.2,25.5,215.5,219.89,170.0
2017,6,25,8,30,43.0,232.0,3.2,26.0,257.0,265.44,204.47
2017,6,25,8,45,207.5,250.5,3.2,26.5,387.5,422.79,326.36
2017,6,25,9,0,372.0,269.0,3.2,27.0,518.0,593.01,451.73
2017,6,25,9,15,575.0,197.5,3.2,27.5,613.0,716.03,541.08
2017,6,25,9,30,778.0,126.0,3.2,28.0,708.0,830.97,618.62
2017,6,25,9,45,559.5,244.5,3.25,28.5,675.0,778.37,577.43
2017,6,25,10,0,341.0,363.0,3.3,29.0,642.0,700.88,516.18
2017,6,25,10,15,582.0,248.5,3.25,29.0,749.0,828.96,609.99
2017,6,25,10,30,823.0,134.0,3.2,29.0,856.0,937.25,681.26
2017,6,25,10,45,544.0,292.5,3.2,29.5,776.0,847.02,615.68
2017,6,25,11,0,265.0,451.0,3.2,30.0,696.0,727.14,525.11
2017,6,25,11,15,557.5,294.0,3.15,30.0,824.5,865.26,626.85
2017,6,25,11,30,850.0,137.0,3.1,30.0,953.0,981.17,703.04
2017,6,25,11,45,826.5,156.5,3.05,30.5,959.5,971.9,693.92
2017,6,25,12,0,803.0,176.0,3.0,31.0,966.0,968.71,689.87
2017,6,25,12,15,804.5,176.0,2.95,31.0,971.5,958.65,682.9
2017,6,25,12,30,806.0,176.0,2.9,31.0,977.0,945.5,674.1
2017,6,25,12,45,439.0,325.0,2.85,31.5,761.5,732.8,528.09
2017,6,25,13,0,72.0,474.0,2.8,32.0,546.0,515.04,369.21
2017,6,25,13,15,102.0,482.0,2.75,32.0,582.5,543.98,390.97
2017,6,25,13,30,132.0,490.0,2.7,32.0,619.0,571.91,410.6
2017,6,25,13,45,81.0,432.5,2.7,32.0,511.0,468.29,338.28
2017,6,25,14,0,30.0,375.0,2.7,32.0,403.0,370.21,268.71
2017,6,25,14,15,34.5,375.5,2.7,32.0,407.5,370.46,269.58
2017,6,25,14,30,39.0,376.0,2.7,32.0,412.0,370.12,269.67
2017,6,25,14,45,368.5,288.5,2.7,32.0,600.0,502.05,369.81
2017,6,25,15,0,698.0,201.0,2.7,32.0,788.0,607.57,445.86
2017,6,25,15,15,685.0,197.0,2.7,31.5,750.5,559.69,410.98
2017,6,25,15,30,672.0,193.0,2.7,31.0,713.0,511.77,375.96
2017,6,25,15,45,599.0,209.5,2.7,31.0,653.0,453.68,331.93
2017,6,25,16,0,526.0,226.0,2.7,31.0,593.0,402.23,292.4
2017,6,25,16,15,567.0,195.0,2.65,30.5,565.0,358.8,257.57
2017,6,25,16,30,608.0,164.0,2.6,30.0,537.0,309.71,216.91
2017,6,25,16,45,583.5,156.0,2.6,30.0,488.0,259.56,175.92
2017,6,25,17,0,559.0,148.0,2.6,30.0,439.0,212.36,138.02
2017,6,25,17,15,524.5,139.0,2.45,29.5,388.0,165.14,103.16
2017,6,25,17,30,490.0,130.0,2.3,29.0,337.0,121.9,76.29
2017,6,25,17,45,438.5,120.5,2.15,28.5,286.5,83.21,64.53
2017,6,25,18,0,387.0,111.0,2.0,28.0,236.0,78.78,61.12
2017,6,25,18,15,329.5,96.0,1.8,27.5,188.5,69.84,53.7
2017,6,25,18,30,272.0,81.0,1.6,27.0,141.0,63.28,48.03
2017,6,25,18,45,199.0,62.0,1.4,26.5,99.0,49.27,35.8
2017,6,25,19,0,126.0,43.0,1.2,26.0,57.0,34.8,22.82
2017,6,25,19,15,63.0,21.5,1.2,25.5,28.5,17.94,3.92
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,5,45,21.5,13.0,1.7,23.0,15.0,15.94,0.0
2017,6,26,6,0,43.0,26.0,1.9,23.0,30.0,38.8,19.9
2017,6,26,6,15,86.0,45.0,1.95,23.5,59.0,74.03,51.17
2017,6,26,6,30,129.0,64.0,2.0,24.0,88.0,117.93,87.62
2017,6,26,6,45,159.5,84.5,2.1,24.5,124.0,159.17,122.19
2017,6,26,7,0,190.0,105.0,2.2,25.0,160.0,203.48,158.71
2017,6,26,7,15,204.0,127.5,2.15,25.5,197.5,244.73,191.89
2017,6,26,7,30,218.0,150.0,2.1,26.0,235.0,286.97,224.84
2017,6,26,7,45,296.0,162.5,2.1,26.5,296.0,357.54,279.33
2017,6,26,8,0,374.0,175.0,2.1,27.0,357.0,444.22,344.19
2017,6,26,8,15,194.5,187.5,2.05,27.5,283.0,340.09,262.32
2017,6,26,8,30,15.0,200.0,2.0,28.0,209.0,203.2,153.7
2017,6,26,8,45,53.0,249.0,2.0,28.5,284.5,291.51,220.95
2017,6,26,9,0,91.0,298.0,2.0,29.0,360.0,375.13,282.04
2017,6,26,9,15,109.5,324.5,2.0,29.0,403.5,420.32,314.07
2017,6,26,9,30,128.0,351.0,2.0,29.0,447.0,476.96,353.81
2017,6,26,9,45,140.5,373.5,2.05,29.5,484.0,513.78,378.29
2017,6,26,10,0,153.0,396.0,2.1,30.0,521.0,550.48,402.46
2017,6,26,10,15,129.5,410.5,2.15,30.0,519.5,544.47,396.75
2017,6,26,10,30,106.0,425.0,2.2,30.0,518.0,526.14,382.93
2017,6,26,10,45,188.0,437.0,2.3,30.5,608.5,628.3,454.41
2017,6,26,11,0,270.0,449.0,2.4,31.0,699.0,730.12,522.84
2017,6,26,11,15,309.5,445.0,2.45,31.0,738.0,763.2,544.82
2017,6,26,11,30,349.0,441.0,2.5,31.0,777.0,795.09,566.39
2017,6,26,11,45,326.0,459.0,2.6,31.5,776.0,785.66,558.23
2017,6,26,12,0,303.0,477.0,2.7,32.0,775.0,774.53,549.32
2017,6,26,12,15,302.0,480.0,2.75,32.0,779.0,768.6,545.52
2017,6,26,12,30,301.0,483.0,2.8,32.0,783.0,761.12,540.7
2017,6,26,12,45,333.5,465.0,2.85,32.0,796.5,763.57,543.6
2017,6,26,13,0,366.0,447.0,2.9,32.0,810.0,763.77,544.95
2017,6,26,13,15,592.0,302.5,2.95,32.0,881.0,815.77,586.47
2017,6,26,13,30,818.0,158.0,3.0,32.0,952.0,853.42,614.35
2017,6,26,13,45,808.5,160.5,3.05,32.0,933.0,819.42,592.39
2017,6,26,14,0,799.0,163.0,3.1,32.0,914.0,783.48,569.49
2017,6,26,14,15,433.5,289.5,3.1,31.5,695.5,591.2,433.56
2017,6,26,14,30,68.0,416.0,3.1,31.0,477.0,425.96,310.76
2017,6,26,14,45,56.5,388.0,3.15,31.0,437.5,387.79,284.36
2017,6,26,15,0,45.0,360.0,3.2,31.0,398.0,350.97,258.16
2017,6,26,15,15,45.5,343.5,3.25,30.5,381.0,332.11,245.44
2017,6,26,15,30,46.0,327.0,3.3,30.0,364.0,313.24,232.49
2017,6,26,15,45,155.0,319.5,3.35,30.0,430.0,347.71,258.2
2017,6,26,16,0,264.0,312.0,3.4,30.0,496.0,368.81,272.31
2017,6,26,16,15,237.5,291.5,3.35,29.5,448.0,329.34,242.69
2017,6,26,16,30,211.0,271.0,3.3,29.0,400.0,287.76,211.54
2017,6,26,16,45,217.0,244.5,3.3,29.0,367.5,252.58,183.82
2017,6,26,17,0,223.0,218.0,3.3,29.0,335.0,216.95,155.69
2017,6,26,17,15,314.0,179.0,3.1,28.5,323.0,176.06,120.89
2017,6,26,17,30,405.0,140.0,2.9,28.0,311.0,124.43,81.25
2017,6,26,17,45,362.0,127.5,2.75,28.0,264.5,87.97,68.67
2017,6,26,18,0,319.0,115.0,2.6,28.0,218.0,86.79,67.85
2017,6,26,18,15,274.0,97.5,2.45,27.5,174.5,74.88,57.95
2017,6,26,18,30,229.0,80.0,2.3,27.0,131.0,62.48,47.36
2017,6,26,18,45,167.5,61.0,2.2,26.5,92.5,48.5,35.15
2017,6,26,19,0,106.0,42.0,2.1,26.0,54.0,34.03,22.2
2017,6,26,19,15,53.0,21.0,2.1,25.5,27.0,17.54,3.84
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,10.5,1.2,22.5,10.5,10.01,0.0
2017,6,27,6,0,0.0,21.0,1.4,23.0,21.0,19.5,7.72
2017,6,27,6,15,6.5,41.0,1.4,23.0,42.0,41.41,27.4
2017,6,27,6,30,13.0,61.0,1.4,23.0,63.0,63.65,46.19
2017,6,27,6,45,25.5,82.0,1.45,23.5,88.5,93.37,70.79
2017,6,27,7,0,38.0,103.0,1.5,24.0,114.0,121.54,93.84
2017,6,27,7,15,60.5,128.0,1.55,24.5,150.0,160.4,125.07
2017,6,27,7,30,83.0,153.0,1.6,25.0,186.0,201.39,157.4
2017,6,27,7,45,145.5,177.0,1.65,25.5,244.0,274.97,214.85
2017,6,27,8,0,208.0,201.0,1.7,26.0,302.0,347.21,269.84
2017,6,27,8,15,180.0,228.5,1.8,26.5,323.0,365.69,281.82
2017,6,27,8,30,152.0,256.0,1.9,27.0,344.0,381.09,291.37
2017,6,27,8,45,119.5,276.5,2.0,27.5,349.5,382.53,290.33
2017,6,27,9,0,87.0,297.0,2.1,28.0,355.0,370.83,279.67
2017,6,27,9,15,210.5,310.0,2.2,28.0,464.0,500.79,376.66
2017,6,27,9,30,334.0,323.0,2.3,28.0,573.0,638.51,475.01
2017,6,27,9,45,270.0,358.0,2.45,28.5,567.5,625.27,461.69
2017,6,27,10,0,206.0,393.0,2.6,29.0,562.0,596.46,438.7
2017,6,27,10,15,223.0,396.5,2.7,29.0,586.5,618.35,454.19
2017,6,27,10,30,240.0,400.0,2.8,29.0,611.0,650.57,476.26
2017,6,27,10,45,143.0,403.0,2.9,29.5,530.0,549.57,402.44
2017,6,27,11,0,46.0,406.0,3.0,30.0,449.0,446.23,326.07
2017,6,27,11,15,187.5,430.0,3.05,30.0,609.5,618.52,451.07
2017,6,27,11,30,329.0,454.0,3.1,30.0,770.0,788.54,567.95
2017,6,27,11,45,581.5,302.5,3.2,30.5,871.0,889.5,640.69
2017,6,27,12,0,834.0,151.0,3.3,31.0,972.0,966.54,691.34
2017,6,27,12,15,619.0,294.0,3.35,31.0,905.5,899.34,645.63
2017,6,27,12,30,404.0,437.0,3.4,31.0,839.0,815.15,583.83
2017,6,27,12,45,406.5,435.5,3.5,31.5,838.5,803.92,576.24
2017,6,27,13,0,409.0,434.0,3.6,32.0,838.0,791.04,567.06
2017,6,27,13,15,619.5,292.5,3.65,32.0,897.5,831.49,600.82
2017,6,27,13,30,830.0,151.0,3.7,32.0,957.0,853.38,617.97
2017,6,27,13,45,559.5,302.5,3.75,32.0,841.5,744.94,541.57
2017,6,27,14,0,289.0,454.0,3.8,32.0,726.0,645.0,466.81
2017,6,27,14,15,190.0,442.5,3.85,32.0,619.5,546.0,397.19
2017,6,27,14,30,91.0,431.0,3.9,32.0,513.0,455.53,332.17
2017,6,27,14,45,170.5,416.0,3.95,32.0,562.5,485.37,355.45
2017,6,27,15,0,250.0,401.0,4.0,32.0,612.0,506.27,371.31
2017,6,27,15,15,336.5,352.5,4.0,31.5,622.0,498.14,366.97
2017,6,27,15,30,423.0,304.0,4.0,31.0,632.0,478.09,353.16
2017,6,27,15,45,413.5,290.0,4.0,31.0,595.0,435.65,321.04
2017,6,27,16,0,404.0,276.0,4.0,31.0,558.0,393.75,288.76
2017,6,27,16,15,559.0,197.0,4.0,30.5,557.0,358.54,258.96
2017,6,27,16,30,714.0,118.0,4.0,30.0,556.0,304.27,211.48
2017,6,27,16,45,689.5,114.0,4.0,30.0,506.0,251.41,167.09
2017,6,27,17,0,665.0,110.0,4.0,30.0,456.0,200.96,125.56
2017,6,27,17,15,341.0,129.5,3.9,29.5,306.5,136.51,88.58
2017,6,27,17,30,17.0,149.0,3.8,29.0,157.0,131.61,98.98
2017,6,27,17,45,12.0,129.0,3.7,28.5,134.0,112.49,88.99
2017,6,27,18,0,7.0,109.0,3.6,28.0,111.0,95.69,75.32
2017,6,27,18,15,3.5,88.0,3.3,27.5,89.0,77.98,60.58
2017,6,27,18,30,0.0,67.0,3.0,27.0,67.0,60.1,45.36
2017,6,27,18,45,0.0,48.0,2.75,26.5,48.0,43.61,31.07
2017,6,27,19,0,0.0,29.0,2.5,26.0,29.0,26.91,16.4
2017,6,27,19,15,0.0,14.5,2.45,25.5,14.5,13.45,1.7
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,84.5,13.5,1.25,21.5,20.0,26.67,0.0
2017,6,28,6,0,169.0,27.0,1.5,22.0,40.0,75.12,40.11
2017,6,28,6,15,272.5,39.5,1.6,22.5,80.0,128.43,89.11
2017,6,28,6,30,376.0,52.0,1.7,23.0,120.0,194.51,144.09
2017,6,28,6,45,443.0,62.0,1.8,23.5,168.5,253.64,194.33
2017,6,28,7,0,510.0,72.0,1.9,24.0,217.0,319.57,249.03
2017,6,28,7,15,558.0,79.0,1.9,24.5,268.5,379.13,297.28
2017,6,28,7,30,606.0,86.0,1.9,25.0,320.0,442.6,346.84
2017,6,28,7,45,352.5,144.5,1.95,25.5,285.5,380.29,297.46
2017,6,28,8,0,99.0,203.0,2.0,26.0,251.0,270.48,209.5
2017,6,28,8,15,62.5,209.0,2.05,26.5,241.0,254.15,195.73
2017,6,28,8,30,26.0,215.0,2.1,27.0,231.0,226.61,172.87
2017,6,28,8,45,36.5,245.0,2.2,27.5,269.0,274.5,208.66
2017,6,28,9,0,47.0,275.0,2.3,28.0,307.0,314.81,237.92
2017,6,28,9,15,37.5,281.0,2.35,28.5,307.5,313.21,235.24
2017,6,28,9,30,28.0,287.0,2.4,29.0,308.0,311.01,232.3
2017,6,28,9,45,19.0,252.5,2.5,29.5,267.5,258.34,192.36
2017,6,28,10,0,10.0,218.0,2.6,30.0,227.0,216.2,160.18
2017,6,28,10,15,12.5,244.5,2.7,30.5,256.0,244.34,180.67
2017,6,28,10,30,15.0,271.0,2.8,31.0,285.0,272.47,200.75
2017,6,28,10,45,73.0,366.0,2.9,31.5,434.0,432.94,317.42
2017,6,28,11,0,131.0,461.0,3.0,32.0,583.0,596.26,430.35
2017,6,28,11,15,90.0,445.5,3.05,32.0,530.5,528.28,381.45
2017,6,28,11,30,49.0,430.0,3.1,32.0,478.0,470.2,339.89
2017,6,28,11,45,33.0,369.0,3.15,32.5,401.5,391.73,283.96
2017,6,28,12,0,17.0,308.0,3.2,33.0,325.0,308.09,223.58
2017,6,28,12,15,453.0,215.0,3.2,33.0,665.0,662.84,486.54
2017,6,28,12,30,889.0,122.0,3.2,33.0,1005.0,967.14,686.98
2017,6,28,12,45,493.0,306.5,3.25,33.0,796.0,766.47,550.38
2017,6,28,13,0,97.0,491.0,3.3,33.0,587.0,554.3,396.32
2017,6,28,13,15,491.5,305.5,3.3,33.0,783.5,732.45,530.32
2017,6,28,13,30,886.0,120.0,3.3,33.0,980.0,874.22,627.77
2017,6,28,13,45,486.5,288.0,3.35,33.5,759.0,674.08,488.25
2017,6,28,14,0,87.0,456.0,3.4,34.0,538.0,488.71,350.72
2017,6,28,14,15,477.5,285.5,3.35,34.0,715.5,621.41,452.88
2017,6,28,14,30,868.0,115.0,3.3,34.0,893.0,722.92,527.67
2017,6,28,14,45,810.0,143.5,3.3,34.0,849.0,669.54,488.78
2017,6,28,15,0,752.0,172.0,3.3,34.0,805.0,619.2,452.06
2017,6,28,15,15,740.0,169.0,3.25,33.5,767.0,568.49,415.97
2017,6,28,15,30,728.0,166.0,3.2,33.0,729.0,519.34,379.88
2017,6,28,15,45,711.0,162.5,3.2,33.0,686.0,467.36,340.07
2017,6,28,16,0,694.0,159.0,3.2,33.0,643.0,416.1,299.76
2017,6,28,16,15,673.5,153.5,3.15,32.5,596.0,362.87,257.62
2017,6,28,16,30,653.0,148.0,3.1,32.0,549.0,311.26,215.83
2017,6,28,16,45,627.0,142.0,3.1,32.0,499.0,259.75,173.67
2017,6,28,17,0,601.0,136.0,3.1,32.0,449.0,210.96,134.44
2017,6,28,17,15,567.5,128.0,2.95,31.5,398.0,162.55,98.59
2017,6,28,17,30,534.0,120.0,2.8,31.0,347.0,118.47,71.31
2017,6,28,17,45,485.0,111.5,2.7,31.0,295.5,77.07,58.79
2017,6,28,18,0,436.0,103.0,2.6,31.0,244.0,72.95,55.52
2017,6,28,18,15,376.5,90.0,2.35,30.0,195.5,65.34,49.39
2017,6,28,18,30,317.0,77.0,2.1,29.0,147.0,57.31,42.64
2017,6,28,18,45,240.0,60.0,1.85,28.5,104.5,45.63,32.47
2017,6,28,19,0,163.0,43.0,1.6,28.0,62.0,34.85,22.67
2017,6,28,19,15,81.5,21.5,1.75,27.5,31.0,17.95,4.16
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,52.0,14.0,2.2,23.5,18.0,21.79,0.0
2017,6,29,6,0,104.0,28.0,2.5,24.0,36.0,57.86,29.63
2017,6,29,6,15,196.5,45.5,2.6,24.5,75.0,114.26,79.37
2017,6,29,6,30,289.0,63.0,2.7,25.0,114.0,175.54,129.87
2017,6,29,6,45,376.5,72.5,2.85,25.5,163.5,236.26,180.49
2017,6,29,7,0,464.0,82.0,3.0,26.0,213.0,306.34,238.08
2017,6,29,7,15,515.0,90.5,3.05,26.5,265.0,369.69,289.28
2017,6,29,7,30,566.0,99.0,3.1,27.0,317.0,434.4,340.05
2017,6,29,7,45,616.0,101.5,3.15,28.0,371.5,495.86,386.19
2017,6,29,8,0,666.0,104.0,3.2,29.0,426.0,560.51,433.11
2017,6,29,8,15,507.0,165.5,3.2,29.5,427.0,542.59,416.07
2017,6,29,8,30,348.0,227.0,3.2,30.0,428.0,503.22,383.01
2017,6,29,8,45,562.5,171.0,3.25,30.5,530.0,637.75,482.69
2017,6,29,9,0,777.0,115.0,3.3,31.0,632.0,769.01,573.35
2017,6,29,9,15,792.0,118.0,3.3,31.5,677.5,810.51,597.96
2017,6,29,9,30,807.0,121.0,3.3,32.0,723.0,850.23,621.59
2017,6,29,9,45,825.0,120.0,3.35,32.5,764.5,879.6,638.38
2017,6,29,10,0,843.0,119.0,3.4,33.0,806.0,913.39,658.0
2017,6,29,10,15,590.0,259.0,3.45,33.0,750.5,847.06,611.6
2017,6,29,10,30,337.0,399.0,3.5,33.0,695.0,743.02,534.5
2017,6,29,10,45,607.5,260.5,3.55,33.5,814.0,879.1,631.91
2017,6,29,11,0,878.0,122.0,3.6,34.0,933.0,993.33,704.0
2017,6,29,11,15,882.0,123.0,3.65,34.5,953.5,1000.82,706.06
2017,6,29,11,30,886.0,124.0,3.7,35.0,974.0,1004.81,706.84
2017,6,29,11,45,567.5,308.0,3.75,35.5,856.0,881.47,623.74
2017,6,29,12,0,249.0,492.0,3.8,36.0,738.0,737.11,518.69
2017,6,29,12,15,573.5,306.5,3.8,36.0,875.0,867.78,615.25
2017,6,29,12,30,898.0,121.0,3.8,36.0,1012.0,975.19,685.79
2017,6,29,12,45,897.0,121.0,3.85,36.0,1009.5,956.47,673.44
2017,6,29,13,0,896.0,121.0,3.9,36.0,1007.0,934.78,660.12
2017,6,29,13,15,893.5,120.5,3.9,36.0,996.0,908.34,643.51
2017,6,29,13,30,891.0,120.0,3.9,36.0,985.0,879.04,625.06
2017,6,29,13,45,886.0,120.0,3.95,36.5,966.5,845.35,602.67
2017,6,29,14,0,881.0,120.0,4.0,37.0,948.0,809.18,578.61
2017,6,29,14,15,875.0,118.5,4.0,37.0,922.0,768.61,552.52
2017,6,29,14,30,869.0,117.0,4.0,37.0,896.0,725.99,524.86
2017,6,29,14,45,862.0,115.0,4.05,37.0,864.0,680.43,493.41
2017,6,29,15,0,855.0,113.0,4.1,37.0,832.0,633.31,459.89
2017,6,29,15,15,844.5,111.0,4.1,36.5,793.5,582.86,423.92
2017,6,29,15,30,834.0,109.0,4.1,36.0,755.0,531.64,386.25
2017,6,29,15,45,819.5,107.0,4.1,36.0,711.0,478.01,344.91
2017,6,29,16,0,805.0,105.0,4.1,36.0,667.0,420.18,299.47
2017,6,29,16,15,495.0,189.5,4.1,35.5,527.5,330.6,234.62
2017,6,29,16,30,185.0,274.0,4.1,35.0,388.0,282.88,203.93
2017,6,29,16,45,455.0,183.0,4.1,35.0,429.0,252.3,171.98
2017,6,29,17,0,725.0,92.0,4.1,35.0,470.0,202.9,122.22
2017,6,29,17,15,695.0,87.0,4.0,34.5,417.5,145.92,79.58
2017,6,29,17,30,665.0,82.0,3.9,34.0,365.0,96.59,49.22
2017,6,29,17,45,623.0,76.5,3.8,33.5,312.0,50.41,36.23
2017,6,29,18,0,581.0,71.0,3.7,33.0,259.0,48.14,34.53
2017,6,29,18,15,522.0,63.5,3.4,32.0,208.5,44.72,31.83
2017,6,29,18,30,463.0,56.0,3.1,31.0,158.0,41.09,28.78
2017,6,29,18,45,370.5,46.0,2.85,30.5,113.0,34.96,23.37
2017,6,29,19,0,278.0,36.0,2.6,30.0,68.0,28.49,17.34
2017,6,29,19,15,139.0,18.0,2.8,29.5,34.0,14.02,1.99
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,54.5,14.0,4.35,25.0,18.0,22.15,0.0
2017,6,30,6,0,109.0,28.0,4.6,25.0,36.0,58.81,29.38
2017,6,30,6,15,210.0,44.0,4.75,25.5,75.5,116.15,80.16
2017,6,30,6,30,311.0,60.0,4.9,26.0,115.0,179.3,132.22
2017,6,30,6,45,155.5,58.0,5.1,26.5,85.5,126.67,95.59
2017,6,30,7,0,0.0,56.0,5.3,27.0,56.0,52.07,36.86
2017,6,30,7,15,0.0,57.0,5.35,27.5,57.0,52.99,37.55
2017,6,30,7,30,0.0,58.0,5.4,28.0,58.0,53.92,38.13
2017,6,30,7,45,0.0,89.5,5.45,28.5,89.5,83.75,61.82
2017,6,30,8,0,0.0,121.0,5.5,29.0,121.0,114.39,85.72
2017,6,30,8,15,8.0,160.5,5.5,29.5,165.0,158.76,120.16
2017,6,30,8,30,16.0,200.0,5.5,30.0,209.0,204.02,154.65
2017,6,30,8,45,26.0,232.0,5.55,30.5,248.5,243.88,184.51
2017,6,30,9,0,36.0,264.0,5.6,31.0,288.0,294.25,221.79
2017,6,30,9,15,59.5,301.0,5.6,31.5,344.0,353.1,265.13
2017,6,30,9,30,83.0,338.0,5.6,32.0,400.0,413.1,308.49
2017,6,30,9,45,76.0,354.0,5.6,32.5,413.5,424.18,314.8
2017,6,30,10,0,69.0,370.0,5.6,33.0,427.0,434.57,320.71
2017,6,30,10,15,46.0,346.0,5.55,33.5,385.0,387.62,284.94
2017,6,30,10,30,23.0,322.0,5.5,34.0,343.0,330.29,241.77
2017,6,30,10,45,51.5,381.5,5.45,34.5,429.5,427.97,312.0
2017,6,30,11,0,80.0,441.0,5.4,35.0,516.0,515.64,373.09
2017,6,30,11,15,65.5,437.0,5.35,35.0,499.5,495.63,357.9
2017,6,30,11,30,51.0,433.0,5.3,35.0,483.0,475.36,342.88
2017,6,30,11,45,93.0,466.5,5.3,35.5,558.0,548.06,393.86
2017,6,30,12,0,135.0,500.0,5.3,36.0,633.0,626.89,447.61
2017,6,30,12,15,495.5,323.0,5.25,36.0,814.5,809.95,582.32
2017,6,30,12,30,856.0,146.0,5.2,36.0,996.0,958.76,683.43
2017,6,30,12,45,483.0,321.5,5.2,36.5,801.5,772.14,553.57
2017,6,30,13,0,110.0,497.0,5.2,37.0,607.0,572.15,406.42
2017,6,30,13,15,89.0,478.5,5.15,37.0,566.5,529.84,377.56
2017,6,30,13,30,68.0,460.0,5.1,37.0,526.0,488.73,348.81
2017,6,30,13,45,448.5,305.0,5.1,37.0,728.0,658.97,477.04
2017,6,30,14,0,829.0,150.0,5.1,37.0,930.0,795.04,574.54
2017,6,30,14,15,822.5,148.5,5.1,37.0,904.5,757.5,549.15
2017,6,30,14,30,816.0,147.0,5.1,37.0,879.0,715.65,520.7
2017,6,30,14,45,493.0,279.5,5.1,37.0,717.0,578.93,420.43
2017,6,30,15,0,170.0,412.0,5.1,37.0,555.0,469.98,338.76
2017,6,30,15,15,171.0,391.0,5.1,36.5,529.5,440.31,318.89
2017,6,30,15,30,172.0,370.0,5.1,36.0,504.0,410.45,298.28
2017,6,30,15,45,408.5,275.5,5.2,36.0,568.0,422.52,307.08
2017,6,30,16,0,645.0,181.0,5.3,36.0,632.0,415.51,298.62
2017,6,30,16,15,622.5,175.0,5.3,35.5,585.0,363.74,257.82
2017,6,30,16,30,600.0,169.0,5.3,35.0,538.0,313.91,217.86
2017,6,30,16,45,566.5,164.0,5.35,35.0,487.5,264.69,178.17
2017,6,30,17,0,533.0,159.0,5.4,35.0,437.0,218.2,141.51
2017,6,30,17,15,495.5,150.0,5.35,34.5,386.0,171.82,107.69
2017,6,30,17,30,458.0,141.0,5.3,34.0,335.0,129.77,81.58
2017,6,30,17,45,409.0,129.5,5.3,33.5,284.5,90.27,69.06
2017,6,30,18,0,360.0,118.0,5.3,33.0,234.0,83.83,64.07
2017,6,30,18,15,296.5,103.0,5.1,32.0,186.5,78.75,60.11
2017,6,30,18,30,233.0,88.0,4.9,31.0,139.0,68.14,51.27
2017,6,30,18,45,164.5,67.5,4.75,30.5,98.5,53.19,38.41
2017,6,30,19,0,96.0,47.0,4.6,30.0,58.0,39.01,25.78
2017,6,30,19,15,48.0,23.5,4.45,29.5,29.0,20.37,5.47
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,11.0,13.0,2.8,24.5,14.0,14.16,0.0
2017,7,1,6,0,22.0,26.0,2.9,25.0,28.0,31.45,13.79
2017,7,1,6,15,86.0,50.5,2.9,25.0,64.5,81.22,56.18
2017,7,1,6,30,150.0,75.0,2.9,25.0,101.0,138.01,102.66
2017,7,1,6,45,112.5,90.0,2.95,25.5,113.5,141.73,108.17
2017,7,1,7,0,75.0,105.0,3.0,26.0,126.0,140.42,108.27
2017,7,1,7,15,104.0,129.0,3.0,26.5,165.0,189.59,147.79
2017,7,1,7,30,133.0,153.0,3.0,27.0,204.0,235.9,184.26
2017,7,1,7,45,66.5,143.5,3.0,27.5,169.0,183.33,141.85
2017,7,1,8,0,0.0,134.0,3.0,28.0,134.0,127.36,96.04
2017,7,1,8,15,161.5,182.5,3.05,28.5,275.5,302.67,234.78
2017,7,1,8,30,323.0,231.0,3.1,29.0,417.0,489.07,374.66
2017,7,1,8,45,206.5,263.5,3.2,29.5,386.5,435.91,331.06
2017,7,1,9,0,90.0,296.0,3.3,30.0,356.0,372.36,280.16
2017,7,1,9,15,93.0,317.0,3.4,30.5,382.5,398.55,298.36
2017,7,1,9,30,96.0,338.0,3.5,31.0,409.0,424.55,315.9
2017,7,1,9,45,222.5,348.0,3.65,31.5,526.0,561.06,415.52
2017,7,1,10,0,349.0,358.0,3.8,32.0,643.0,703.28,515.0
2017,7,1,10,15,186.0,340.5,3.9,32.0,493.0,525.28,386.72
2017,7,1,10,30,23.0,323.0,4.0,32.0,343.0,331.31,242.99
2017,7,1,10,45,36.5,366.5,4.1,32.5,399.5,398.08,291.13
2017,7,1,11,0,50.0,410.0,4.2,33.0,456.0,454.53,330.4
2017,7,1,11,15,83.0,445.0,4.25,33.5,523.5,521.14,376.84
2017,7,1,11,30,116.0,480.0,4.3,34.0,591.0,596.3,428.08
2017,7,1,11,45,255.0,456.0,4.4,34.5,705.0,713.77,510.78
2017,7,1,12,0,394.0,432.0,4.5,35.0,819.0,820.41,583.77
2017,7,1,12,15,414.0,436.5,4.55,35.0,846.0,835.87,593.6
2017,7,1,12,30,434.0,441.0,4.6,35.0,873.0,852.12,604.4
2017,7,1,12,45,587.0,335.5,4.65,35.0,917.0,883.1,629.78
2017,7,1,13,0,740.0,230.0,4.7,35.0,961.0,905.05,647.83
2017,7,1,13,15,737.5,229.0,4.7,35.0,951.0,879.58,631.2
2017,7,1,13,30,735.0,228.0,4.7,35.0,941.0,851.79,613.3
2017,7,1,13,45,728.0,227.5,4.7,35.5,923.0,818.51,590.1
2017,7,1,14,0,721.0,227.0,4.7,36.0,905.0,783.44,565.28
2017,7,1,14,15,713.5,224.5,4.7,36.0,880.5,744.57,538.85
2017,7,1,14,30,706.0,222.0,4.7,36.0,856.0,704.33,511.07
2017,7,1,14,45,696.0,218.5,4.7,36.0,824.5,660.35,480.21
2017,7,1,15,0,686.0,215.0,4.7,36.0,793.0,615.62,448.26
2017,7,1,15,15,672.0,211.0,4.65,35.5,755.0,567.62,414.05
2017,7,1,15,30,658.0,207.0,4.6,35.0,717.0,519.71,379.04
2017,7,1,15,45,639.0,202.5,4.6,35.0,674.0,469.35,340.67
2017,7,1,16,0,620.0,198.0,4.6,35.0,631.0,420.08,302.25
2017,7,1,16,15,597.0,191.5,4.5,34.5,584.0,369.05,262.35
2017,7,1,16,30,574.0,185.0,4.4,34.0,537.0,320.01,223.26
2017,7,1,16,45,548.5,175.5,4.3,34.0,488.0,269.74,182.79
2017,7,1,17,0,523.0,166.0,4.2,34.0,439.0,222.13,145.12
2017,7,1,17,15,485.0,156.5,3.9,33.5,388.0,175.76,111.33
2017,7,1,17,30,447.0,147.0,3.6,33.0,337.0,133.81,85.19
2017,7,1,17,45,406.0,133.0,3.3,32.5,287.0,93.04,71.55
2017,7,1,18,0,365.0,119.0,3.0,32.0,237.0,84.58,64.9
2017,7,1,18,15,300.5,103.5,2.75,31.0,188.5,79.11,60.61
2017,7,1,18,30,236.0,88.0,2.5,30.0,140.0,68.14,51.47
2017,7,1,18,45,166.5,67.5,2.25,29.5,99.0,53.2,38.58
2017,7,1,19,0,97.0,47.0,2.0,29.0,58.0,39.01,25.92
2017,7,1,19,15,48.5,23.5,2.2,28.5,29.0,20.37,5.53
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
