Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,24.0,13.5,2.45,23.5,15.5,16.71,0.0
2017,7,2,6,0,48.0,27.0,2.6,24.0,31.0,41.02,18.71
2017,7,2,6,15,130.5,47.5,2.8,24.5,68.0,93.7,64.78
2017,7,2,6,30,213.0,68.0,3.0,25.0,105.0,150.46,111.31
2017,7,2,6,45,291.5,82.0,3.2,25.5,152.0,213.12,163.08
2017,7,2,7,0,370.0,96.0,3.4,26.0,199.0,279.38,217.46
2017,7,2,7,15,185.0,102.5,3.55,26.5,154.0,206.6,161.66
2017,7,2,7,30,0.0,109.0,3.7,27.0,109.0,103.76,78.33
2017,7,2,7,45,29.0,151.0,3.85,27.5,165.0,169.02,130.28
2017,7,2,8,0,58.0,193.0,4.0,28.0,221.0,233.09,180.07
2017,7,2,8,15,354.0,164.0,4.0,28.5,365.0,434.66,338.64
2017,7,2,8,30,650.0,135.0,4.0,29.0,509.0,640.67,492.73
2017,7,2,8,45,438.0,216.0,4.05,29.5,478.0,584.36,444.98
2017,7,2,9,0,226.0,297.0,4.1,30.0,447.0,493.98,373.03
2017,7,2,9,15,337.0,287.0,4.1,30.0,529.0,593.79,447.03
2017,7,2,9,30,448.0,277.0,4.1,30.0,611.0,700.26,523.06
2017,7,2,9,45,390.0,320.0,4.1,30.5,622.0,693.57,514.07
2017,7,2,10,0,332.0,363.0,4.1,31.0,633.0,692.9,509.65
2017,7,2,10,15,351.0,372.5,4.1,31.0,669.5,725.63,531.66
2017,7,2,10,30,370.0,382.0,4.1,31.0,706.0,757.51,552.76
2017,7,2,10,45,295.0,420.0,4.15,31.5,683.5,726.05,527.14
2017,7,2,11,0,220.0,458.0,4.2,32.0,661.0,681.22,492.9
2017,7,2,11,15,304.5,438.5,4.15,32.0,726.5,752.73,543.43
2017,7,2,11,30,389.0,419.0,4.1,32.0,792.0,813.72,585.63
2017,7,2,11,45,625.5,277.0,4.1,32.5,887.0,909.75,654.74
2017,7,2,12,0,862.0,135.0,4.1,33.0,982.0,980.56,699.5
2017,7,2,12,15,863.0,135.5,4.05,33.0,987.5,970.91,692.3
2017,7,2,12,30,864.0,136.0,4.0,33.0,993.0,958.08,683.72
2017,7,2,12,45,862.5,136.5,4.0,33.5,990.5,939.9,670.69
2017,7,2,13,0,861.0,137.0,4.0,34.0,988.0,918.91,655.97
2017,7,2,13,15,859.0,136.5,3.95,34.0,978.0,893.76,639.71
2017,7,2,13,30,857.0,136.0,3.9,34.0,968.0,865.85,621.68
2017,7,2,13,45,851.5,136.0,3.85,34.0,950.0,832.79,600.24
2017,7,2,14,0,846.0,136.0,3.8,34.0,932.0,797.38,577.2
2017,7,2,14,15,840.5,134.5,3.7,34.0,907.0,758.48,551.5
2017,7,2,14,30,835.0,133.0,3.6,34.0,882.0,717.57,524.03
2017,7,2,14,45,812.0,140.0,3.55,34.0,847.0,670.11,490.24
2017,7,2,15,0,789.0,147.0,3.5,34.0,812.0,622.4,455.67
2017,7,2,15,15,778.0,144.5,3.4,34.0,774.0,573.48,419.61
2017,7,2,15,30,767.0,142.0,3.3,34.0,736.0,524.05,382.32
2017,7,2,15,45,755.5,137.0,3.25,34.0,694.0,471.94,342.28
2017,7,2,16,0,744.0,132.0,3.2,34.0,652.0,419.85,301.17
2017,7,2,16,15,725.0,128.0,3.05,33.5,605.0,362.11,255.46
2017,7,2,16,30,706.0,124.0,2.9,33.0,558.0,309.31,212.42
2017,7,2,16,45,681.5,119.0,2.75,33.0,508.0,255.91,168.4
2017,7,2,17,0,657.0,114.0,2.6,33.0,458.0,204.94,127.12
2017,7,2,17,15,624.0,108.0,2.3,32.5,406.0,154.76,89.71
2017,7,2,17,30,591.0,102.0,2.0,32.0,354.0,108.45,60.93
2017,7,2,17,45,546.5,94.5,1.75,31.5,302.0,64.92,48.58
2017,7,2,18,0,502.0,87.0,1.5,31.0,250.0,60.9,45.48
2017,7,2,18,15,439.0,77.5,1.55,30.5,200.5,56.08,41.55
2017,7,2,18,30,376.0,68.0,1.6,30.0,151.0,50.44,36.73
2017,7,2,18,45,286.5,54.5,1.65,29.5,107.5,41.32,28.76
2017,7,2,19,0,197.0,41.0,1.7,29.0,64.0,31.77,20.09
2017,7,2,19,15,98.5,20.5,2.0,29.0,32.0,16.02,3.1
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,47.5,13.5,3.7,24.0,16.5,20.43,0.0
2017,7,3,6,0,95.0,27.0,3.9,24.0,33.0,54.08,24.75
2017,7,3,6,15,195.0,43.5,4.0,24.5,72.0,111.18,76.61
2017,7,3,6,30,295.0,60.0,4.1,25.0,111.0,173.45,128.01
2017,7,3,6,45,392.0,67.5,4.25,25.5,161.0,235.66,180.08
2017,7,3,7,0,489.0,75.0,4.4,26.0,211.0,311.72,242.87
2017,7,3,7,15,540.5,83.0,4.45,26.5,263.5,373.05,293.17
2017,7,3,7,30,592.0,91.0,4.5,27.0,316.0,438.71,345.35
2017,7,3,7,45,643.5,92.0,4.6,27.5,371.5,500.5,393.34
2017,7,3,8,0,695.0,93.0,4.7,28.0,427.0,565.6,442.49
2017,7,3,8,15,721.5,97.5,4.7,28.5,479.5,618.58,480.84
2017,7,3,8,30,748.0,102.0,4.7,29.0,532.0,673.68,518.95
2017,7,3,8,45,776.0,102.0,4.7,30.0,583.5,724.91,551.5
2017,7,3,9,0,804.0,102.0,4.7,31.0,635.0,775.81,583.03
2017,7,3,9,15,819.0,104.5,4.7,31.5,680.5,817.86,608.99
2017,7,3,9,30,834.0,107.0,4.7,32.0,726.0,852.05,629.27
2017,7,3,9,45,849.5,106.5,4.7,32.5,768.0,887.16,649.98
2017,7,3,10,0,865.0,106.0,4.7,33.0,810.0,920.01,668.96
2017,7,3,10,15,873.0,108.0,4.65,33.5,844.5,945.89,683.08
2017,7,3,10,30,881.0,110.0,4.6,34.0,879.0,968.73,695.11
2017,7,3,10,45,889.0,110.0,4.55,34.5,908.0,986.31,703.71
2017,7,3,11,0,897.0,110.0,4.5,35.0,937.0,1000.59,710.24
2017,7,3,11,15,900.5,110.5,4.45,35.0,957.5,1007.5,713.6
2017,7,3,11,30,904.0,111.0,4.4,35.0,978.0,1010.87,714.86
2017,7,3,11,45,888.0,124.5,4.35,35.5,986.0,1004.16,708.37
2017,7,3,12,0,872.0,138.0,4.3,36.0,994.0,993.6,699.65
2017,7,3,12,15,872.5,138.0,4.2,36.0,999.0,982.9,692.17
2017,7,3,12,30,873.0,138.0,4.1,36.0,1004.0,968.99,682.75
2017,7,3,12,45,871.0,138.5,4.0,36.5,1000.5,950.18,668.93
2017,7,3,13,0,869.0,139.0,3.9,37.0,997.0,928.55,653.47
2017,7,3,13,15,866.0,138.0,3.85,37.0,986.0,901.86,636.49
2017,7,3,13,30,863.0,137.0,3.8,37.0,975.0,872.45,617.77
2017,7,3,13,45,857.0,137.0,3.75,37.0,956.0,838.78,596.28
2017,7,3,14,0,851.0,137.0,3.7,37.0,937.0,802.79,573.2
2017,7,3,14,15,844.5,135.5,3.65,37.0,911.5,762.94,547.46
2017,7,3,14,30,838.0,134.0,3.6,37.0,886.0,721.15,519.98
2017,7,3,14,45,828.5,132.5,3.6,37.0,853.5,675.61,488.36
2017,7,3,15,0,819.0,131.0,3.6,37.0,821.0,628.81,455.16
2017,7,3,15,15,808.0,128.5,3.6,37.0,782.5,577.16,417.84
2017,7,3,15,30,797.0,126.0,3.6,37.0,744.0,526.28,380.04
2017,7,3,15,45,536.5,218.0,3.65,37.0,623.5,436.05,313.44
2017,7,3,16,0,276.0,310.0,3.7,37.0,503.0,374.03,268.41
2017,7,3,16,15,501.0,212.5,3.7,36.5,532.5,352.84,249.51
2017,7,3,16,30,726.0,115.0,3.7,36.0,562.0,312.62,212.4
2017,7,3,16,45,699.5,111.5,3.75,35.5,511.0,254.65,165.67
2017,7,3,17,0,673.0,108.0,3.8,35.0,460.0,203.47,124.7
2017,7,3,17,15,640.5,102.5,3.75,34.5,408.0,152.79,86.98
2017,7,3,17,30,608.0,97.0,3.7,34.0,356.0,105.89,57.91
2017,7,3,17,45,561.0,90.5,3.65,34.0,303.5,62.07,45.75
2017,7,3,18,0,514.0,84.0,3.6,34.0,251.0,58.42,42.86
2017,7,3,18,15,452.0,75.0,3.5,33.0,201.5,54.27,39.6
2017,7,3,18,30,390.0,66.0,3.4,32.0,152.0,48.93,35.15
2017,7,3,18,45,296.5,53.5,3.3,31.5,108.0,40.55,27.85
2017,7,3,19,0,203.0,41.0,3.2,31.0,64.0,31.78,19.88
2017,7,3,19,15,101.5,20.5,3.4,30.5,32.0,16.02,3.0
2017,7,3,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,51.0,12.5,3.5,24.5,16.0,19.99,0.0
2017,7,4,6,0,102.0,25.0,3.6,25.0,32.0,52.88,22.85
2017,7,4,6,15,200.5,41.0,3.75,25.0,70.0,109.68,75.01
2017,7,4,6,30,299.0,57.0,3.9,25.0,108.0,171.2,126.06
2017,7,4,6,45,384.0,66.0,4.1,25.5,156.5,230.63,176.1
2017,7,4,7,0,469.0,75.0,4.3,26.0,205.0,302.58,235.71
2017,7,4,7,15,520.0,83.0,4.35,26.5,256.0,362.59,284.96
2017,7,4,7,30,571.0,91.0,4.4,27.0,307.0,426.92,336.12
2017,7,4,7,45,440.0,137.0,4.5,28.0,319.0,423.52,331.85
2017,7,4,8,0,309.0,183.0,4.6,29.0,331.0,400.87,311.76
2017,7,4,8,15,412.5,179.0,4.6,29.5,401.0,491.04,380.03
2017,7,4,8,30,516.0,175.0,4.6,30.0,471.0,580.2,445.61
2017,7,4,8,45,633.5,146.0,4.65,30.5,542.0,665.45,507.56
2017,7,4,9,0,751.0,117.0,4.7,31.0,613.0,749.29,564.83
2017,7,4,9,15,767.0,120.0,4.65,31.5,658.5,790.98,590.37
2017,7,4,9,30,783.0,123.0,4.6,32.0,704.0,831.04,614.72
2017,7,4,9,45,795.0,126.0,4.55,32.5,744.5,865.59,635.02
2017,7,4,10,0,807.0,129.0,4.5,33.0,785.0,897.79,653.54
2017,7,4,10,15,816.5,131.0,4.45,33.5,819.5,916.53,663.01
2017,7,4,10,30,826.0,133.0,4.4,34.0,854.0,939.7,675.45
2017,7,4,10,45,832.0,135.0,4.4,34.5,882.0,956.49,683.9
2017,7,4,11,0,838.0,137.0,4.4,35.0,910.0,970.1,690.36
2017,7,4,11,15,843.0,138.5,4.35,35.0,931.5,978.93,695.01
2017,7,4,11,30,848.0,140.0,4.3,35.0,953.0,984.4,697.63
2017,7,4,11,45,852.0,140.5,4.3,35.5,966.5,984.5,695.78
2017,7,4,12,0,856.0,141.0,4.3,36.0,980.0,981.2,691.91
2017,7,4,12,15,857.0,141.0,4.3,36.0,986.0,971.14,685.31
2017,7,4,12,30,858.0,141.0,4.3,36.0,992.0,957.93,676.83
2017,7,4,12,45,858.0,141.0,4.3,36.5,990.0,940.8,664.56
2017,7,4,13,0,858.0,141.0,4.3,37.0,988.0,920.83,650.58
2017,7,4,13,15,855.5,140.5,4.3,37.0,978.0,895.31,634.46
2017,7,4,13,30,853.0,140.0,4.3,37.0,968.0,867.07,616.59
2017,7,4,13,45,849.5,138.5,4.3,37.5,950.5,834.46,594.58
2017,7,4,14,0,846.0,137.0,4.3,38.0,933.0,799.39,570.96
2017,7,4,14,15,840.0,135.5,4.3,37.5,907.5,760.11,546.8
2017,7,4,14,30,834.0,134.0,4.3,37.0,882.0,718.87,520.75
2017,7,4,14,45,826.0,132.0,4.3,37.0,850.0,674.08,489.37
2017,7,4,15,0,818.0,130.0,4.3,37.0,818.0,627.89,456.34
2017,7,4,15,15,807.0,127.5,4.3,36.5,780.0,576.26,419.63
2017,7,4,15,30,796.0,125.0,4.3,36.0,742.0,525.42,382.32
2017,7,4,15,45,577.5,207.5,4.35,36.0,641.5,446.15,322.79
2017,7,4,16,0,359.0,290.0,4.4,36.0,541.0,392.79,283.04
2017,7,4,16,15,360.0,266.5,4.4,35.5,503.0,350.33,251.15
2017,7,4,16,30,361.0,243.0,4.4,35.0,465.0,307.69,218.31
2017,7,4,16,45,520.5,173.5,4.4,35.0,462.5,262.41,177.65
2017,7,4,17,0,680.0,104.0,4.4,35.0,460.0,201.95,123.42
2017,7,4,17,15,648.0,99.0,4.35,34.5,408.0,151.3,85.58
2017,7,4,17,30,616.0,94.0,4.3,34.0,356.0,104.34,56.4
2017,7,4,17,45,573.0,87.0,4.25,33.5,304.0,59.64,43.85
2017,7,4,18,0,530.0,80.0,4.2,33.0,252.0,55.17,40.36
2017,7,4,18,15,468.5,71.5,4.05,32.5,202.0,51.29,37.22
2017,7,4,18,30,407.0,63.0,3.9,32.0,152.0,47.18,33.69
2017,7,4,18,45,320.5,50.5,3.75,31.5,108.5,38.23,25.94
2017,7,4,19,0,234.0,38.0,3.6,31.0,65.0,29.39,17.96
2017,7,4,19,15,117.0,19.0,3.55,30.5,32.5,14.82,2.29
2017,7,4,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,47.0,12.5,3.0,24.5,15.5,19.32,0.0
2017,7,5,6,0,94.0,25.0,3.1,25.0,31.0,51.04,21.03
2017,7,5,6,15,193.0,41.5,3.2,25.0,69.5,108.17,73.88
2017,7,5,6,30,292.0,58.0,3.3,25.0,108.0,169.89,124.97
2017,7,5,6,45,376.5,67.5,3.45,25.5,156.0,229.25,174.81
2017,7,5,7,0,461.0,77.0,3.6,26.0,204.0,300.86,233.95
2017,7,5,7,15,302.5,113.5,3.6,26.5,204.5,277.02,217.28
2017,7,5,7,30,144.0,150.0,3.6,27.0,205.0,238.6,186.56
2017,7,5,7,45,404.0,124.5,3.65,27.5,310.5,388.18,305.25
2017,7,5,8,0,664.0,99.0,3.7,28.0,416.0,551.91,430.4
2017,7,5,8,15,521.0,157.5,3.7,28.5,424.5,542.6,419.38
2017,7,5,8,30,378.0,216.0,3.7,29.0,433.0,512.91,393.46
2017,7,5,8,45,331.0,251.0,3.7,29.5,453.5,528.79,402.28
2017,7,5,9,0,284.0,286.0,3.7,30.0,474.0,539.7,406.98
2017,7,5,9,15,251.5,315.5,3.6,30.5,490.5,552.34,412.94
2017,7,5,9,30,219.0,345.0,3.5,31.0,507.0,550.8,408.87
2017,7,5,9,45,260.5,357.5,3.45,31.5,561.5,616.8,454.1
2017,7,5,10,0,302.0,370.0,3.4,32.0,616.0,672.89,491.36
2017,7,5,10,15,412.5,349.5,3.2,32.5,700.5,769.9,556.71
2017,7,5,10,30,523.0,329.0,3.0,33.0,785.0,860.63,615.44
2017,7,5,10,45,696.5,225.5,2.8,33.5,854.5,931.56,661.56
2017,7,5,11,0,870.0,122.0,2.6,34.0,924.0,986.77,691.97
2017,7,5,11,15,874.5,123.0,2.45,34.0,945.0,995.0,694.51
2017,7,5,11,30,879.0,124.0,2.3,34.0,966.0,999.75,695.32
2017,7,5,11,45,861.5,138.5,2.15,34.5,974.0,992.35,687.3
2017,7,5,12,0,844.0,153.0,2.0,35.0,982.0,981.18,677.18
2017,7,5,12,15,845.0,153.5,1.95,35.0,987.5,971.6,670.67
2017,7,5,12,30,846.0,154.0,1.9,35.0,993.0,958.89,662.34
2017,7,5,12,45,847.0,153.0,1.85,35.5,991.0,941.9,650.16
2017,7,5,13,0,848.0,152.0,1.8,36.0,989.0,922.1,636.4
2017,7,5,13,15,845.5,151.5,1.85,36.0,979.0,896.78,621.7
2017,7,5,13,30,843.0,151.0,1.9,36.0,969.0,868.77,605.28
2017,7,5,13,45,839.0,149.5,2.0,36.5,951.0,836.01,584.97
2017,7,5,14,0,835.0,148.0,2.1,37.0,933.0,800.86,562.98
2017,7,5,14,15,829.0,146.5,2.15,37.0,908.0,761.94,539.14
2017,7,5,14,30,823.0,145.0,2.2,37.0,883.0,721.75,513.59
2017,7,5,14,45,812.5,144.0,2.3,37.0,850.5,675.74,482.95
2017,7,5,15,0,802.0,143.0,2.4,37.0,818.0,628.63,450.71
2017,7,5,15,15,790.5,140.5,2.4,36.5,780.0,578.77,416.14
2017,7,5,15,30,779.0,138.0,2.4,36.0,742.0,528.41,380.09
2017,7,5,15,45,764.0,134.5,2.45,36.0,698.5,475.27,340.3
2017,7,5,16,0,749.0,131.0,2.5,36.0,655.0,422.5,299.57
2017,7,5,16,15,730.0,127.0,2.5,35.5,607.5,364.46,254.48
2017,7,5,16,30,711.0,123.0,2.5,35.0,560.0,311.28,211.81
2017,7,5,16,45,684.5,119.0,2.55,35.0,509.5,257.81,168.33
2017,7,5,17,0,658.0,115.0,2.6,35.0,459.0,206.99,127.63
2017,7,5,17,15,625.0,109.0,2.45,34.5,406.5,156.63,90.32
2017,7,5,17,30,592.0,103.0,2.3,34.0,354.0,110.13,61.5
2017,7,5,17,45,546.0,95.5,2.15,34.0,302.0,66.41,49.27
2017,7,5,18,0,500.0,88.0,2.0,34.0,250.0,61.75,45.58
2017,7,5,18,15,438.5,78.0,1.8,33.0,200.5,56.46,41.4
2017,7,5,18,30,377.0,68.0,1.6,32.0,151.0,50.45,36.4
2017,7,5,18,45,289.0,54.5,1.4,31.0,107.5,41.33,28.57
2017,7,5,19,0,201.0,41.0,1.2,30.0,64.0,31.79,19.99
2017,7,5,19,15,100.5,20.5,1.35,29.5,32.0,16.03,2.89
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,55.0,12.0,1.65,23.5,15.5,20.06,0.0
2017,7,6,6,0,110.0,24.0,1.9,24.0,31.0,56.57,22.69
2017,7,6,6,15,212.0,39.5,1.95,24.5,69.5,110.9,75.42
2017,7,6,6,30,314.0,55.0,2.0,25.0,108.0,173.54,127.05
2017,7,6,6,45,400.0,64.0,2.05,25.5,157.0,234.09,177.66
2017,7,6,7,0,486.0,73.0,2.1,26.0,206.0,307.39,237.67
2017,7,6,7,15,536.5,80.5,2.0,26.5,257.5,367.49,286.06
2017,7,6,7,30,587.0,88.0,1.9,27.0,309.0,431.83,335.92
2017,7,6,7,45,326.5,140.5,1.85,27.5,266.5,350.29,272.36
2017,7,6,8,0,66.0,193.0,1.8,28.0,224.0,238.5,182.84
2017,7,6,8,15,164.0,216.5,1.65,28.5,307.0,341.53,261.85
2017,7,6,8,30,262.0,240.0,1.5,29.0,390.0,454.13,343.9
2017,7,6,8,45,302.5,255.5,1.4,30.0,444.0,511.68,382.23
2017,7,6,9,0,343.0,271.0,1.3,31.0,498.0,571.36,420.98
2017,7,6,9,15,235.0,309.0,1.1,31.5,469.5,520.8,380.23
2017,7,6,9,30,127.0,347.0,0.9,32.0,441.0,472.59,341.59
2017,7,6,9,45,478.0,232.5,0.7,32.5,616.0,692.24,495.31
2017,7,6,10,0,829.0,118.0,0.5,33.0,791.0,899.62,620.24
2017,7,6,10,15,507.5,273.5,0.5,33.0,691.5,782.01,541.19
2017,7,6,10,30,186.0,429.0,0.5,33.0,592.0,619.27,429.62
2017,7,6,10,45,524.5,276.0,0.55,33.5,754.5,812.67,562.35
2017,7,6,11,0,863.0,123.0,0.6,34.0,917.0,981.19,662.54
2017,7,6,11,15,460.5,281.5,0.75,34.0,706.5,757.97,523.82
2017,7,6,11,30,58.0,440.0,0.9,34.0,496.0,489.99,342.0
2017,7,6,11,45,457.0,290.5,1.1,34.5,738.5,757.4,531.02
2017,7,6,12,0,856.0,141.0,1.3,35.0,981.0,982.09,671.38
2017,7,6,12,15,857.0,141.5,1.4,35.0,986.5,972.57,664.3
2017,7,6,12,30,858.0,142.0,1.5,35.0,992.0,959.87,658.04
2017,7,6,12,45,856.5,142.0,1.65,35.5,989.5,941.36,647.51
2017,7,6,13,0,855.0,142.0,1.8,36.0,987.0,920.07,635.16
2017,7,6,13,15,608.0,291.0,1.85,36.0,888.5,824.2,574.0
2017,7,6,13,30,361.0,440.0,1.9,36.0,790.0,726.73,505.98
2017,7,6,13,45,382.0,421.0,2.0,36.0,786.0,710.45,497.57
2017,7,6,14,0,403.0,402.0,2.1,36.0,782.0,691.48,486.55
2017,7,6,14,15,294.0,423.5,2.15,36.0,696.5,608.66,430.1
2017,7,6,14,30,185.0,445.0,2.2,36.0,611.0,534.48,378.82
2017,7,6,14,45,384.0,364.5,2.3,36.0,693.0,583.56,416.54
2017,7,6,15,0,583.0,284.0,2.4,36.0,775.0,614.7,439.91
2017,7,6,15,15,685.5,206.5,2.45,35.5,757.5,574.02,413.49
2017,7,6,15,30,788.0,129.0,2.5,35.0,740.0,525.76,380.34
2017,7,6,15,45,772.5,126.5,2.55,35.0,697.0,472.8,340.34
2017,7,6,16,0,757.0,124.0,2.6,35.0,654.0,420.23,299.44
2017,7,6,16,15,712.5,132.5,2.65,34.5,603.0,363.13,255.08
2017,7,6,16,30,668.0,141.0,2.7,34.0,552.0,313.45,215.46
2017,7,6,16,45,486.0,174.0,2.75,34.0,459.0,254.95,173.26
2017,7,6,17,0,304.0,207.0,2.8,34.0,366.0,219.75,151.42
2017,7,6,17,15,340.5,176.0,2.75,33.5,335.5,179.4,119.72
2017,7,6,17,30,377.0,145.0,2.7,33.0,305.0,128.77,83.2
2017,7,6,17,45,350.5,128.0,2.65,33.0,260.5,89.93,68.82
2017,7,6,18,0,324.0,111.0,2.6,33.0,216.0,78.51,59.6
2017,7,6,18,15,285.5,93.5,2.3,32.0,173.0,72.1,54.55
2017,7,6,18,30,247.0,76.0,2.0,31.0,130.0,59.66,44.2
2017,7,6,18,45,190.5,58.0,1.75,30.5,93.0,46.34,32.75
2017,7,6,19,0,134.0,40.0,1.5,30.0,56.0,32.56,20.6
2017,7,6,19,15,67.0,20.0,1.5,29.5,28.0,16.76,3.15
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,56.0,11.5,1.5,23.5,15.0,19.7,0.0
2017,7,7,6,0,112.0,23.0,1.7,24.0,30.0,55.56,20.74
2017,7,7,6,15,214.0,38.0,1.75,24.5,68.0,109.6,74.18
2017,7,7,6,30,316.0,53.0,1.8,25.0,106.0,171.74,125.45
2017,7,7,6,45,313.5,70.5,1.85,25.5,139.5,208.07,158.03
2017,7,7,7,0,311.0,88.0,1.9,26.0,173.0,243.71,188.74
2017,7,7,7,15,375.5,100.0,1.75,26.5,225.5,305.55,238.23
2017,7,7,7,30,440.0,112.0,1.6,27.0,278.0,373.56,290.81
2017,7,7,7,45,381.5,145.5,1.5,27.5,305.0,397.47,307.55
2017,7,7,8,0,323.0,179.0,1.4,28.0,332.0,405.36,311.56
2017,7,7,8,15,518.0,143.0,1.15,28.5,422.5,524.42,399.0
2017,7,7,8,30,713.0,107.0,0.9,29.0,513.0,654.92,488.45
2017,7,7,8,45,735.5,110.0,0.7,29.5,562.5,701.89,513.74
2017,7,7,9,0,758.0,113.0,0.5,30.0,612.0,750.37,539.47
2017,7,7,9,15,773.5,116.0,0.65,30.5,657.0,792.01,565.24
2017,7,7,9,30,789.0,119.0,0.8,31.0,702.0,831.98,589.78
2017,7,7,9,45,800.0,122.0,1.0,31.5,742.0,865.95,611.1
2017,7,7,10,0,811.0,125.0,1.2,32.0,782.0,897.51,630.79
2017,7,7,10,15,820.5,127.0,1.4,32.5,817.0,916.65,642.62
2017,7,7,10,30,830.0,129.0,1.6,33.0,852.0,940.07,657.14
2017,7,7,10,45,836.0,131.0,1.8,33.5,880.0,957.09,667.56
2017,7,7,11,0,842.0,133.0,2.0,34.0,908.0,970.91,676.01
2017,7,7,11,15,846.5,134.0,2.1,34.0,929.0,978.95,681.24
2017,7,7,11,30,851.0,135.0,2.2,34.0,950.0,983.62,684.54
2017,7,7,11,45,851.0,138.0,2.35,34.0,963.0,982.35,684.77
2017,7,7,12,0,851.0,141.0,2.5,34.0,976.0,977.65,682.96
2017,7,7,12,15,852.0,141.5,2.55,34.0,981.5,968.22,677.36
2017,7,7,12,30,853.0,142.0,2.6,34.0,987.0,955.61,669.89
2017,7,7,12,45,853.0,141.5,2.65,34.0,985.0,938.17,659.45
2017,7,7,13,0,853.0,141.0,2.7,34.0,983.0,917.88,647.27
2017,7,7,13,15,850.5,140.5,2.7,34.0,973.0,892.52,631.5
2017,7,7,13,30,848.0,140.0,2.7,34.0,963.0,864.44,614.0
2017,7,7,13,45,845.5,138.5,2.75,34.0,946.0,832.84,594.5
2017,7,7,14,0,843.0,137.0,2.8,34.0,929.0,798.71,573.21
2017,7,7,14,15,837.0,135.5,2.8,34.0,904.0,759.53,548.14
2017,7,7,14,30,831.0,134.0,2.8,34.0,879.0,718.39,521.35
2017,7,7,14,45,812.5,138.0,2.8,34.0,845.0,671.48,488.62
2017,7,7,15,0,794.0,142.0,2.8,34.0,811.0,623.82,454.7
2017,7,7,15,15,783.0,139.5,2.8,34.0,773.5,574.61,419.03
2017,7,7,15,30,772.0,137.0,2.8,34.0,736.0,524.85,382.0
2017,7,7,15,45,761.0,132.0,2.8,34.0,694.0,472.62,342.18
2017,7,7,16,0,750.0,127.0,2.8,34.0,652.0,420.33,301.17
2017,7,7,16,15,732.0,123.0,2.8,33.5,605.0,366.56,258.57
2017,7,7,16,30,714.0,119.0,2.8,33.0,558.0,309.67,212.68
2017,7,7,16,45,693.0,113.0,2.8,33.0,508.0,255.71,168.14
2017,7,7,17,0,672.0,107.0,2.8,33.0,458.0,203.77,125.85
2017,7,7,17,15,640.5,101.5,2.65,32.5,406.5,153.12,87.79
2017,7,7,17,30,609.0,96.0,2.5,32.0,355.0,106.12,58.27
2017,7,7,17,45,571.5,87.5,2.4,32.0,303.5,60.56,44.88
2017,7,7,18,0,534.0,79.0,2.3,32.0,252.0,54.4,39.9
2017,7,7,18,15,474.0,70.5,2.1,31.0,202.0,50.49,36.8
2017,7,7,18,30,414.0,62.0,1.9,30.0,152.0,46.34,33.3
2017,7,7,18,45,332.0,49.5,1.7,29.5,108.5,37.48,25.57
2017,7,7,19,0,250.0,37.0,1.5,29.0,65.0,28.62,17.52
2017,7,7,19,15,125.0,18.5,1.6,28.5,32.5,14.43,1.83
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,62.5,11.0,1.95,23.5,15.0,20.19,0.0
2017,7,8,6,0,125.0,22.0,2.2,24.0,30.0,56.87,19.56
2017,7,8,6,15,229.0,36.5,2.3,24.5,68.0,111.78,75.32
2017,7,8,6,30,333.0,51.0,2.4,25.0,106.0,174.83,127.61
2017,7,8,6,45,407.5,61.0,2.55,26.0,153.5,235.89,178.74
2017,7,8,7,0,482.0,71.0,2.7,27.0,201.0,302.97,233.82
2017,7,8,7,15,532.5,78.5,2.65,27.5,252.5,362.82,282.34
2017,7,8,7,30,583.0,86.0,2.6,28.0,304.0,426.95,332.5
2017,7,8,7,45,621.5,91.0,2.55,28.5,356.5,485.02,376.41
2017,7,8,8,0,660.0,96.0,2.5,29.0,409.0,545.35,420.46
2017,7,8,8,15,687.0,101.0,2.35,29.5,460.5,599.64,458.18
2017,7,8,8,30,714.0,106.0,2.2,30.0,512.0,654.4,494.63
2017,7,8,8,45,735.0,109.5,2.1,30.5,561.0,700.88,523.28
2017,7,8,9,0,756.0,113.0,2.0,31.0,610.0,748.72,552.13
2017,7,8,9,15,771.5,116.0,1.85,31.0,655.0,790.35,576.82
2017,7,8,9,30,787.0,119.0,1.7,31.0,700.0,830.3,599.82
2017,7,8,9,45,798.5,122.0,1.55,31.5,740.5,864.71,617.44
2017,7,8,10,0,810.0,125.0,1.4,32.0,781.0,896.75,633.03
2017,7,8,10,15,819.0,127.0,1.3,32.0,815.5,915.43,641.84
2017,7,8,10,30,828.0,129.0,1.2,32.0,850.0,938.38,653.31
2017,7,8,10,45,833.5,131.5,1.15,32.5,878.0,955.44,660.43
2017,7,8,11,0,839.0,134.0,1.1,33.0,906.0,969.29,665.63
2017,7,8,11,15,843.5,135.0,1.1,33.0,927.0,977.34,669.63
2017,7,8,11,30,848.0,136.0,1.1,33.0,948.0,982.03,671.79
2017,7,8,11,45,856.0,133.5,1.15,33.5,962.5,983.39,671.58
2017,7,8,12,0,864.0,131.0,1.2,34.0,977.0,981.35,669.47
2017,7,8,12,15,865.0,131.0,1.2,34.0,983.0,971.47,663.38
2017,7,8,12,30,866.0,131.0,1.2,34.0,989.0,958.37,655.54
2017,7,8,12,45,561.5,311.5,1.2,34.5,867.5,839.53,578.89
2017,7,8,13,0,257.0,492.0,1.2,35.0,746.0,710.41,488.84
2017,7,8,13,15,294.0,474.5,1.15,35.0,762.5,715.13,493.67
2017,7,8,13,30,331.0,457.0,1.1,35.0,779.0,717.25,495.52
2017,7,8,13,45,239.0,465.0,1.1,35.0,695.0,632.32,439.28
2017,7,8,14,0,147.0,473.0,1.1,35.0,611.0,553.14,386.35
2017,7,8,14,15,112.5,448.0,1.1,35.0,552.0,494.77,347.84
2017,7,8,14,30,78.0,423.0,1.1,35.0,493.0,440.74,311.47
2017,7,8,14,45,47.0,349.0,1.15,35.0,391.0,348.56,248.64
2017,7,8,15,0,16.0,275.0,1.2,35.0,289.0,262.47,188.41
2017,7,8,15,15,15.0,261.0,1.2,35.0,273.5,247.66,178.43
2017,7,8,15,30,14.0,247.0,1.2,35.0,258.0,232.98,168.21
2017,7,8,15,45,46.0,279.0,1.25,35.0,312.0,269.03,194.63
2017,7,8,16,0,78.0,311.0,1.3,35.0,366.0,302.89,218.72
2017,7,8,16,15,260.0,265.5,1.3,34.5,429.0,314.44,224.83
2017,7,8,16,30,442.0,220.0,1.3,34.0,492.0,310.3,216.67
2017,7,8,16,45,572.0,157.5,1.35,34.0,477.0,262.97,175.39
2017,7,8,17,0,702.0,95.0,1.4,34.0,462.0,204.48,124.08
2017,7,8,17,15,672.0,90.5,1.3,33.5,410.0,148.72,82.44
2017,7,8,17,30,642.0,86.0,1.2,33.0,358.0,100.74,52.58
2017,7,8,17,45,603.5,79.0,1.2,33.0,306.5,54.38,39.56
2017,7,8,18,0,565.0,72.0,1.2,33.0,255.0,48.9,35.15
2017,7,8,18,15,506.0,64.5,1.05,32.0,204.5,45.55,32.51
2017,7,8,18,30,447.0,57.0,0.9,31.0,154.0,41.99,29.53
2017,7,8,18,45,361.5,46.0,0.8,30.5,110.0,35.03,23.43
2017,7,8,19,0,276.0,35.0,0.7,30.0,66.0,27.63,16.63
2017,7,8,19,15,138.0,17.5,0.75,29.5,33.0,13.64,1.24
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,54.0,11.0,2.65,24.5,14.0,18.83,0.0
2017,7,9,6,0,108.0,22.0,2.8,25.0,28.0,53.05,16.28
2017,7,9,6,15,207.5,37.0,2.8,25.5,65.5,106.56,71.44
2017,7,9,6,30,307.0,52.0,2.8,26.0,103.0,167.38,121.76
2017,7,9,6,45,378.0,63.5,2.8,26.5,149.5,224.53,169.89
2017,7,9,7,0,449.0,75.0,2.8,27.0,196.0,292.49,225.89
2017,7,9,7,15,500.0,83.5,2.8,27.0,247.0,352.01,274.73
2017,7,9,7,30,551.0,92.0,2.8,27.0,298.0,415.9,325.62
2017,7,9,7,45,591.0,98.0,2.8,27.5,350.0,474.49,370.36
2017,7,9,8,0,631.0,104.0,2.8,28.0,402.0,535.54,415.47
2017,7,9,8,15,659.0,109.0,2.65,28.5,453.0,589.28,453.3
2017,7,9,8,30,687.0,114.0,2.5,29.0,504.0,643.64,490.23
2017,7,9,8,45,711.5,117.0,2.4,29.5,553.5,693.3,521.92
2017,7,9,9,0,736.0,120.0,2.3,30.0,603.0,740.15,550.59
2017,7,9,9,15,752.0,123.0,2.15,30.5,648.0,781.58,574.55
2017,7,9,9,30,768.0,126.0,2.0,31.0,693.0,821.41,596.81
2017,7,9,9,45,783.5,127.5,1.95,31.5,734.0,857.31,616.83
2017,7,9,10,0,799.0,129.0,1.9,32.0,775.0,891.09,635.18
2017,7,9,10,15,808.5,131.0,1.85,32.0,809.5,917.37,649.84
2017,7,9,10,30,818.0,133.0,1.8,32.0,844.0,933.12,657.89
2017,7,9,10,45,825.5,134.5,1.8,32.5,872.5,950.99,666.62
2017,7,9,11,0,833.0,136.0,1.8,33.0,901.0,965.73,673.4
2017,7,9,11,15,511.0,309.5,1.8,33.0,782.5,837.47,588.58
2017,7,9,11,30,189.0,483.0,1.8,33.0,664.0,673.24,473.02
2017,7,9,11,45,284.5,459.0,1.85,33.5,736.0,748.17,524.77
2017,7,9,12,0,380.0,435.0,1.9,34.0,808.0,812.34,566.79
2017,7,9,12,15,397.0,435.0,1.9,34.0,826.0,820.81,571.72
2017,7,9,12,30,414.0,435.0,1.9,34.0,844.0,827.02,575.74
2017,7,9,12,45,407.5,434.0,1.95,34.0,836.0,807.84,563.72
2017,7,9,13,0,401.0,433.0,2.0,34.0,828.0,787.31,551.0
2017,7,9,13,15,302.5,462.0,1.95,34.0,759.0,711.49,499.38
2017,7,9,13,30,204.0,491.0,1.9,34.0,690.0,638.01,448.97
2017,7,9,13,45,129.0,458.0,1.9,34.0,583.5,534.53,379.15
2017,7,9,14,0,54.0,425.0,1.9,34.0,477.0,435.98,310.98
2017,7,9,14,15,441.0,280.0,1.85,34.0,677.0,593.4,428.63
2017,7,9,14,30,828.0,135.0,1.8,34.0,877.0,718.18,516.83
2017,7,9,14,45,499.0,273.0,1.75,34.0,716.0,581.05,417.57
2017,7,9,15,0,170.0,411.0,1.7,34.0,555.0,471.05,337.13
2017,7,9,15,15,90.5,319.0,1.6,34.0,395.0,338.29,244.5
2017,7,9,15,30,11.0,227.0,1.5,34.0,235.0,213.74,154.91
2017,7,9,15,45,185.0,258.0,1.45,34.0,388.0,309.12,224.91
2017,7,9,16,0,359.0,289.0,1.4,34.0,541.0,393.3,282.07
2017,7,9,16,15,216.5,276.5,1.3,33.5,425.0,312.79,224.76
2017,7,9,16,30,74.0,264.0,1.2,33.0,309.0,248.39,180.71
2017,7,9,16,45,209.5,231.0,1.2,33.0,344.0,242.97,172.74
2017,7,9,17,0,345.0,198.0,1.2,33.0,379.0,221.16,150.62
2017,7,9,17,15,280.5,183.5,1.15,32.5,320.0,177.57,120.61
2017,7,9,17,30,216.0,169.0,1.1,32.0,261.0,141.53,98.28
2017,7,9,17,45,201.0,146.5,1.05,32.0,222.5,108.16,83.82
2017,7,9,18,0,186.0,124.0,1.0,32.0,184.0,92.49,71.23
2017,7,9,18,15,162.5,102.0,1.05,31.0,147.5,81.73,62.67
2017,7,9,18,30,139.0,80.0,1.1,30.0,111.0,65.31,49.05
2017,7,9,18,45,104.0,59.5,1.15,29.5,79.0,49.45,35.45
2017,7,9,19,0,69.0,39.0,1.2,29.0,47.0,33.19,21.16
2017,7,9,19,15,34.5,19.5,1.3,28.5,23.5,17.21,2.84
2017,7,9,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,71.0,10.5,2.3,23.5,14.5,20.93,0.0
2017,7,10,6,0,142.0,21.0,2.6,24.0,29.0,58.76,16.18
2017,7,10,6,15,250.0,34.0,2.8,24.5,67.5,114.26,76.3
2017,7,10,6,30,358.0,47.0,3.0,25.0,106.0,180.19,131.24
2017,7,10,6,45,433.5,56.0,3.25,25.5,154.0,240.07,182.23
2017,7,10,7,0,509.0,65.0,3.5,26.0,202.0,307.8,238.89
2017,7,10,7,15,559.0,72.0,3.6,26.5,253.5,368.2,288.66
2017,7,10,7,30,609.0,79.0,3.7,27.0,305.0,432.82,340.15
2017,7,10,7,45,647.5,83.5,3.8,28.0,358.5,491.59,384.86
2017,7,10,8,0,686.0,88.0,3.9,29.0,412.0,552.59,429.67
2017,7,10,8,15,712.0,92.5,3.9,29.5,463.5,605.21,467.51
2017,7,10,8,30,738.0,97.0,3.9,30.0,515.0,659.8,504.91
2017,7,10,8,45,759.5,100.0,3.95,31.0,565.0,709.21,536.11
2017,7,10,9,0,781.0,103.0,4.0,32.0,615.0,757.89,566.11
2017,7,10,9,15,796.0,105.5,3.95,32.5,660.5,799.49,591.42
2017,7,10,9,30,811.0,108.0,3.9,33.0,706.0,833.2,611.04
2017,7,10,9,45,823.5,110.0,3.9,33.5,747.0,867.98,631.39
2017,7,10,10,0,836.0,112.0,3.9,34.0,788.0,900.4,649.96
2017,7,10,10,15,845.0,114.0,3.85,34.5,823.0,926.93,664.27
2017,7,10,10,30,854.0,116.0,3.8,35.0,858.0,950.54,676.62
2017,7,10,10,45,861.0,117.0,3.75,35.5,886.5,968.09,685.05
2017,7,10,11,0,868.0,118.0,3.7,36.0,915.0,982.4,691.46
2017,7,10,11,15,872.5,119.0,3.7,36.0,936.5,990.87,696.01
2017,7,10,11,30,877.0,120.0,3.7,36.0,958.0,995.87,698.53
2017,7,10,11,45,873.5,125.5,3.7,36.5,970.0,993.84,695.32
2017,7,10,12,0,870.0,131.0,3.7,37.0,982.0,988.24,690.04
2017,7,10,12,15,871.0,131.0,3.7,37.0,988.5,978.36,683.65
2017,7,10,12,30,872.0,131.0,3.7,37.0,995.0,965.22,675.35
2017,7,10,12,45,872.0,130.5,3.7,37.5,993.0,947.59,662.91
2017,7,10,13,0,872.0,130.0,3.7,38.0,991.0,927.0,648.74
2017,7,10,13,15,870.0,129.5,3.7,38.0,981.0,901.68,632.99
2017,7,10,13,30,868.0,129.0,3.7,38.0,971.0,873.55,615.45
2017,7,10,13,45,865.0,128.0,3.75,38.0,954.0,841.38,595.5
2017,7,10,14,0,862.0,127.0,3.8,38.0,937.0,806.64,573.77
2017,7,10,14,15,856.5,125.5,3.8,38.0,912.0,767.14,548.53
2017,7,10,14,30,851.0,124.0,3.8,38.0,887.0,725.57,521.74
2017,7,10,14,45,843.0,122.5,3.8,38.0,855.0,680.43,490.69
2017,7,10,15,0,835.0,121.0,3.8,38.0,823.0,633.85,457.72
2017,7,10,15,15,824.5,119.0,3.8,37.5,785.5,584.14,422.65
2017,7,10,15,30,814.0,117.0,3.8,37.0,748.0,533.67,385.93
2017,7,10,15,45,801.0,114.0,3.8,37.0,705.0,477.12,343.04
2017,7,10,16,0,788.0,111.0,3.8,37.0,662.0,423.54,301.02
2017,7,10,16,15,771.0,107.5,3.75,36.5,614.5,368.39,257.3
2017,7,10,16,30,754.0,104.0,3.7,36.0,567.0,314.25,213.28
2017,7,10,16,45,731.5,100.0,3.7,36.0,516.5,259.58,168.23
2017,7,10,17,0,709.0,96.0,3.7,36.0,466.0,202.65,122.31
2017,7,10,17,15,678.5,91.0,3.55,35.5,413.5,150.27,83.08
2017,7,10,17,30,648.0,86.0,3.4,35.0,361.0,101.38,52.55
2017,7,10,17,45,606.0,80.0,3.25,34.5,308.0,55.32,40.09
2017,7,10,18,0,564.0,74.0,3.1,34.0,255.0,50.53,36.35
2017,7,10,18,15,504.5,66.0,2.75,33.0,205.0,46.85,33.44
2017,7,10,18,30,445.0,58.0,2.4,32.0,155.0,42.93,30.16
2017,7,10,18,45,355.0,47.0,2.1,31.5,110.5,36.0,24.09
2017,7,10,19,0,265.0,36.0,1.8,31.0,66.0,27.87,16.68
2017,7,10,19,15,132.5,18.0,1.85,30.5,33.0,14.06,1.0
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,43.5,10.5,3.45,24.5,13.0,16.67,0.0
2017,7,11,6,0,87.0,21.0,3.6,25.0,26.0,43.83,9.09
2017,7,11,6,15,185.5,38.0,3.65,25.0,63.5,101.87,68.23
2017,7,11,6,30,284.0,55.0,3.7,25.0,101.0,163.17,119.31
2017,7,11,6,45,381.5,63.0,3.8,25.5,150.0,225.0,171.09
2017,7,11,7,0,479.0,71.0,3.9,26.0,199.0,300.97,233.87
2017,7,11,7,15,531.0,79.0,3.9,26.5,251.0,361.98,284.01
2017,7,11,7,30,583.0,87.0,3.9,27.0,303.0,427.46,336.07
2017,7,11,7,45,634.5,89.0,3.95,28.0,358.0,489.97,383.71
2017,7,11,8,0,686.0,91.0,4.0,29.0,413.0,555.92,432.26
2017,7,11,8,15,712.5,95.0,4.0,29.5,465.5,608.2,469.87
2017,7,11,8,30,739.0,99.0,4.0,30.0,518.0,662.69,507.29
2017,7,11,8,45,765.5,100.0,4.0,30.5,569.0,713.82,540.64
2017,7,11,9,0,792.0,101.0,4.0,31.0,620.0,764.58,573.06
2017,7,11,9,15,807.0,103.5,4.0,31.5,665.5,806.61,598.89
2017,7,11,9,30,822.0,106.0,4.0,32.0,711.0,840.78,619.08
2017,7,11,9,45,835.5,107.5,4.0,33.0,752.5,876.29,638.67
2017,7,11,10,0,849.0,109.0,4.0,34.0,794.0,909.47,656.39
2017,7,11,10,15,857.0,110.5,4.0,34.0,829.0,934.86,671.56
2017,7,11,10,30,865.0,112.0,4.0,34.0,864.0,957.27,684.85
2017,7,11,10,45,871.0,113.5,4.05,34.5,892.0,974.59,693.76
2017,7,11,11,0,877.0,115.0,4.1,35.0,920.0,988.59,700.62
2017,7,11,11,15,881.0,116.0,4.1,35.0,941.5,996.68,704.98
2017,7,11,11,30,885.0,117.0,4.1,35.0,963.0,1001.27,707.26
2017,7,11,11,45,892.5,114.0,4.15,35.5,977.5,1001.83,705.95
2017,7,11,12,0,900.0,111.0,4.2,36.0,992.0,998.87,702.56
2017,7,11,12,15,900.5,111.5,4.2,36.0,997.5,988.95,696.06
2017,7,11,12,30,901.0,112.0,4.2,36.0,1003.0,975.65,687.56
2017,7,11,12,45,899.0,112.5,4.2,36.0,1000.5,956.76,675.6
2017,7,11,13,0,897.0,113.0,4.2,36.0,998.0,934.84,661.78
2017,7,11,13,15,894.5,112.5,4.2,36.0,987.5,908.56,645.18
2017,7,11,13,30,892.0,112.0,4.2,36.0,977.0,879.39,626.72
2017,7,11,13,45,886.5,112.5,4.2,36.5,959.0,845.83,604.08
2017,7,11,14,0,881.0,113.0,4.2,37.0,941.0,809.78,579.81
2017,7,11,14,15,875.5,112.0,4.2,36.5,915.5,770.05,555.36
2017,7,11,14,30,870.0,111.0,4.2,36.0,890.0,728.21,529.18
2017,7,11,14,45,853.0,114.5,4.25,36.0,856.0,680.65,496.48
2017,7,11,15,0,836.0,118.0,4.3,36.0,822.0,632.34,461.84
2017,7,11,15,15,825.5,116.0,4.3,36.0,784.0,582.58,425.36
2017,7,11,15,30,815.0,114.0,4.3,36.0,746.0,532.05,387.36
2017,7,11,15,45,798.0,113.0,4.35,36.0,702.0,475.21,343.95
2017,7,11,16,0,781.0,112.0,4.4,36.0,658.0,421.82,301.78
2017,7,11,16,15,763.5,108.5,4.4,35.5,610.5,366.83,257.91
2017,7,11,16,30,746.0,105.0,4.4,35.0,563.0,312.92,213.8
2017,7,11,16,45,717.5,103.0,4.4,35.0,511.5,258.88,169.14
2017,7,11,17,0,689.0,101.0,4.4,35.0,460.0,203.02,124.03
2017,7,11,17,15,657.5,95.5,4.35,34.5,408.0,151.22,85.1
2017,7,11,17,30,626.0,90.0,4.3,34.0,356.0,103.06,54.84
2017,7,11,17,45,579.5,84.5,4.25,33.5,303.0,58.6,43.0
2017,7,11,18,0,533.0,79.0,4.2,33.0,250.0,54.51,39.82
2017,7,11,18,15,472.0,70.0,4.0,32.5,200.5,50.18,36.29
2017,7,11,18,30,411.0,61.0,3.8,32.0,151.0,45.57,32.35
2017,7,11,18,45,318.0,49.0,3.6,32.0,107.0,37.12,24.94
2017,7,11,19,0,225.0,37.0,3.4,32.0,63.0,28.65,17.18
2017,7,11,19,15,112.5,18.5,3.35,31.5,31.5,14.46,0.88
2017,7,11,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
