Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,47.0,10.5,3.15,24.5,13.0,17.17,0.0
2017,7,12,6,0,94.0,21.0,3.4,25.0,26.0,48.27,8.27
2017,7,12,6,15,203.0,36.0,3.5,25.5,63.5,104.13,69.12
2017,7,12,6,30,312.0,51.0,3.6,26.0,101.0,167.54,121.59
2017,7,12,6,45,244.0,75.0,3.75,26.5,123.0,179.99,136.37
2017,7,12,7,0,176.0,99.0,3.9,27.0,145.0,189.98,146.91
2017,7,12,7,15,196.5,120.0,3.95,27.5,183.0,232.03,181.15
2017,7,12,7,30,217.0,141.0,4.0,28.0,221.0,275.85,215.84
2017,7,12,7,45,348.0,142.5,4.05,28.5,294.5,374.07,292.75
2017,7,12,8,0,479.0,144.0,4.1,29.0,368.0,476.66,371.09
2017,7,12,8,15,436.5,176.0,4.1,29.5,399.5,504.12,389.2
2017,7,12,8,30,394.0,208.0,4.1,30.0,431.0,526.14,402.85
2017,7,12,8,45,291.5,252.0,4.2,30.5,425.5,499.93,379.93
2017,7,12,9,0,189.0,296.0,4.3,31.0,420.0,463.91,349.65
2017,7,12,9,15,504.5,200.0,4.3,31.5,563.5,654.18,492.9
2017,7,12,9,30,820.0,104.0,4.3,32.0,707.0,837.01,618.75
2017,7,12,9,45,550.0,238.5,4.3,32.5,653.0,764.61,563.51
2017,7,12,10,0,280.0,373.0,4.3,33.0,599.0,657.13,479.94
2017,7,12,10,15,295.5,387.5,4.3,33.0,635.5,690.89,503.06
2017,7,12,10,30,311.0,402.0,4.3,33.0,672.0,723.83,524.75
2017,7,12,10,45,592.0,258.0,4.3,33.5,793.5,864.87,626.2
2017,7,12,11,0,873.0,114.0,4.3,34.0,915.0,984.03,702.47
2017,7,12,11,15,567.0,292.0,4.3,34.0,817.5,877.59,629.22
2017,7,12,11,30,261.0,470.0,4.3,34.0,720.0,741.41,528.92
2017,7,12,11,45,247.5,481.0,4.35,34.5,720.5,734.58,523.29
2017,7,12,12,0,234.0,492.0,4.4,35.0,721.0,719.05,511.36
2017,7,12,12,15,260.5,488.5,4.35,35.0,745.5,741.64,526.8
2017,7,12,12,30,287.0,485.0,4.3,35.0,770.0,754.97,535.96
2017,7,12,12,45,579.0,307.0,4.3,35.5,879.0,851.98,608.13
2017,7,12,13,0,871.0,129.0,4.3,36.0,988.0,926.32,657.47
2017,7,12,13,15,869.0,128.5,4.25,36.0,978.5,901.03,640.6
2017,7,12,13,30,867.0,128.0,4.2,36.0,969.0,872.92,622.55
2017,7,12,13,45,864.5,126.5,4.2,36.0,951.5,840.73,602.02
2017,7,12,14,0,862.0,125.0,4.2,36.0,934.0,805.95,579.71
2017,7,12,14,15,578.0,275.0,4.1,35.5,811.0,692.7,500.66
2017,7,12,14,30,294.0,425.0,4.0,35.0,688.0,595.03,428.33
2017,7,12,14,45,550.5,280.5,3.95,35.0,751.5,623.46,453.36
2017,7,12,15,0,807.0,136.0,3.9,35.0,815.0,629.06,460.33
2017,7,12,15,15,701.0,189.0,3.85,34.5,759.0,570.5,417.05
2017,7,12,15,30,595.0,242.0,3.8,34.0,703.0,521.58,380.46
2017,7,12,15,45,400.5,281.5,3.75,34.0,584.0,427.5,311.38
2017,7,12,16,0,206.0,321.0,3.7,34.0,465.0,360.1,262.31
2017,7,12,16,15,179.0,298.0,3.6,33.5,416.5,316.22,230.53
2017,7,12,16,30,152.0,275.0,3.5,33.0,368.0,275.45,200.77
2017,7,12,16,45,108.0,244.5,3.45,33.0,307.5,233.63,170.42
2017,7,12,17,0,64.0,214.0,3.4,33.0,247.0,192.17,140.74
2017,7,12,17,15,76.0,192.5,3.2,32.5,228.0,169.91,123.94
2017,7,12,17,30,88.0,171.0,3.0,32.0,209.0,146.35,106.7
2017,7,12,17,45,79.0,147.5,2.9,32.0,177.5,120.11,93.86
2017,7,12,18,0,70.0,124.0,2.8,32.0,146.0,101.99,79.2
2017,7,12,18,15,57.0,101.0,2.5,31.5,117.0,84.34,64.78
2017,7,12,18,30,44.0,78.0,2.2,31.0,88.0,66.32,49.69
2017,7,12,18,45,24.0,56.5,1.95,30.5,62.0,48.96,34.85
2017,7,12,19,0,4.0,35.0,1.7,30.0,36.0,31.73,19.8
2017,7,12,19,15,2.0,17.5,1.75,29.5,18.0,16.25,1.4
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,55.5,10.0,2.15,23.5,13.0,17.95,0.0
2017,7,13,6,0,111.0,20.0,2.4,24.0,26.0,50.4,5.97
2017,7,13,6,15,225.0,34.0,2.45,24.5,64.0,107.53,71.13
2017,7,13,6,30,339.0,48.0,2.5,25.0,102.0,174.45,126.66
2017,7,13,6,45,430.0,55.5,2.55,26.0,151.5,237.58,179.41
2017,7,13,7,0,521.0,63.0,2.6,27.0,201.0,310.18,238.91
2017,7,13,7,15,572.0,70.0,2.65,27.5,253.0,371.73,289.1
2017,7,13,7,30,623.0,77.0,2.7,28.0,305.0,437.62,340.95
2017,7,13,7,45,664.0,80.5,2.75,28.5,359.5,497.48,386.61
2017,7,13,8,0,705.0,84.0,2.8,29.0,414.0,558.29,431.52
2017,7,13,8,15,731.0,88.0,2.85,29.5,466.0,613.0,470.47
2017,7,13,8,30,757.0,92.0,2.9,30.0,518.0,667.97,507.46
2017,7,13,8,45,776.0,95.0,2.95,30.5,567.5,716.34,538.49
2017,7,13,9,0,795.0,98.0,3.0,31.0,617.0,763.77,568.32
2017,7,13,9,15,469.0,221.0,3.0,31.5,533.0,646.97,481.22
2017,7,13,9,30,143.0,344.0,3.0,32.0,449.0,484.48,356.99
2017,7,13,9,45,493.0,227.0,3.0,32.5,619.0,701.15,517.01
2017,7,13,10,0,843.0,110.0,3.0,33.0,789.0,905.46,652.13
2017,7,13,10,15,851.5,111.5,3.0,33.5,824.0,931.29,664.62
2017,7,13,10,30,860.0,113.0,3.0,34.0,859.0,954.16,676.59
2017,7,13,10,45,865.0,115.5,3.0,34.5,887.0,971.54,685.07
2017,7,13,11,0,870.0,118.0,3.0,35.0,915.0,985.58,691.51
2017,7,13,11,15,570.5,292.5,3.0,35.0,820.5,881.99,622.64
2017,7,13,11,30,271.0,467.0,3.0,35.0,726.0,748.68,526.83
2017,7,13,11,45,575.0,295.5,3.05,35.5,855.0,882.47,622.94
2017,7,13,12,0,879.0,124.0,3.1,36.0,984.0,991.94,692.05
2017,7,13,12,15,629.0,282.5,3.1,36.0,900.0,905.35,635.27
2017,7,13,12,30,379.0,441.0,3.1,36.0,816.0,801.02,560.93
2017,7,13,12,45,295.5,470.5,3.15,36.5,762.5,739.12,518.11
2017,7,13,13,0,212.0,500.0,3.2,37.0,709.0,675.28,473.34
2017,7,13,13,15,261.0,482.5,3.25,37.0,737.5,695.03,488.29
2017,7,13,13,30,310.0,465.0,3.3,37.0,766.0,708.43,498.52
2017,7,13,13,45,584.5,296.5,3.35,37.0,849.5,768.14,545.79
2017,7,13,14,0,859.0,128.0,3.4,37.0,933.0,806.76,574.96
2017,7,13,14,15,524.0,286.5,3.4,37.0,773.5,663.84,475.11
2017,7,13,14,30,189.0,445.0,3.4,37.0,614.0,539.04,383.45
2017,7,13,14,45,508.0,284.5,3.45,37.0,716.5,598.7,431.35
2017,7,13,15,0,827.0,124.0,3.5,37.0,819.0,632.76,458.48
2017,7,13,15,15,455.5,240.0,3.55,37.0,620.0,473.94,343.24
2017,7,13,15,30,84.0,356.0,3.6,37.0,421.0,358.82,258.44
2017,7,13,15,45,427.5,236.5,3.65,37.0,538.5,403.24,291.18
2017,7,13,16,0,771.0,117.0,3.7,37.0,656.0,422.54,300.66
2017,7,13,16,15,595.5,171.5,3.7,36.5,570.0,355.62,250.5
2017,7,13,16,30,420.0,226.0,3.7,36.0,484.0,309.39,217.16
2017,7,13,16,45,302.0,224.0,3.7,36.0,401.0,255.07,178.19
2017,7,13,17,0,184.0,222.0,3.7,36.0,318.0,214.83,151.42
2017,7,13,17,15,397.0,158.5,3.65,35.5,335.5,168.28,108.21
2017,7,13,17,30,610.0,95.0,3.6,35.0,353.0,105.94,57.32
2017,7,13,17,45,561.0,89.0,3.55,34.5,300.0,61.96,45.56
2017,7,13,18,0,512.0,83.0,3.5,34.0,247.0,57.84,42.38
2017,7,13,18,15,449.0,74.0,3.2,33.5,197.5,53.68,39.01
2017,7,13,18,30,386.0,65.0,2.9,33.0,148.0,48.29,34.43
2017,7,13,18,45,295.5,51.5,2.6,32.5,104.5,39.1,26.48
2017,7,13,19,0,205.0,38.0,2.3,32.0,61.0,29.48,17.78
2017,7,13,19,15,102.5,19.0,2.25,31.5,30.5,14.88,0.35
2017,7,13,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,47.0,10.0,1.7,24.5,12.5,16.63,0.0
2017,7,14,6,0,94.0,20.0,1.9,25.0,25.0,46.68,2.12
2017,7,14,6,15,204.5,34.5,1.95,25.0,62.0,102.73,67.61
2017,7,14,6,30,315.0,49.0,2.0,25.0,99.0,166.01,120.31
2017,7,14,6,45,404.5,57.5,2.1,25.5,147.5,229.84,173.71
2017,7,14,7,0,494.0,66.0,2.2,26.0,196.0,301.54,232.87
2017,7,14,7,15,546.0,73.5,2.15,26.5,247.5,362.76,282.63
2017,7,14,7,30,598.0,81.0,2.1,27.0,299.0,428.45,334.05
2017,7,14,7,45,643.5,84.0,2.1,27.5,353.5,489.25,380.19
2017,7,14,8,0,689.0,87.0,2.1,28.0,408.0,552.96,426.85
2017,7,14,8,15,715.5,91.0,2.0,28.5,460.0,605.64,463.47
2017,7,14,8,30,742.0,95.0,1.9,29.0,512.0,660.37,499.37
2017,7,14,8,45,764.0,97.5,1.8,30.0,562.0,709.95,528.81
2017,7,14,9,0,786.0,100.0,1.7,31.0,612.0,758.83,556.79
2017,7,14,9,15,801.0,103.0,1.55,31.5,657.5,801.37,580.33
2017,7,14,9,30,816.0,106.0,1.4,32.0,703.0,836.02,598.05
2017,7,14,9,45,827.5,108.0,1.3,32.5,744.0,870.23,615.6
2017,7,14,10,0,839.0,110.0,1.2,33.0,785.0,902.03,631.19
2017,7,14,10,15,847.5,112.0,1.1,33.5,820.5,928.34,643.04
2017,7,14,10,30,856.0,114.0,1.0,34.0,856.0,951.71,652.88
2017,7,14,10,45,862.5,115.5,0.95,34.5,884.5,969.5,660.08
2017,7,14,11,0,869.0,117.0,0.9,35.0,913.0,984.01,665.36
2017,7,14,11,15,873.5,118.0,0.9,35.0,934.5,992.64,669.56
2017,7,14,11,30,878.0,119.0,0.9,35.0,956.0,997.78,671.91
2017,7,14,11,45,877.5,122.0,0.9,35.5,969.0,996.41,669.22
2017,7,14,12,0,877.0,125.0,0.9,36.0,982.0,991.49,664.66
2017,7,14,12,15,878.0,125.0,0.9,36.0,988.0,981.7,658.79
2017,7,14,12,30,879.0,125.0,0.9,36.0,994.0,968.6,651.14
2017,7,14,12,45,629.5,281.5,0.9,36.5,903.5,876.91,594.25
2017,7,14,13,0,380.0,438.0,0.9,37.0,813.0,774.92,524.7
2017,7,14,13,15,626.5,281.5,0.9,37.0,891.5,836.39,570.57
2017,7,14,13,30,873.0,125.0,0.9,37.0,970.0,876.52,596.21
2017,7,14,13,45,609.0,278.0,0.95,37.5,862.5,772.49,529.4
2017,7,14,14,0,345.0,431.0,1.0,38.0,755.0,674.91,462.01
2017,7,14,14,15,442.0,384.0,1.05,38.0,787.5,688.16,473.92
2017,7,14,14,30,539.0,337.0,1.1,38.0,820.0,693.79,479.5
2017,7,14,14,45,505.5,329.0,1.2,38.0,769.5,635.99,442.57
2017,7,14,15,0,472.0,321.0,1.3,38.0,719.0,580.1,406.4
2017,7,14,15,15,625.5,228.0,1.4,37.5,728.0,561.43,397.0
2017,7,14,15,30,779.0,135.0,1.5,37.0,737.0,529.62,376.49
2017,7,14,15,45,760.0,133.5,1.65,37.0,693.5,476.03,337.49
2017,7,14,16,0,741.0,132.0,1.8,37.0,650.0,423.2,297.75
2017,7,14,16,15,722.0,128.0,1.95,36.5,602.5,365.27,253.65
2017,7,14,16,30,703.0,124.0,2.1,36.0,555.0,312.18,211.67
2017,7,14,16,45,673.5,121.0,2.25,36.0,503.5,258.85,168.79
2017,7,14,17,0,644.0,118.0,2.4,36.0,452.0,208.53,128.84
2017,7,14,17,15,611.0,111.5,2.45,35.5,400.0,158.2,91.69
2017,7,14,17,30,578.0,105.0,2.5,35.0,348.0,111.77,62.83
2017,7,14,17,45,528.5,97.5,2.6,35.0,295.5,68.51,50.79
2017,7,14,18,0,479.0,90.0,2.7,35.0,243.0,63.71,47.0
2017,7,14,18,15,417.0,79.0,2.5,34.5,194.0,57.32,41.81
2017,7,14,18,30,355.0,68.0,2.3,34.0,145.0,50.57,36.13
2017,7,14,18,45,266.0,53.5,2.15,33.5,102.0,40.66,27.61
2017,7,14,19,0,177.0,39.0,2.0,33.0,59.0,30.28,18.29
2017,7,14,19,15,88.5,19.5,2.1,32.5,29.5,15.29,0.03
2017,7,14,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,47.5,9.5,2.65,25.5,11.5,16.2,0.0
2017,7,15,6,0,95.0,19.0,2.9,26.0,23.0,45.49,0.0
2017,7,15,6,15,202.0,34.0,2.9,26.5,60.0,101.49,66.09
2017,7,15,6,30,309.0,49.0,2.9,27.0,97.0,164.02,117.98
2017,7,15,6,45,387.0,59.5,2.95,28.0,144.0,222.58,166.86
2017,7,15,7,0,465.0,70.0,3.0,29.0,191.0,293.06,224.35
2017,7,15,7,15,517.5,78.0,2.65,29.5,242.5,353.62,273.0
2017,7,15,7,30,570.0,86.0,2.3,30.0,294.0,418.74,323.15
2017,7,15,7,45,608.5,92.0,1.95,31.0,346.5,477.49,365.58
2017,7,15,8,0,647.0,98.0,1.6,32.0,399.0,538.57,407.25
2017,7,15,8,15,674.5,103.0,1.4,32.5,450.5,592.9,443.37
2017,7,15,8,30,702.0,108.0,1.2,33.0,502.0,647.79,478.12
2017,7,15,8,45,721.5,113.0,1.0,34.0,550.5,694.36,503.34
2017,7,15,9,0,741.0,118.0,0.8,35.0,599.0,742.46,528.17
2017,7,15,9,15,510.0,223.0,1.0,35.0,566.0,684.08,487.79
2017,7,15,9,30,279.0,328.0,1.2,35.0,533.0,597.88,426.23
2017,7,15,9,45,533.5,231.5,1.4,35.5,651.0,743.02,528.7
2017,7,15,10,0,788.0,135.0,1.6,36.0,769.0,888.94,621.73
2017,7,15,10,15,797.5,137.5,1.7,36.0,803.5,915.77,636.85
2017,7,15,10,30,807.0,140.0,1.8,36.0,838.0,939.81,651.48
2017,7,15,10,45,809.0,145.0,1.95,36.5,865.0,956.19,660.66
2017,7,15,11,0,811.0,150.0,2.1,37.0,892.0,969.26,667.91
2017,7,15,11,15,815.5,151.0,2.15,37.0,913.0,977.3,672.52
2017,7,15,11,30,820.0,152.0,2.2,37.0,934.0,973.1,669.83
2017,7,15,11,45,820.5,155.0,2.3,37.5,947.0,981.38,674.06
2017,7,15,12,0,821.0,158.0,2.4,38.0,960.0,977.34,670.73
2017,7,15,12,15,822.0,158.0,2.45,38.0,965.5,967.44,664.96
2017,7,15,12,30,823.0,158.0,2.5,38.0,971.0,954.31,657.32
2017,7,15,12,45,631.0,297.0,2.55,38.0,920.0,893.39,618.31
2017,7,15,13,0,439.0,436.0,2.6,38.0,869.0,830.08,572.98
2017,7,15,13,15,282.5,462.0,2.65,37.5,739.5,695.97,485.34
2017,7,15,13,30,126.0,488.0,2.7,37.0,610.0,569.44,399.74
2017,7,15,13,45,455.0,329.5,2.75,37.0,758.0,692.99,492.13
2017,7,15,14,0,784.0,171.0,2.8,37.0,906.0,789.31,561.11
2017,7,15,14,15,406.5,262.0,2.85,36.5,642.5,553.28,398.61
2017,7,15,14,30,29.0,353.0,2.9,36.0,379.0,344.29,246.6
2017,7,15,14,45,120.5,380.0,3.0,36.0,482.5,424.44,305.78
2017,7,15,15,0,212.0,407.0,3.1,36.0,586.0,495.27,356.01
2017,7,15,15,15,319.0,354.5,3.15,35.5,609.0,495.1,357.65
2017,7,15,15,30,426.0,302.0,3.2,35.0,632.0,484.16,350.93
2017,7,15,15,45,216.0,246.5,3.25,35.0,414.0,315.16,229.54
2017,7,15,16,0,6.0,191.0,3.3,35.0,196.0,177.18,128.88
2017,7,15,16,15,5.0,184.0,3.3,34.5,188.0,169.53,123.98
2017,7,15,16,30,4.0,177.0,3.3,34.0,180.0,161.91,118.88
2017,7,15,16,45,2.0,145.5,3.3,34.0,147.0,133.19,97.49
2017,7,15,17,0,0.0,114.0,3.3,34.0,114.0,104.8,76.13
2017,7,15,17,15,0.0,99.0,3.2,33.5,99.0,91.26,66.09
2017,7,15,17,30,0.0,84.0,3.1,33.0,84.0,77.78,55.93
2017,7,15,17,45,0.0,71.0,3.05,32.5,71.0,66.06,49.38
2017,7,15,18,0,0.0,58.0,3.0,32.0,58.0,53.93,39.5
2017,7,15,18,15,0.0,46.0,2.85,31.5,46.0,42.73,30.23
2017,7,15,18,30,0.0,34.0,2.7,31.0,34.0,31.56,20.79
2017,7,15,18,45,0.0,23.5,2.6,30.5,23.5,21.79,12.42
2017,7,15,19,0,0.0,13.0,2.5,30.0,13.0,12.04,3.98
2017,7,15,19,15,0.0,6.5,2.45,29.5,6.5,6.01,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,5,45,45.5,9.0,1.1,25.0,11.0,15.4,0.0
2017,7,16,6,0,91.0,18.0,1.3,25.0,22.0,43.27,0.0
2017,7,16,6,15,195.0,33.0,1.45,25.0,58.0,98.45,64.05
2017,7,16,6,30,299.0,48.0,1.6,25.0,94.0,159.58,115.28
2017,7,16,6,45,376.5,59.0,1.75,25.5,140.5,217.94,164.4
2017,7,16,7,0,454.0,70.0,1.9,26.0,187.0,288.14,222.31
2017,7,16,7,15,506.5,78.0,2.0,26.0,238.0,348.12,271.72
2017,7,16,7,30,559.0,86.0,2.1,26.0,289.0,412.69,323.33
2017,7,16,7,45,595.5,93.0,2.25,26.5,341.0,470.85,368.08
2017,7,16,8,0,632.0,100.0,2.4,27.0,393.0,531.19,413.08
2017,7,16,8,15,660.5,105.0,2.45,27.0,444.5,585.57,452.98
2017,7,16,8,30,689.0,110.0,2.5,27.0,496.0,640.64,492.42
2017,7,16,8,45,707.5,115.5,2.65,27.5,544.5,688.89,524.53
2017,7,16,9,0,726.0,121.0,2.8,28.0,593.0,733.72,553.62
2017,7,16,9,15,743.0,125.0,2.8,28.5,638.5,777.07,580.51
2017,7,16,9,30,760.0,129.0,2.8,29.0,684.0,818.91,605.93
2017,7,16,9,45,771.0,133.0,2.85,29.5,724.5,853.56,626.5
2017,7,16,10,0,782.0,137.0,2.9,30.0,765.0,885.86,645.38
2017,7,16,10,15,792.0,139.5,2.85,30.0,800.0,913.07,661.41
2017,7,16,10,30,802.0,142.0,2.8,30.0,835.0,937.53,675.62
2017,7,16,10,45,808.0,145.0,2.8,30.5,863.5,955.66,684.77
2017,7,16,11,0,814.0,148.0,2.8,31.0,892.0,970.61,691.96
2017,7,16,11,15,819.5,149.5,2.75,31.0,914.0,971.4,691.21
2017,7,16,11,30,825.0,151.0,2.7,31.0,936.0,977.62,694.14
2017,7,16,11,45,822.5,156.0,2.7,31.5,948.5,984.93,696.84
2017,7,16,12,0,820.0,161.0,2.7,32.0,961.0,979.93,691.87
2017,7,16,12,15,821.5,161.0,2.7,32.0,967.5,970.51,685.75
2017,7,16,12,30,823.0,161.0,2.7,32.0,974.0,957.84,677.71
2017,7,16,12,45,821.5,162.0,2.7,32.5,972.0,940.2,665.27
2017,7,16,13,0,820.0,163.0,2.7,33.0,970.0,919.65,651.12
2017,7,16,13,15,817.5,162.5,2.7,33.0,960.5,893.98,635.09
2017,7,16,13,30,815.0,162.0,2.7,33.0,951.0,865.66,617.36
2017,7,16,13,45,808.5,162.5,2.7,33.0,933.0,832.37,596.37
2017,7,16,14,0,802.0,163.0,2.7,33.0,915.0,796.91,573.86
2017,7,16,14,15,795.5,161.5,2.7,33.0,890.0,757.64,548.67
2017,7,16,14,30,789.0,160.0,2.7,33.0,865.0,716.58,521.07
2017,7,16,14,45,759.0,170.5,2.75,33.0,829.0,668.77,487.74
2017,7,16,15,0,729.0,181.0,2.8,33.0,793.0,619.91,453.06
2017,7,16,15,15,716.5,177.0,2.8,33.0,755.5,570.52,417.38
2017,7,16,15,30,704.0,173.0,2.8,33.0,718.0,520.92,380.63
2017,7,16,15,45,686.0,169.5,2.8,33.0,674.5,469.14,341.34
2017,7,16,16,0,668.0,166.0,2.8,33.0,631.0,418.21,301.64
2017,7,16,16,15,444.5,217.5,2.8,32.5,517.5,339.72,244.31
2017,7,16,16,30,221.0,269.0,2.8,32.0,404.0,292.26,212.02
2017,7,16,16,45,235.0,241.5,2.8,32.0,373.5,257.48,184.68
2017,7,16,17,0,249.0,214.0,2.8,32.0,343.0,215.52,151.68
2017,7,16,17,15,372.5,170.0,2.6,31.5,339.0,179.74,119.68
2017,7,16,17,30,496.0,126.0,2.4,31.0,335.0,123.13,75.56
2017,7,16,17,45,444.5,116.5,2.25,31.0,283.5,82.44,63.22
2017,7,16,18,0,393.0,107.0,2.1,31.0,232.0,76.03,58.07
2017,7,16,18,15,334.0,92.5,1.9,30.5,184.0,67.4,50.97
2017,7,16,18,30,275.0,78.0,1.7,30.0,136.0,58.28,43.2
2017,7,16,18,45,200.5,58.5,1.55,29.5,94.5,46.68,33.08
2017,7,16,19,0,126.0,39.0,1.4,29.0,53.0,31.74,19.76
2017,7,16,19,15,63.0,19.5,1.45,28.5,26.5,16.31,0.0
2017,7,16,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,14.0,7.0,1.0,24.5,7.5,8.76,0.0
2017,7,17,6,0,28.0,14.0,1.1,25.0,15.0,20.63,0.0
2017,7,17,6,15,90.5,36.5,1.1,25.0,48.5,70.41,45.51
2017,7,17,6,30,153.0,59.0,1.1,25.0,82.0,120.45,87.38
2017,7,17,6,45,76.5,66.5,1.1,25.5,78.0,101.27,75.49
2017,7,17,7,0,0.0,74.0,1.1,26.0,74.0,70.63,52.0
2017,7,17,7,15,0.0,95.5,1.05,26.5,95.5,91.68,68.96
2017,7,17,7,30,0.0,117.0,1.0,27.0,117.0,112.66,85.38
2017,7,17,7,45,0.0,100.5,1.0,27.5,100.5,94.85,70.78
2017,7,17,8,0,0.0,84.0,1.0,28.0,84.0,78.29,57.28
2017,7,17,8,15,59.0,163.5,1.05,28.0,197.0,203.88,156.45
2017,7,17,8,30,118.0,243.0,1.1,28.0,310.0,343.64,261.43
2017,7,17,8,45,370.5,205.5,1.2,28.5,441.0,521.95,394.1
2017,7,17,9,0,623.0,168.0,1.3,29.0,572.0,704.79,522.57
2017,7,17,9,15,642.0,173.5,1.45,29.5,617.0,748.07,549.31
2017,7,17,9,30,661.0,179.0,1.6,30.0,662.0,790.25,575.72
2017,7,17,9,45,682.5,179.5,1.75,30.5,703.5,827.94,598.9
2017,7,17,10,0,704.0,180.0,1.9,31.0,745.0,864.08,620.91
2017,7,17,10,15,457.0,301.5,2.0,31.0,675.0,766.38,551.67
2017,7,17,10,30,210.0,423.0,2.1,31.0,605.0,638.77,459.67
2017,7,17,10,45,131.5,416.5,2.25,31.5,532.0,555.71,401.16
2017,7,17,11,0,53.0,410.0,2.4,32.0,459.0,459.57,331.96
2017,7,17,11,15,90.5,444.0,2.45,32.0,530.0,530.08,382.07
2017,7,17,11,30,128.0,478.0,2.5,32.0,601.0,609.82,436.59
2017,7,17,11,45,169.0,486.5,2.6,32.5,651.0,655.63,467.21
2017,7,17,12,0,210.0,495.0,2.7,33.0,701.0,700.04,496.69
2017,7,17,12,15,312.5,464.5,2.75,33.0,772.5,770.85,546.04
2017,7,17,12,30,415.0,434.0,2.8,33.0,844.0,834.77,589.95
2017,7,17,12,45,472.0,377.5,2.85,33.5,843.0,822.67,582.97
2017,7,17,13,0,529.0,321.0,2.9,34.0,842.0,806.77,574.04
2017,7,17,13,15,320.5,402.5,2.95,34.0,717.5,675.05,481.91
2017,7,17,13,30,112.0,484.0,3.0,34.0,593.0,551.95,393.52
2017,7,17,13,45,193.0,470.5,3.05,34.0,653.5,601.33,430.16
2017,7,17,14,0,274.0,457.0,3.1,34.0,714.0,642.57,459.88
2017,7,17,14,15,514.0,318.0,3.1,34.0,783.5,686.03,495.17
2017,7,17,14,30,754.0,179.0,3.1,34.0,853.0,708.87,515.31
2017,7,17,14,45,747.5,174.5,3.15,34.0,822.5,664.95,484.63
2017,7,17,15,0,741.0,170.0,3.2,34.0,792.0,619.77,452.75
2017,7,17,15,15,619.0,223.0,3.2,33.5,726.0,554.33,405.25
2017,7,17,15,30,497.0,276.0,3.2,33.0,660.0,500.39,365.52
2017,7,17,15,45,541.0,241.0,3.2,33.0,636.5,461.73,336.57
2017,7,17,16,0,585.0,206.0,3.2,33.0,613.0,417.66,302.26
2017,7,17,16,15,395.5,238.0,3.2,32.5,504.5,338.68,244.6
2017,7,17,16,30,206.0,270.0,3.2,32.0,396.0,288.48,209.86
2017,7,17,16,45,349.0,215.5,3.2,32.0,406.0,260.41,183.54
2017,7,17,17,0,492.0,161.0,3.2,32.0,416.0,215.27,142.27
2017,7,17,17,15,447.5,149.5,2.95,31.5,361.5,167.86,107.55
2017,7,17,17,30,403.0,138.0,2.7,31.0,307.0,125.74,80.74
2017,7,17,17,45,362.0,125.0,2.5,31.0,260.0,87.93,67.77
2017,7,17,18,0,321.0,112.0,2.3,31.0,213.0,84.79,65.33
2017,7,17,18,15,274.5,94.5,2.15,30.5,169.0,72.8,55.46
2017,7,17,18,30,228.0,77.0,2.0,30.0,125.0,60.33,44.89
2017,7,17,18,45,166.5,57.5,1.85,29.5,87.0,45.89,32.41
2017,7,17,19,0,105.0,38.0,1.7,29.0,49.0,30.95,19.08
2017,7,17,19,15,52.5,19.0,1.8,28.5,24.5,15.9,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,48.0,8.5,1.6,23.5,10.5,15.25,0.0
2017,7,18,6,0,96.0,17.0,1.9,24.0,21.0,42.74,0.0
2017,7,18,6,15,211.5,31.0,1.95,24.5,57.5,100.41,64.56
2017,7,18,6,30,327.0,45.0,2.0,25.0,94.0,166.77,120.19
2017,7,18,6,45,415.0,53.5,2.05,26.0,142.5,228.96,172.2
2017,7,18,7,0,503.0,62.0,2.1,27.0,191.0,300.47,230.8
2017,7,18,7,15,555.5,69.0,2.1,27.5,243.0,361.85,280.73
2017,7,18,7,30,608.0,76.0,2.1,28.0,295.0,427.81,332.4
2017,7,18,7,45,651.5,79.5,2.1,28.5,349.5,488.55,378.41
2017,7,18,8,0,695.0,83.0,2.1,29.0,404.0,550.49,423.71
2017,7,18,8,15,721.5,87.0,2.15,29.5,456.0,605.3,462.43
2017,7,18,8,30,748.0,91.0,2.2,30.0,508.0,660.47,499.28
2017,7,18,8,45,535.0,180.5,2.3,31.0,493.0,622.04,466.21
2017,7,18,9,0,322.0,270.0,2.4,32.0,478.0,555.08,412.16
2017,7,18,9,15,571.0,186.0,2.45,32.0,589.0,701.6,519.4
2017,7,18,9,30,820.0,102.0,2.5,32.0,700.0,836.09,608.84
2017,7,18,9,45,832.0,104.0,2.6,32.5,741.0,871.09,628.7
2017,7,18,10,0,844.0,106.0,2.7,33.0,782.0,903.67,647.66
2017,7,18,10,15,578.0,252.5,2.75,33.5,725.5,833.75,598.13
2017,7,18,10,30,312.0,399.0,2.8,34.0,669.0,723.68,516.28
2017,7,18,10,45,593.5,255.0,2.9,34.5,789.5,865.85,617.54
2017,7,18,11,0,875.0,111.0,3.0,35.0,910.0,985.65,692.56
2017,7,18,11,15,554.5,292.5,3.05,35.0,803.5,868.49,614.14
2017,7,18,11,30,234.0,474.0,3.1,35.0,697.0,711.58,502.18
2017,7,18,11,45,560.5,294.5,3.2,35.5,838.5,869.71,615.78
2017,7,18,12,0,887.0,115.0,3.3,36.0,980.0,993.87,694.89
2017,7,18,12,15,888.0,115.0,3.4,36.0,986.5,984.16,688.28
2017,7,18,12,30,889.0,115.0,3.5,36.0,993.0,971.08,680.68
2017,7,18,12,45,886.5,116.5,3.6,36.5,990.5,952.86,668.49
2017,7,18,13,0,884.0,118.0,3.7,37.0,988.0,931.6,654.44
2017,7,18,13,15,624.5,277.0,3.75,37.0,888.5,832.69,589.65
2017,7,18,13,30,365.0,436.0,3.8,37.0,789.0,731.45,516.36
2017,7,18,13,45,615.5,278.0,3.9,37.0,860.0,779.97,556.54
2017,7,18,14,0,866.0,120.0,4.0,37.0,931.0,807.69,578.12
2017,7,18,14,15,860.5,118.5,4.05,37.0,906.0,767.87,552.31
2017,7,18,14,30,855.0,117.0,4.1,37.0,881.0,725.95,525.24
2017,7,18,14,45,561.0,256.5,4.2,37.0,750.5,610.77,441.65
2017,7,18,15,0,267.0,396.0,4.3,37.0,620.0,518.46,372.74
2017,7,18,15,15,527.0,262.0,4.3,36.5,677.5,535.57,388.89
2017,7,18,15,30,787.0,128.0,4.3,36.0,735.0,528.82,385.35
2017,7,18,15,45,771.0,126.0,4.35,36.0,691.5,475.64,344.44
2017,7,18,16,0,755.0,124.0,4.4,36.0,648.0,422.88,302.88
2017,7,18,16,15,736.5,120.0,4.35,35.5,601.0,368.17,259.38
2017,7,18,16,30,718.0,116.0,4.3,35.0,554.0,310.56,212.78
2017,7,18,16,45,693.5,111.5,4.3,35.0,503.5,256.23,167.96
2017,7,18,17,0,669.0,107.0,4.3,35.0,453.0,204.31,125.8
2017,7,18,17,15,636.5,101.0,4.15,34.5,400.5,152.82,87.21
2017,7,18,17,30,604.0,95.0,4.0,34.0,348.0,105.13,57.36
2017,7,18,17,45,559.0,88.0,3.9,33.5,295.5,60.58,44.64
2017,7,18,18,0,514.0,81.0,3.8,33.0,243.0,56.5,41.47
2017,7,18,18,15,450.5,71.5,3.4,32.0,193.5,51.84,37.74
2017,7,18,18,30,387.0,62.0,3.0,31.0,144.0,46.14,32.92
2017,7,18,18,45,294.0,49.0,2.6,30.5,100.5,37.26,25.15
2017,7,18,19,0,201.0,36.0,2.2,30.0,57.0,27.98,16.56
2017,7,18,19,15,100.5,18.0,2.15,29.5,28.5,14.14,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,29.5,8.0,1.8,24.5,9.5,12.0,0.0
2017,7,19,6,0,59.0,16.0,2.1,25.0,19.0,31.22,0.0
2017,7,19,6,15,164.5,33.0,2.2,25.5,54.5,90.72,57.99
2017,7,19,6,30,270.0,50.0,2.3,26.0,90.0,152.62,109.79
2017,7,19,6,45,362.5,60.0,2.4,26.5,137.5,213.67,160.67
2017,7,19,7,0,455.0,70.0,2.5,27.0,185.0,288.22,221.9
2017,7,19,7,15,510.0,78.0,2.5,27.5,237.0,349.56,271.85
2017,7,19,7,30,565.0,86.0,2.5,28.0,289.0,415.75,323.9
2017,7,19,7,45,610.0,90.5,2.55,28.5,342.5,476.56,370.34
2017,7,19,8,0,655.0,95.0,2.6,29.0,396.0,540.32,417.45
2017,7,19,8,15,683.5,100.0,2.6,29.5,448.5,595.86,456.84
2017,7,19,8,30,712.0,105.0,2.6,30.0,501.0,652.05,495.33
2017,7,19,8,45,736.0,107.5,2.65,30.5,551.0,700.03,526.12
2017,7,19,9,0,760.0,110.0,2.7,31.0,601.0,749.76,557.57
2017,7,19,9,15,776.5,113.0,2.7,31.5,647.0,792.9,583.7
2017,7,19,9,30,793.0,116.0,2.7,32.0,693.0,834.42,608.35
2017,7,19,9,45,807.0,117.5,2.75,32.5,735.0,870.13,629.18
2017,7,19,10,0,821.0,119.0,2.8,33.0,777.0,896.54,643.81
2017,7,19,10,15,830.5,121.0,2.85,33.5,812.5,923.55,658.83
2017,7,19,10,30,840.0,123.0,2.9,34.0,848.0,947.69,671.96
2017,7,19,10,45,590.0,257.0,2.95,34.5,775.0,864.91,615.44
2017,7,19,11,0,340.0,391.0,3.0,35.0,702.0,745.7,529.14
2017,7,19,11,15,315.0,425.5,3.05,35.0,719.0,755.43,534.76
2017,7,19,11,30,290.0,460.0,3.1,35.0,736.0,762.89,538.11
2017,7,19,11,45,574.0,299.0,3.2,35.5,855.0,888.0,627.26
2017,7,19,12,0,858.0,138.0,3.3,36.0,974.0,988.14,691.17
2017,7,19,12,15,859.5,138.0,3.4,36.0,980.5,978.93,685.07
2017,7,19,12,30,861.0,138.0,3.5,36.0,987.0,966.46,677.83
2017,7,19,12,45,550.0,316.0,3.6,36.5,858.0,838.67,591.98
2017,7,19,13,0,239.0,494.0,3.7,37.0,729.0,696.51,489.32
2017,7,19,13,15,192.0,492.0,3.75,37.0,679.5,641.77,452.73
2017,7,19,13,30,145.0,490.0,3.8,37.0,630.0,588.88,416.48
2017,7,19,13,45,496.0,313.0,3.85,37.0,779.0,713.95,510.93
2017,7,19,14,0,847.0,136.0,3.9,37.0,928.0,807.24,577.84
2017,7,19,14,15,841.0,134.5,3.95,37.0,903.0,767.64,551.81
2017,7,19,14,30,835.0,133.0,4.0,37.0,878.0,726.03,524.99
2017,7,19,14,45,818.5,136.0,4.1,37.0,844.5,679.4,492.72
2017,7,19,15,0,802.0,139.0,4.2,37.0,811.0,631.25,458.64
2017,7,19,15,15,791.0,136.0,4.2,37.0,773.0,580.78,422.0
2017,7,19,15,30,780.0,133.0,4.2,37.0,735.0,529.73,384.01
2017,7,19,15,45,765.0,130.0,4.2,37.0,691.5,476.44,343.38
2017,7,19,16,0,750.0,127.0,4.2,37.0,648.0,423.49,301.9
2017,7,19,16,15,731.0,123.5,4.15,36.5,600.5,369.25,259.01
2017,7,19,16,30,712.0,120.0,4.1,36.0,553.0,312.01,212.99
2017,7,19,16,45,687.5,115.0,4.1,35.5,502.5,257.55,168.7
2017,7,19,17,0,663.0,110.0,4.1,35.0,452.0,205.51,126.89
2017,7,19,17,15,630.0,104.0,4.0,34.5,399.5,154.25,88.57
2017,7,19,17,30,597.0,98.0,3.9,34.0,347.0,106.88,59.0
2017,7,19,17,45,553.5,90.0,3.8,34.0,295.0,61.93,45.65
2017,7,19,18,0,510.0,82.0,3.7,34.0,243.0,57.4,42.02
2017,7,19,18,15,446.5,72.5,3.35,33.0,193.0,52.79,38.35
2017,7,19,18,30,383.0,63.0,3.0,32.0,143.0,46.94,33.43
2017,7,19,18,45,294.0,49.0,2.65,31.5,99.5,37.29,25.04
2017,7,19,19,0,205.0,35.0,2.3,31.0,56.0,27.2,15.8
2017,7,19,19,15,102.5,17.5,2.3,30.5,28.0,13.75,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,25.0,8.0,2.2,24.5,9.0,7.63,0.0
2017,7,20,6,0,50.0,16.0,2.4,25.0,18.0,29.34,0.0
2017,7,20,6,15,153.0,33.0,2.5,25.5,52.5,87.85,55.78
2017,7,20,6,30,256.0,50.0,2.6,26.0,87.0,148.17,106.54
2017,7,20,6,45,346.0,61.0,2.75,26.5,134.5,208.6,156.97
2017,7,20,7,0,436.0,72.0,2.9,27.0,182.0,279.07,215.16
2017,7,20,7,15,492.0,80.5,2.8,27.5,233.0,343.42,267.47
2017,7,20,7,30,548.0,89.0,2.7,28.0,284.0,409.83,319.69
2017,7,20,7,45,594.5,93.5,2.65,29.0,338.0,470.77,365.43
2017,7,20,8,0,641.0,98.0,2.6,30.0,392.0,534.81,411.66
2017,7,20,8,15,670.0,103.0,2.5,30.5,444.0,590.11,450.42
2017,7,20,8,30,699.0,108.0,2.4,31.0,496.0,646.14,488.35
2017,7,20,8,45,724.0,111.0,2.35,31.5,546.0,694.78,518.96
2017,7,20,9,0,749.0,114.0,2.3,32.0,596.0,745.49,550.23
2017,7,20,9,15,765.5,117.0,2.15,32.5,642.5,788.3,574.77
2017,7,20,9,30,782.0,120.0,2.0,33.0,689.0,829.51,597.62
2017,7,20,9,45,796.0,122.0,1.95,33.5,730.5,865.51,617.39
2017,7,20,10,0,810.0,124.0,1.9,34.0,772.0,899.25,635.45
2017,7,20,10,15,820.0,126.0,1.9,34.5,807.5,919.23,645.17
2017,7,20,10,30,830.0,128.0,1.9,35.0,843.0,943.66,657.77
2017,7,20,10,45,838.5,129.0,1.95,35.5,872.5,962.61,667.45
2017,7,20,11,0,847.0,130.0,2.0,36.0,902.0,978.41,675.27
2017,7,20,11,15,852.0,131.0,2.05,36.0,924.0,987.42,680.46
2017,7,20,11,30,857.0,132.0,2.1,36.0,946.0,993.02,683.75
2017,7,20,11,45,874.0,122.5,2.2,36.5,964.0,996.75,685.15
2017,7,20,12,0,891.0,113.0,2.3,37.0,982.0,997.02,684.53
2017,7,20,12,15,892.5,113.5,2.35,37.0,988.5,988.28,679.47
2017,7,20,12,30,894.0,114.0,2.4,37.0,995.0,976.11,672.48
2017,7,20,12,45,894.5,113.5,2.5,37.5,993.5,958.75,661.42
2017,7,20,13,0,895.0,113.0,2.6,38.0,992.0,938.21,648.46
2017,7,20,13,15,893.0,112.5,2.65,38.0,982.0,912.3,633.11
2017,7,20,13,30,891.0,112.0,2.7,38.0,972.0,883.45,615.89
2017,7,20,13,45,887.5,111.5,2.8,38.5,954.5,850.47,595.03
2017,7,20,14,0,884.0,111.0,2.9,39.0,937.0,814.86,572.38
2017,7,20,14,15,516.5,277.0,2.95,39.0,757.0,652.39,462.17
2017,7,20,14,30,149.0,443.0,3.0,39.0,577.0,510.1,359.21
2017,7,20,14,45,502.5,274.5,3.05,39.0,700.0,588.64,420.33
2017,7,20,15,0,856.0,106.0,3.1,39.0,823.0,637.65,457.54
2017,7,20,15,15,432.5,162.0,3.15,38.5,524.5,393.77,285.49
2017,7,20,15,30,9.0,218.0,3.2,38.0,226.0,204.84,146.75
2017,7,20,15,45,4.5,170.0,3.25,38.0,174.0,158.78,113.62
2017,7,20,16,0,0.0,122.0,3.3,38.0,122.0,113.17,80.06
2017,7,20,16,15,55.0,196.0,3.35,37.5,229.5,194.31,140.24
2017,7,20,16,30,110.0,270.0,3.4,37.0,337.0,264.28,190.59
2017,7,20,16,45,155.5,244.0,3.45,37.0,329.0,239.73,170.72
2017,7,20,17,0,201.0,218.0,3.5,37.0,321.0,215.05,150.33
2017,7,20,17,15,332.5,171.5,3.45,36.5,319.5,175.45,115.81
2017,7,20,17,30,464.0,125.0,3.4,36.0,318.0,119.73,72.67
2017,7,20,17,45,520.0,96.5,3.4,36.0,283.0,66.79,49.19
2017,7,20,18,0,576.0,68.0,3.4,36.0,248.0,46.3,32.54
2017,7,20,18,15,513.0,60.5,3.1,35.0,197.5,42.81,29.79
2017,7,20,18,30,450.0,53.0,2.8,34.0,147.0,39.12,26.68
2017,7,20,18,45,351.5,42.5,2.5,33.5,102.5,32.47,20.86
2017,7,20,19,0,253.0,32.0,2.2,33.0,58.0,25.44,14.2
2017,7,20,19,15,126.5,16.0,2.35,32.5,29.0,12.56,0.0
2017,7,20,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,5,45,16.5,7.5,2.3,25.5,8.0,7.15,0.0
2017,7,21,6,0,33.0,15.0,2.4,26.0,16.0,22.85,0.0
2017,7,21,6,15,132.5,33.0,2.45,26.5,50.5,77.48,48.07
2017,7,21,6,30,232.0,51.0,2.5,27.0,85.0,141.74,101.47
2017,7,21,6,45,326.0,62.0,2.65,27.5,132.0,202.24,151.52
2017,7,21,7,0,420.0,73.0,2.8,28.0,179.0,273.28,209.81
2017,7,21,7,15,477.5,82.0,2.75,28.5,230.0,337.91,262.13
2017,7,21,7,30,535.0,91.0,2.7,29.0,281.0,404.96,314.71
2017,7,21,7,45,580.5,96.5,2.7,29.5,334.5,465.85,361.06
2017,7,21,8,0,626.0,102.0,2.7,30.0,388.0,529.78,408.13
2017,7,21,8,15,656.0,107.0,2.55,30.5,440.0,585.16,446.89
2017,7,21,8,30,686.0,112.0,2.4,31.0,492.0,641.36,484.84
2017,7,21,8,45,710.5,115.5,2.25,32.0,542.0,692.08,515.59
2017,7,21,9,0,735.0,119.0,2.1,33.0,592.0,739.85,543.01
2017,7,21,9,15,752.0,122.5,2.0,33.5,637.5,783.2,568.06
2017,7,21,9,30,769.0,126.0,1.9,34.0,683.0,825.02,591.51
2017,7,21,9,45,783.0,127.5,1.85,34.5,724.5,860.14,610.6
2017,7,21,10,0,797.0,129.0,1.8,35.0,766.0,893.05,628.02
2017,7,21,10,15,807.0,131.5,1.85,35.5,801.5,920.81,643.07
2017,7,21,10,30,817.0,134.0,1.9,36.0,837.0,937.75,651.42
2017,7,21,10,45,825.5,135.0,1.95,36.5,866.0,956.5,661.03
2017,7,21,11,0,834.0,136.0,2.0,37.0,895.0,972.13,668.74
2017,7,21,11,15,839.0,137.0,2.1,37.0,917.0,981.03,674.38
2017,7,21,11,30,844.0,138.0,2.2,37.0,939.0,986.55,678.12
2017,7,21,11,45,847.5,138.5,2.35,37.5,953.5,986.66,677.76
2017,7,21,12,0,851.0,139.0,2.5,38.0,968.0,983.35,675.38
2017,7,21,12,15,852.5,139.5,2.6,38.0,974.5,974.69,670.77
2017,7,21,12,30,854.0,140.0,2.7,38.0,981.0,962.77,664.23
2017,7,21,12,45,853.5,140.0,2.8,38.5,979.0,945.36,652.97
2017,7,21,13,0,853.0,140.0,2.9,39.0,977.0,925.0,639.93
2017,7,21,13,15,851.0,139.5,2.95,39.0,967.5,899.92,624.96
2017,7,21,13,30,849.0,139.0,3.0,39.0,958.0,872.05,608.2
2017,7,21,13,45,844.5,138.0,3.1,39.0,940.5,838.93,588.31
2017,7,21,14,0,840.0,137.0,3.2,39.0,923.0,803.39,566.67
2017,7,21,14,15,834.0,136.0,3.2,39.0,898.0,764.41,542.11
2017,7,21,14,30,828.0,135.0,3.2,39.0,873.0,723.43,516.01
2017,7,21,14,45,814.5,136.0,3.25,39.0,840.0,677.29,484.6
2017,7,21,15,0,801.0,137.0,3.3,39.0,807.0,629.38,451.27
2017,7,21,15,15,790.0,134.5,3.35,39.0,769.0,579.31,415.68
2017,7,21,15,30,779.0,132.0,3.4,39.0,731.0,528.66,378.67
2017,7,21,15,45,760.5,130.5,3.45,39.0,687.5,474.98,338.45
2017,7,21,16,0,742.0,129.0,3.5,39.0,644.0,422.0,297.62
2017,7,21,16,15,537.5,187.5,3.5,38.5,546.0,349.47,244.76
2017,7,21,16,30,333.0,246.0,3.5,38.0,448.0,303.69,213.12
2017,7,21,16,45,489.0,180.0,3.55,37.5,447.0,261.98,176.41
2017,7,21,17,0,645.0,114.0,3.6,37.0,446.0,205.11,126.08
2017,7,21,17,15,611.0,108.0,3.6,36.5,393.5,154.71,88.92
2017,7,21,17,30,577.0,102.0,3.6,36.0,341.0,108.34,60.4
2017,7,21,17,45,526.5,95.0,3.6,36.0,288.5,65.34,48.03
2017,7,21,18,0,476.0,88.0,3.6,36.0,236.0,62.52,45.83
2017,7,21,18,15,411.5,77.0,3.5,35.5,186.5,56.07,40.6
2017,7,21,18,30,347.0,66.0,3.4,35.0,137.0,49.27,34.85
2017,7,21,18,45,256.0,51.0,3.3,34.5,94.5,38.9,25.94
2017,7,21,19,0,165.0,36.0,3.2,34.0,52.0,28.04,16.05
2017,7,21,19,15,82.5,18.0,3.3,33.5,26.0,14.19,0.0
2017,7,21,19,30,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
