Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,5,45,18.0,7.0,3.1,25.0,7.5,6.67,0.0
2017,7,22,6,0,36.0,14.0,3.2,25.0,15.0,20.6,0.0
2017,7,22,6,15,131.5,32.5,3.3,25.5,49.5,76.74,47.34
2017,7,22,6,30,227.0,51.0,3.4,26.0,84.0,140.21,100.78
2017,7,22,6,45,318.5,63.5,3.5,26.5,131.0,201.18,151.54
2017,7,22,7,0,410.0,76.0,3.6,27.0,178.0,272.42,210.39
2017,7,22,7,15,467.5,85.5,3.55,27.5,229.5,333.34,260.35
2017,7,22,7,30,525.0,95.0,3.5,28.0,281.0,403.86,316.13
2017,7,22,7,45,577.0,99.5,3.5,29.0,335.5,467.13,364.14
2017,7,22,8,0,629.0,104.0,3.5,30.0,390.0,534.03,413.14
2017,7,22,8,15,659.0,109.5,3.4,30.5,442.5,590.17,453.06
2017,7,22,8,30,689.0,115.0,3.3,31.0,495.0,647.13,492.28
2017,7,22,8,45,716.5,117.0,3.2,32.0,546.0,698.65,524.53
2017,7,22,9,0,744.0,119.0,3.1,33.0,597.0,747.4,553.57
2017,7,22,9,15,761.0,122.5,2.95,33.5,643.5,791.11,579.31
2017,7,22,9,30,778.0,126.0,2.8,34.0,690.0,833.26,603.41
2017,7,22,9,45,793.0,128.0,2.65,35.0,732.0,870.13,622.2
2017,7,22,10,0,808.0,130.0,2.5,36.0,774.0,904.8,639.06
2017,7,22,10,15,818.0,132.0,2.45,36.5,810.0,932.27,653.14
2017,7,22,10,30,828.0,134.0,2.4,37.0,846.0,948.87,660.37
2017,7,22,10,45,836.0,135.0,2.4,37.5,875.5,967.3,669.28
2017,7,22,11,0,844.0,136.0,2.4,38.0,905.0,982.56,676.24
2017,7,22,11,15,849.0,137.5,2.45,38.0,927.0,992.03,681.65
2017,7,22,11,30,854.0,139.0,2.5,38.0,949.0,998.07,685.13
2017,7,22,11,45,866.0,133.5,2.65,38.5,965.5,1000.76,686.18
2017,7,22,12,0,878.0,128.0,2.8,39.0,982.0,1000.0,685.19
2017,7,22,12,15,879.0,128.0,2.9,39.0,988.0,990.24,679.81
2017,7,22,12,30,880.0,128.0,3.0,39.0,994.0,977.13,672.5
2017,7,22,12,45,881.0,127.0,3.15,39.0,993.0,959.84,663.01
2017,7,22,13,0,882.0,126.0,3.3,39.0,992.0,939.44,651.53
2017,7,22,13,15,647.5,271.5,3.35,39.0,904.0,850.47,594.62
2017,7,22,13,30,413.0,417.0,3.4,39.0,816.0,758.65,529.42
2017,7,22,13,45,425.0,405.5,3.5,39.5,809.5,739.55,517.24
2017,7,22,14,0,437.0,394.0,3.6,40.0,803.0,718.49,503.21
2017,7,22,14,15,461.0,375.0,3.6,40.0,795.5,697.99,490.41
2017,7,22,14,30,485.0,356.0,3.6,40.0,788.0,674.56,475.39
2017,7,22,14,45,510.5,329.0,3.65,40.0,769.0,642.15,454.33
2017,7,22,15,0,536.0,302.0,3.7,40.0,750.0,606.53,430.57
2017,7,22,15,15,551.5,276.5,3.7,39.5,718.5,563.1,401.42
2017,7,22,15,30,567.0,251.0,3.7,39.0,687.0,517.32,369.67
2017,7,22,15,45,577.0,227.5,3.75,39.0,649.0,468.3,333.83
2017,7,22,16,0,587.0,204.0,3.8,39.0,611.0,417.37,295.45
2017,7,22,16,15,646.0,165.0,3.8,38.5,582.0,369.43,257.79
2017,7,22,16,30,705.0,126.0,3.8,38.0,553.0,314.65,213.09
2017,7,22,16,45,711.5,109.0,3.8,38.0,506.5,258.24,166.57
2017,7,22,17,0,718.0,92.0,3.8,38.0,460.0,205.06,122.79
2017,7,22,17,15,687.0,87.0,3.75,37.5,407.0,147.37,79.96
2017,7,22,17,30,656.0,82.0,3.7,37.0,354.0,97.43,49.34
2017,7,22,17,45,609.5,76.5,3.7,36.5,300.0,50.8,36.07
2017,7,22,18,0,563.0,71.0,3.7,36.0,246.0,48.78,34.59
2017,7,22,18,15,499.0,63.0,3.55,35.5,195.0,45.01,31.52
2017,7,22,18,30,435.0,55.0,3.4,35.0,144.0,41.02,28.09
2017,7,22,18,45,337.0,43.5,3.25,34.5,100.0,33.54,21.58
2017,7,22,19,0,239.0,32.0,3.1,34.0,56.0,24.9,13.55
2017,7,22,19,15,119.5,16.0,3.2,33.5,28.0,12.59,0.0
2017,7,22,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,30.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,15.5,6.5,3.05,25.0,7.5,0.0,0.0
2017,7,23,6,0,31.0,13.0,3.2,25.0,15.0,18.62,0.0
2017,7,23,6,15,129.5,31.5,3.3,25.5,48.5,75.07,45.7
2017,7,23,6,30,228.0,50.0,3.4,26.0,82.0,139.44,100.04
2017,7,23,6,45,311.0,63.0,3.5,26.5,128.0,197.83,148.92
2017,7,23,7,0,394.0,76.0,3.6,27.0,174.0,265.53,205.06
2017,7,23,7,15,452.5,85.5,3.55,27.5,224.5,326.07,254.73
2017,7,23,7,30,511.0,95.0,3.5,28.0,275.0,396.32,310.37
2017,7,23,7,45,552.0,103.0,3.5,28.5,327.5,456.23,356.5
2017,7,23,8,0,593.0,111.0,3.5,29.0,380.0,518.82,403.18
2017,7,23,8,15,624.0,117.0,3.4,29.5,432.0,574.65,443.19
2017,7,23,8,30,655.0,123.0,3.3,30.0,484.0,631.46,482.64
2017,7,23,8,45,676.5,128.5,3.2,30.5,533.0,680.99,515.41
2017,7,23,9,0,698.0,134.0,3.1,31.0,582.0,730.02,546.22
2017,7,23,9,15,716.0,138.0,2.95,31.5,628.0,773.6,572.33
2017,7,23,9,30,734.0,142.0,2.8,32.0,674.0,812.26,594.52
2017,7,23,9,45,746.0,146.5,2.65,32.5,714.5,847.89,614.23
2017,7,23,10,0,758.0,151.0,2.5,33.0,755.0,881.28,632.05
2017,7,23,10,15,768.5,154.0,2.35,33.0,790.5,909.2,647.3
2017,7,23,10,30,779.0,157.0,2.2,33.0,826.0,934.43,660.63
2017,7,23,10,45,787.5,158.5,2.05,33.5,855.0,953.25,668.39
2017,7,23,11,0,796.0,160.0,1.9,34.0,884.0,969.01,674.13
2017,7,23,11,15,801.5,161.5,1.85,34.5,906.5,978.58,677.17
2017,7,23,11,30,807.0,163.0,1.8,35.0,929.0,984.83,678.3
2017,7,23,11,45,803.0,169.5,1.8,35.5,941.0,983.28,675.44
2017,7,23,12,0,799.0,176.0,1.8,36.0,953.0,978.28,670.7
2017,7,23,12,15,514.0,336.5,1.85,36.0,838.0,851.61,588.87
2017,7,23,12,30,229.0,497.0,1.9,36.0,723.0,709.49,491.27
2017,7,23,12,45,517.0,336.0,2.0,36.5,844.0,828.79,576.8
2017,7,23,13,0,805.0,175.0,2.1,37.0,965.0,921.27,637.55
2017,7,23,13,15,456.5,328.0,2.2,37.0,775.5,733.28,513.54
2017,7,23,13,30,108.0,481.0,2.3,37.0,586.0,546.93,382.9
2017,7,23,13,45,60.5,371.0,2.4,37.0,430.0,398.15,282.76
2017,7,23,14,0,13.0,261.0,2.5,37.0,274.0,253.43,180.86
2017,7,23,14,15,31.5,327.0,2.5,37.0,356.0,326.79,233.86
2017,7,23,14,30,50.0,393.0,2.5,37.0,438.0,395.92,282.35
2017,7,23,14,45,25.0,235.0,2.5,37.0,257.5,233.25,167.26
2017,7,23,15,0,0.0,77.0,2.5,37.0,77.0,71.91,48.73
2017,7,23,15,15,0.0,90.5,2.5,37.0,90.5,84.51,58.42
2017,7,23,15,30,0.0,104.0,2.5,37.0,104.0,96.93,67.87
2017,7,23,15,45,0.0,98.0,2.5,37.0,98.0,91.39,63.86
2017,7,23,16,0,0.0,92.0,2.5,37.0,92.0,85.82,59.84
2017,7,23,16,15,2.5,135.5,2.5,36.5,137.0,125.94,90.44
2017,7,23,16,30,5.0,179.0,2.5,36.0,182.0,163.9,119.31
2017,7,23,16,45,34.0,194.0,2.5,36.0,212.0,176.83,128.38
2017,7,23,17,0,63.0,209.0,2.5,36.0,242.0,188.07,135.9
2017,7,23,17,15,47.0,181.0,2.4,35.5,204.0,157.66,114.21
2017,7,23,17,30,31.0,153.0,2.3,35.0,166.0,129.66,94.44
2017,7,23,17,45,23.5,131.0,2.2,34.5,140.0,113.49,87.51
2017,7,23,18,0,16.0,109.0,2.1,34.0,114.0,95.19,72.95
2017,7,23,18,15,8.0,87.0,1.85,33.0,89.5,76.71,58.01
2017,7,23,18,30,0.0,65.0,1.6,32.0,65.0,58.04,42.52
2017,7,23,18,45,0.0,44.5,1.35,31.5,44.5,40.36,27.46
2017,7,23,19,0,0.0,24.0,1.1,31.0,24.0,22.29,11.68
2017,7,23,19,15,0.0,12.0,1.1,30.5,12.0,11.13,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,25.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.81,0.0
2017,7,24,6,15,20.0,30.5,3.2,25.0,33.5,37.54,21.1
2017,7,24,6,30,40.0,57.0,3.4,25.0,63.0,74.38,52.91
2017,7,24,6,45,99.5,84.0,3.65,25.5,107.0,132.57,100.25
2017,7,24,7,0,159.0,111.0,3.9,26.0,151.0,192.56,149.31
2017,7,24,7,15,142.0,124.5,4.05,26.5,166.5,205.34,160.5
2017,7,24,7,30,125.0,138.0,4.2,27.0,182.0,216.57,169.6
2017,7,24,7,45,102.5,161.5,4.35,28.0,201.5,234.19,182.48
2017,7,24,8,0,80.0,185.0,4.5,29.0,221.0,240.79,186.19
2017,7,24,8,15,53.5,195.0,4.35,29.5,220.5,235.04,180.26
2017,7,24,8,30,27.0,205.0,4.2,30.0,220.0,227.02,172.44
2017,7,24,8,45,30.0,227.0,4.1,30.5,245.0,252.57,190.98
2017,7,24,9,0,33.0,249.0,4.0,31.0,270.0,278.21,209.23
2017,7,24,9,15,48.5,283.0,3.8,31.0,316.5,327.36,245.41
2017,7,24,9,30,64.0,317.0,3.6,31.0,363.0,377.24,281.44
2017,7,24,9,45,119.5,350.0,3.45,31.5,442.5,474.4,351.35
2017,7,24,10,0,175.0,383.0,3.3,32.0,522.0,562.36,412.5
2017,7,24,10,15,411.5,310.0,3.2,32.5,657.5,734.77,535.27
2017,7,24,10,30,648.0,237.0,3.1,33.0,793.0,897.07,644.99
2017,7,24,10,45,662.0,237.5,3.05,33.5,823.0,918.28,654.99
2017,7,24,11,0,676.0,238.0,3.0,34.0,853.0,936.92,664.24
2017,7,24,11,15,683.0,240.5,2.95,34.0,874.5,947.85,669.99
2017,7,24,11,30,690.0,243.0,2.9,34.0,896.0,955.8,673.98
2017,7,24,11,45,700.5,239.5,2.9,34.5,911.5,958.14,673.55
2017,7,24,12,0,711.0,236.0,2.9,35.0,927.0,957.38,671.33
2017,7,24,12,15,713.0,237.0,2.85,35.0,933.5,949.6,665.83
2017,7,24,12,30,715.0,238.0,2.8,35.0,940.0,938.78,658.6
2017,7,24,12,45,717.0,236.0,2.75,35.5,939.0,922.13,646.46
2017,7,24,13,0,719.0,234.0,2.7,36.0,938.0,902.73,632.76
2017,7,24,13,15,585.0,326.0,2.6,36.0,895.0,847.52,593.74
2017,7,24,13,30,451.0,418.0,2.5,36.0,852.0,793.58,554.81
2017,7,24,13,45,579.0,322.0,2.45,36.5,868.5,793.9,557.9
2017,7,24,14,0,707.0,226.0,2.4,37.0,885.0,783.29,553.2
2017,7,24,14,15,414.0,332.0,2.35,36.5,715.5,624.75,443.91
2017,7,24,14,30,121.0,438.0,2.3,36.0,546.0,486.33,345.4
2017,7,24,14,45,60.5,276.0,2.3,36.0,330.0,294.21,211.97
2017,7,24,15,0,0.0,114.0,2.3,36.0,114.0,106.25,74.59
2017,7,24,15,15,0.0,96.0,2.35,36.0,96.0,89.59,62.47
2017,7,24,15,30,0.0,78.0,2.4,36.0,78.0,72.78,49.93
2017,7,24,15,45,0.0,83.0,2.45,36.0,83.0,77.43,53.6
2017,7,24,16,0,0.0,88.0,2.5,36.0,88.0,82.07,57.28
2017,7,24,16,15,0.0,97.0,2.5,35.5,97.0,90.38,63.92
2017,7,24,16,30,0.0,106.0,2.5,35.0,106.0,98.39,70.39
2017,7,24,16,45,0.0,84.0,2.5,35.0,84.0,78.25,55.17
2017,7,24,17,0,0.0,62.0,2.5,35.0,62.0,57.68,39.47
2017,7,24,17,15,38.5,113.0,2.3,34.5,129.0,104.92,74.83
2017,7,24,17,30,77.0,164.0,2.1,34.0,196.0,139.99,101.4
2017,7,24,17,45,61.5,141.5,1.95,33.5,165.0,115.08,89.13
2017,7,24,18,0,46.0,119.0,1.8,33.0,134.0,98.03,75.56
2017,7,24,18,15,31.0,95.0,1.7,32.0,104.5,79.61,60.64
2017,7,24,18,30,16.0,71.0,1.6,31.0,75.0,62.57,46.44
2017,7,24,18,45,8.0,48.0,1.55,30.5,50.0,43.07,29.79
2017,7,24,19,0,0.0,25.0,1.5,30.0,25.0,23.2,12.35
2017,7,24,19,15,0.0,12.5,1.75,29.5,12.5,11.6,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.25,24.0,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.4,24.0,8.0,7.83,0.0
2017,7,25,6,15,46.5,32.5,3.6,24.5,39.0,51.22,29.93
2017,7,25,6,30,92.0,57.0,3.8,25.0,70.0,95.46,68.45
2017,7,25,6,45,178.0,76.5,4.0,25.5,115.0,158.09,119.62
2017,7,25,7,0,264.0,96.0,4.2,26.0,160.0,225.85,175.33
2017,7,25,7,15,132.0,98.0,4.2,26.5,130.0,169.72,132.27
2017,7,25,7,30,0.0,100.0,4.2,27.0,100.0,95.48,71.87
2017,7,25,7,45,122.5,139.5,4.25,28.0,195.0,221.28,173.06
2017,7,25,8,0,245.0,179.0,4.3,29.0,290.0,357.17,278.47
2017,7,25,8,15,259.5,202.5,4.25,29.5,333.0,403.57,312.27
2017,7,25,8,30,274.0,226.0,4.2,30.0,376.0,450.45,345.86
2017,7,25,8,45,264.5,253.0,4.2,30.5,409.5,482.93,367.65
2017,7,25,9,0,255.0,280.0,4.2,31.0,443.0,513.62,387.71
2017,7,25,9,15,469.0,224.0,4.1,31.5,552.0,653.39,490.82
2017,7,25,9,30,683.0,168.0,4.0,32.0,661.0,800.56,593.26
2017,7,25,9,45,411.5,275.0,3.95,32.5,577.0,682.18,503.03
2017,7,25,10,0,140.0,382.0,3.9,33.0,493.0,529.03,386.87
2017,7,25,10,15,151.0,402.0,3.85,33.5,526.5,561.63,408.82
2017,7,25,10,30,162.0,422.0,3.8,34.0,560.0,593.82,429.42
2017,7,25,10,45,462.5,301.5,3.8,34.5,717.0,785.72,566.98
2017,7,25,11,0,763.0,181.0,3.8,35.0,874.0,958.99,681.68
2017,7,25,11,15,769.0,182.5,3.8,35.0,895.5,968.76,685.97
2017,7,25,11,30,775.0,184.0,3.8,35.0,917.0,975.31,689.48
2017,7,25,11,45,791.5,175.5,3.8,35.5,934.5,979.04,689.91
2017,7,25,12,0,808.0,167.0,3.8,36.0,952.0,979.41,688.34
2017,7,25,12,15,809.5,167.5,3.8,36.0,958.0,970.58,682.51
2017,7,25,12,30,811.0,168.0,3.8,36.0,964.0,958.49,674.78
2017,7,25,12,45,561.0,320.0,3.85,36.5,870.5,856.08,604.66
2017,7,25,13,0,311.0,472.0,3.9,37.0,777.0,748.37,526.09
2017,7,25,13,15,557.5,319.5,3.9,37.0,859.0,817.12,579.39
2017,7,25,13,30,804.0,167.0,3.9,37.0,941.0,865.39,614.47
2017,7,25,13,45,800.5,165.0,3.9,37.0,923.5,832.29,592.99
2017,7,25,14,0,797.0,163.0,3.9,37.0,906.0,796.87,570.4
2017,7,25,14,15,524.5,297.0,3.9,37.0,781.0,678.2,486.39
2017,7,25,14,30,252.0,431.0,3.9,37.0,656.0,573.87,409.69
2017,7,25,14,45,475.5,313.5,3.9,37.0,717.0,605.77,436.48
2017,7,25,15,0,699.0,196.0,3.9,37.0,778.0,616.74,446.79
2017,7,25,15,15,685.5,192.0,3.9,37.0,740.5,567.67,411.22
2017,7,25,15,30,672.0,188.0,3.9,37.0,703.0,518.57,375.04
2017,7,25,15,45,511.0,237.5,3.95,37.0,615.5,445.5,320.95
2017,7,25,16,0,350.0,287.0,4.0,37.0,528.0,389.98,280.0
2017,7,25,16,15,466.0,228.5,3.95,36.5,524.5,356.86,253.48
2017,7,25,16,30,582.0,170.0,3.9,36.0,521.0,313.77,216.98
2017,7,25,16,45,547.5,164.0,3.9,36.0,470.5,263.11,176.64
2017,7,25,17,0,513.0,158.0,3.9,36.0,420.0,215.82,139.71
2017,7,25,17,15,474.0,148.5,3.75,35.5,368.5,169.14,105.93
2017,7,25,17,30,435.0,139.0,3.6,35.0,317.0,127.06,80.0
2017,7,25,17,45,376.5,128.0,3.5,34.5,265.5,89.27,67.94
2017,7,25,18,0,318.0,117.0,3.4,34.0,214.0,88.27,67.39
2017,7,25,18,15,252.0,99.5,3.2,33.5,166.5,76.24,57.55
2017,7,25,18,30,186.0,82.0,3.0,33.0,119.0,63.74,47.0
2017,7,25,18,45,113.5,58.5,2.9,32.5,79.0,48.12,33.57
2017,7,25,19,0,41.0,35.0,2.8,32.0,39.0,29.66,17.02
2017,7,25,19,15,20.5,17.5,3.0,31.5,19.5,15.24,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,29.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,5.5,5.5,2.95,24.5,5.5,0.0,0.0
2017,7,26,6,0,11.0,11.0,3.2,25.0,11.0,12.68,0.0
2017,7,26,6,15,96.5,31.0,3.4,25.5,43.5,66.22,38.53
2017,7,26,6,30,182.0,51.0,3.6,26.0,76.0,121.04,86.27
2017,7,26,6,45,291.0,62.5,3.8,26.5,123.5,189.96,142.84
2017,7,26,7,0,400.0,74.0,4.0,27.0,171.0,265.99,205.45
2017,7,26,7,15,460.5,83.0,4.1,27.5,222.0,327.29,256.04
2017,7,26,7,30,521.0,92.0,4.2,28.0,273.0,398.69,313.02
2017,7,26,7,45,580.5,94.0,4.35,29.0,328.5,463.51,362.9
2017,7,26,8,0,640.0,96.0,4.5,30.0,384.0,532.63,414.39
2017,7,26,8,15,670.5,101.0,4.55,30.5,437.0,589.18,455.48
2017,7,26,8,30,701.0,106.0,4.6,31.0,490.0,646.6,496.01
2017,7,26,8,45,731.5,106.5,4.65,31.5,541.5,697.07,529.32
2017,7,26,9,0,762.0,107.0,4.7,32.0,593.0,750.0,563.77
2017,7,26,9,15,778.5,110.5,4.7,32.5,640.0,794.09,591.22
2017,7,26,9,30,795.0,114.0,4.7,33.0,687.0,836.54,617.16
2017,7,26,9,45,812.0,114.0,4.75,33.5,729.5,873.64,639.46
2017,7,26,10,0,829.0,114.0,4.8,34.0,772.0,901.63,655.51
2017,7,26,10,15,838.5,116.0,4.75,34.5,808.0,929.08,670.49
2017,7,26,10,30,848.0,118.0,4.7,35.0,844.0,953.63,683.67
2017,7,26,10,45,857.0,118.0,4.7,35.5,874.0,972.52,693.35
2017,7,26,11,0,866.0,118.0,4.7,36.0,904.0,988.2,701.02
2017,7,26,11,15,870.5,119.5,4.7,36.0,926.0,997.57,706.19
2017,7,26,11,30,875.0,121.0,4.7,36.0,948.0,1003.41,709.25
2017,7,26,11,45,864.0,131.5,4.7,36.5,958.5,999.12,704.53
2017,7,26,12,0,853.0,142.0,4.7,37.0,969.0,991.12,697.64
2017,7,26,12,15,854.0,142.5,4.65,37.0,975.5,981.9,691.35
2017,7,26,12,30,855.0,143.0,4.6,37.0,982.0,969.41,683.07
2017,7,26,12,45,854.0,143.5,4.6,37.5,980.0,951.85,670.51
2017,7,26,13,0,853.0,144.0,4.6,38.0,978.0,931.3,656.17
2017,7,26,13,15,850.5,143.5,4.55,38.0,968.0,905.57,639.73
2017,7,26,13,30,848.0,143.0,4.5,38.0,958.0,877.06,621.53
2017,7,26,13,45,843.0,142.5,4.5,38.0,940.0,843.76,600.39
2017,7,26,14,0,838.0,142.0,4.5,38.0,922.0,808.04,577.58
2017,7,26,14,15,832.0,140.5,4.5,38.0,897.0,768.43,552.05
2017,7,26,14,30,826.0,139.0,4.5,38.0,872.0,726.81,524.88
2017,7,26,14,45,837.0,125.5,4.5,38.0,844.5,684.43,495.69
2017,7,26,15,0,848.0,112.0,4.5,38.0,817.0,638.86,463.56
2017,7,26,15,15,837.5,110.0,4.5,37.5,778.5,587.82,427.31
2017,7,26,15,30,827.0,108.0,4.5,37.0,740.0,535.97,389.33
2017,7,26,15,45,815.0,104.5,4.5,37.0,696.5,481.54,347.55
2017,7,26,16,0,803.0,101.0,4.5,37.0,653.0,422.93,301.61
2017,7,26,16,15,785.5,98.0,4.5,36.5,605.0,366.4,256.51
2017,7,26,16,30,768.0,95.0,4.5,36.0,557.0,310.89,211.07
2017,7,26,16,45,747.0,90.5,4.5,36.0,506.0,254.55,164.29
2017,7,26,17,0,726.0,86.0,4.5,36.0,455.0,200.17,119.93
2017,7,26,17,15,695.0,81.5,4.4,35.5,401.5,146.75,80.03
2017,7,26,17,30,664.0,77.0,4.3,35.0,348.0,92.43,46.22
2017,7,26,17,45,622.5,71.0,4.25,35.0,294.5,46.55,32.85
2017,7,26,18,0,581.0,65.0,4.2,35.0,241.0,44.4,31.14
2017,7,26,18,15,516.0,57.5,3.9,34.0,190.0,40.82,28.26
2017,7,26,18,30,451.0,50.0,3.6,33.0,139.0,37.02,25.02
2017,7,26,18,45,350.0,39.5,3.35,32.5,95.0,30.27,19.05
2017,7,26,19,0,249.0,29.0,3.1,32.0,51.0,23.13,11.9
2017,7,26,19,15,124.5,14.5,3.1,31.5,25.5,13.82,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,18.0,5.5,2.3,23.5,6.0,0.0,0.0
2017,7,27,6,0,36.0,11.0,2.4,24.0,12.0,17.66,0.0
2017,7,27,6,15,150.5,27.5,2.55,24.5,45.5,80.43,46.44
2017,7,27,6,30,265.0,44.0,2.7,25.0,79.0,144.43,102.98
2017,7,27,6,45,362.0,54.0,2.85,25.5,126.5,206.59,155.31
2017,7,27,7,0,459.0,64.0,3.0,26.0,174.0,283.23,218.91
2017,7,27,7,15,516.5,71.5,3.05,27.0,226.0,345.56,269.91
2017,7,27,7,30,574.0,79.0,3.1,28.0,278.0,413.06,323.1
2017,7,27,7,45,615.5,84.5,3.2,29.0,331.5,473.61,369.17
2017,7,27,8,0,657.0,90.0,3.3,30.0,385.0,536.83,415.53
2017,7,27,8,15,686.0,95.0,3.25,30.5,437.5,593.15,455.7
2017,7,27,8,30,715.0,100.0,3.2,31.0,490.0,648.03,493.18
2017,7,27,8,45,736.5,104.0,3.2,32.0,540.0,698.46,524.63
2017,7,27,9,0,758.0,108.0,3.2,33.0,590.0,748.22,554.81
2017,7,27,9,15,774.5,111.0,3.1,33.5,636.5,791.66,580.67
2017,7,27,9,30,791.0,114.0,3.0,34.0,683.0,833.46,604.94
2017,7,27,9,45,804.5,116.0,2.95,34.5,725.0,869.54,625.29
2017,7,27,10,0,818.0,118.0,2.9,35.0,767.0,896.13,639.27
2017,7,27,10,15,827.5,120.0,2.85,35.5,802.5,923.34,653.58
2017,7,27,10,30,837.0,122.0,2.8,36.0,838.0,947.68,665.93
2017,7,27,10,45,845.5,123.0,2.8,36.5,868.0,966.95,675.44
2017,7,27,11,0,854.0,124.0,2.8,37.0,898.0,983.01,683.01
2017,7,27,11,15,859.0,125.0,2.8,37.0,920.0,992.24,687.87
2017,7,27,11,30,864.0,126.0,2.8,37.0,942.0,998.0,690.75
2017,7,27,11,45,878.5,118.5,2.8,37.5,959.5,1001.28,690.8
2017,7,27,12,0,893.0,111.0,2.8,38.0,977.0,1001.04,688.83
2017,7,27,12,15,894.5,111.5,2.85,38.0,983.5,992.29,683.64
2017,7,27,12,30,896.0,112.0,2.9,38.0,990.0,980.06,676.47
2017,7,27,12,45,896.0,111.5,3.0,38.5,988.5,962.08,664.8
2017,7,27,13,0,896.0,111.0,3.1,39.0,987.0,940.88,651.2
2017,7,27,13,15,894.0,110.5,3.2,39.0,977.0,914.72,635.86
2017,7,27,13,30,892.0,110.0,3.3,39.0,967.0,885.58,618.57
2017,7,27,13,45,888.5,109.0,3.4,39.0,949.5,851.83,598.2
2017,7,27,14,0,885.0,108.0,3.5,39.0,932.0,815.41,575.94
2017,7,27,14,15,879.5,107.0,3.55,39.0,906.5,774.96,550.59
2017,7,27,14,30,874.0,106.0,3.6,39.0,881.0,732.32,523.55
2017,7,27,14,45,861.0,107.5,3.7,39.0,847.5,684.85,492.21
2017,7,27,15,0,848.0,109.0,3.8,39.0,814.0,636.26,458.24
2017,7,27,15,15,838.0,107.0,3.85,38.5,775.5,585.47,422.67
2017,7,27,15,30,828.0,105.0,3.9,38.0,737.0,533.81,385.27
2017,7,27,15,45,813.5,103.0,4.0,38.0,693.0,479.39,343.96
2017,7,27,16,0,799.0,101.0,4.1,38.0,649.0,421.06,298.66
2017,7,27,16,15,781.5,98.0,4.1,37.5,601.0,364.69,253.97
2017,7,27,16,30,764.0,95.0,4.1,37.0,553.0,309.35,208.93
2017,7,27,16,45,739.5,91.5,4.15,37.0,501.5,253.19,162.69
2017,7,27,17,0,715.0,88.0,4.2,37.0,450.0,199.4,119.19
2017,7,27,17,15,683.0,83.5,4.15,36.5,396.5,142.18,76.69
2017,7,27,17,30,651.0,79.0,4.1,36.0,343.0,92.63,46.73
2017,7,27,17,45,606.5,73.0,4.1,35.5,290.0,48.09,34.03
2017,7,27,18,0,562.0,67.0,4.1,35.0,237.0,46.02,32.48
2017,7,27,18,15,496.0,59.0,3.85,34.5,186.5,42.11,29.25
2017,7,27,18,30,430.0,51.0,3.6,34.0,136.0,37.96,25.66
2017,7,27,18,45,327.5,40.0,3.4,33.5,92.5,30.8,19.36
2017,7,27,19,0,225.0,29.0,3.2,33.0,49.0,22.63,11.3
2017,7,27,19,15,112.5,14.5,3.2,32.5,24.5,13.82,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,5,45,24.0,5.5,2.8,24.5,6.0,0.0,0.0
2017,7,28,6,0,48.0,11.0,3.0,25.0,12.0,20.03,0.0
2017,7,28,6,15,174.0,26.5,3.2,25.5,46.5,84.93,47.72
2017,7,28,6,30,300.0,42.0,3.4,26.0,81.0,153.16,108.54
2017,7,28,6,45,399.0,51.0,3.6,26.5,130.0,219.7,164.58
2017,7,28,7,0,498.0,60.0,3.8,27.0,179.0,295.68,227.9
2017,7,28,7,15,555.5,67.0,3.85,28.0,232.0,359.51,280.26
2017,7,28,7,30,613.0,74.0,3.9,29.0,285.0,428.51,334.7
2017,7,28,7,45,659.5,77.5,4.0,30.0,340.5,491.65,382.85
2017,7,28,8,0,706.0,81.0,4.1,31.0,396.0,556.19,430.31
2017,7,28,8,15,734.0,85.0,4.05,31.5,450.0,613.04,470.94
2017,7,28,8,30,762.0,89.0,4.0,32.0,504.0,670.35,509.47
2017,7,28,8,45,787.0,91.0,3.95,33.0,556.0,723.15,542.32
2017,7,28,9,0,812.0,93.0,3.9,34.0,608.0,775.45,573.91
2017,7,28,9,15,827.0,95.5,3.8,34.5,655.5,813.14,595.86
2017,7,28,9,30,842.0,98.0,3.7,35.0,703.0,854.56,619.98
2017,7,28,9,45,856.5,99.0,3.65,35.5,746.0,891.78,641.13
2017,7,28,10,0,871.0,100.0,3.6,36.0,789.0,926.62,660.47
2017,7,28,10,15,879.5,101.5,3.55,36.5,825.5,953.66,674.6
2017,7,28,10,30,888.0,103.0,3.5,37.0,862.0,977.61,686.72
2017,7,28,10,45,896.5,103.0,3.45,37.5,892.5,996.72,695.76
2017,7,28,11,0,905.0,103.0,3.4,38.0,923.0,1012.46,702.72
2017,7,28,11,15,909.5,104.0,3.35,38.0,945.0,1021.73,707.23
2017,7,28,11,30,914.0,105.0,3.3,38.0,967.0,1027.34,709.63
2017,7,28,11,45,903.0,115.0,3.25,38.5,978.0,1022.8,704.45
2017,7,28,12,0,892.0,125.0,3.2,39.0,989.0,1014.41,697.13
2017,7,28,12,15,893.0,125.5,3.15,39.0,995.5,1004.98,690.81
2017,7,28,12,30,894.0,126.0,3.1,39.0,1002.0,992.11,682.48
2017,7,28,12,45,893.5,125.5,3.1,39.5,1000.0,973.51,669.71
2017,7,28,13,0,893.0,125.0,3.1,40.0,998.0,951.74,655.11
2017,7,28,13,15,891.0,124.5,3.05,40.0,988.0,925.5,638.87
2017,7,28,13,30,889.0,124.0,3.0,40.0,978.0,896.29,620.82
2017,7,28,13,45,884.5,123.5,2.95,40.0,959.5,862.1,599.63
2017,7,28,14,0,880.0,123.0,2.9,40.0,941.0,825.33,576.74
2017,7,28,14,15,874.5,121.5,2.9,40.0,915.5,784.46,551.37
2017,7,28,14,30,869.0,120.0,2.9,40.0,890.0,741.42,524.38
2017,7,28,14,45,859.5,119.0,2.9,40.0,857.0,694.14,493.08
2017,7,28,15,0,850.0,118.0,2.9,40.0,824.0,645.45,459.46
2017,7,28,15,15,839.5,116.0,2.85,40.0,785.0,594.14,423.03
2017,7,28,15,30,829.0,114.0,2.8,40.0,746.0,541.99,385.04
2017,7,28,15,45,815.0,111.0,2.8,40.0,701.5,483.46,341.72
2017,7,28,16,0,801.0,108.0,2.8,40.0,657.0,427.73,299.01
2017,7,28,16,15,783.0,104.5,2.8,39.5,608.0,370.52,254.61
2017,7,28,16,30,765.0,101.0,2.8,39.0,559.0,314.41,209.85
2017,7,28,16,45,741.0,97.0,2.8,39.0,507.0,257.8,164.01
2017,7,28,17,0,717.0,93.0,2.8,39.0,455.0,203.52,120.79
2017,7,28,17,15,684.0,88.0,2.6,38.5,400.5,145.28,78.18
2017,7,28,17,30,651.0,83.0,2.4,38.0,346.0,95.14,48.35
2017,7,28,17,45,604.5,76.5,2.25,37.5,292.0,50.84,35.94
2017,7,28,18,0,558.0,70.0,2.1,37.0,238.0,48.52,34.2
2017,7,28,18,15,490.0,61.5,1.85,35.5,186.5,44.31,30.91
2017,7,28,18,30,422.0,53.0,1.6,34.0,135.0,39.84,27.19
2017,7,28,18,45,316.0,41.0,1.4,33.0,91.5,31.83,20.22
2017,7,28,19,0,210.0,29.0,1.2,32.0,48.0,22.65,11.23
2017,7,28,19,15,105.0,14.5,1.2,31.5,24.0,13.82,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,16.0,5.0,3.0,24.5,5.5,0.0,0.0
2017,7,29,6,0,32.0,10.0,3.2,25.0,11.0,15.89,0.0
2017,7,29,6,15,150.5,26.5,3.35,25.5,44.5,78.66,43.02
2017,7,29,6,30,269.0,43.0,3.5,26.0,78.0,144.74,102.5
2017,7,29,6,45,366.0,54.0,3.7,27.0,126.5,208.27,155.69
2017,7,29,7,0,463.0,65.0,3.9,28.0,175.0,286.08,219.74
2017,7,29,7,15,522.5,73.0,3.85,28.5,227.5,350.28,272.56
2017,7,29,7,30,582.0,81.0,3.8,29.0,280.0,419.87,327.85
2017,7,29,7,45,628.5,85.5,3.75,30.0,335.5,482.77,375.54
2017,7,29,8,0,675.0,90.0,3.7,31.0,391.0,548.78,423.65
2017,7,29,8,15,704.5,95.0,3.45,32.0,444.5,606.39,463.19
2017,7,29,8,30,734.0,100.0,3.2,33.0,498.0,662.5,499.43
2017,7,29,8,45,757.5,102.5,2.95,34.0,549.5,713.69,529.86
2017,7,29,9,0,781.0,105.0,2.7,35.0,601.0,764.29,558.69
2017,7,29,9,15,797.5,108.5,2.35,35.5,648.0,809.17,583.08
2017,7,29,9,30,814.0,112.0,2.0,36.0,695.0,852.35,605.14
2017,7,29,9,45,826.5,114.0,1.7,37.0,737.5,881.34,616.19
2017,7,29,10,0,839.0,116.0,1.4,38.0,780.0,914.56,628.98
2017,7,29,10,15,848.0,118.0,1.2,38.5,816.0,941.8,639.75
2017,7,29,10,30,857.0,120.0,1.0,39.0,852.0,966.07,648.19
2017,7,29,10,45,863.5,122.0,0.8,39.5,881.5,984.73,652.8
2017,7,29,11,0,870.0,124.0,0.6,40.0,911.0,1000.04,655.05
2017,7,29,11,15,874.5,125.0,0.7,40.0,933.0,1008.86,661.23
2017,7,29,11,30,879.0,126.0,0.8,40.0,955.0,1014.15,665.57
2017,7,29,11,45,880.0,128.0,0.9,40.5,968.5,1013.34,665.12
2017,7,29,12,0,881.0,130.0,1.0,41.0,982.0,1008.94,662.73
2017,7,29,12,15,882.0,130.5,1.15,41.0,988.5,999.55,659.76
2017,7,29,12,30,883.0,131.0,1.3,41.0,995.0,986.75,654.71
2017,7,29,12,45,880.5,131.5,1.5,41.5,992.5,967.32,644.93
2017,7,29,13,0,878.0,132.0,1.7,42.0,990.0,944.81,633.05
2017,7,29,13,15,875.5,131.5,1.85,42.0,979.5,918.4,619.33
2017,7,29,13,30,873.0,131.0,2.0,42.0,969.0,889.1,603.61
2017,7,29,13,45,866.0,132.0,2.15,42.0,950.0,854.59,584.4
2017,7,29,14,0,859.0,133.0,2.3,42.0,931.0,817.7,563.36
2017,7,29,14,15,852.5,131.5,2.4,42.0,905.0,776.76,539.06
2017,7,29,14,30,846.0,130.0,2.5,42.0,879.0,733.79,513.1
2017,7,29,14,45,689.5,215.0,2.7,42.0,810.5,664.0,465.26
2017,7,29,15,0,533.0,300.0,2.9,42.0,742.0,604.17,423.19
2017,7,29,15,15,667.0,212.5,2.95,41.5,738.0,575.1,405.96
2017,7,29,15,30,801.0,125.0,3.0,41.0,734.0,534.14,378.57
2017,7,29,15,45,628.0,186.5,3.15,41.0,646.5,457.12,322.67
2017,7,29,16,0,455.0,248.0,3.3,41.0,559.0,398.41,279.94
2017,7,29,16,15,590.5,180.5,3.35,40.5,553.0,361.73,250.51
2017,7,29,16,30,726.0,113.0,3.4,40.0,547.0,308.57,206.08
2017,7,29,16,45,697.5,109.5,3.45,40.0,494.5,253.06,161.48
2017,7,29,17,0,669.0,106.0,3.5,40.0,442.0,200.45,119.98
2017,7,29,17,15,633.5,100.0,3.4,39.5,388.5,148.14,82.14
2017,7,29,17,30,598.0,94.0,3.3,39.0,335.0,100.06,53.71
2017,7,29,17,45,547.5,87.0,3.25,38.5,281.5,59.04,42.42
2017,7,29,18,0,497.0,80.0,3.2,38.0,228.0,56.79,40.77
2017,7,29,18,15,426.5,69.5,2.85,37.0,178.0,51.25,36.35
2017,7,29,18,30,356.0,59.0,2.5,36.0,128.0,44.28,30.51
2017,7,29,18,45,254.5,44.5,2.15,35.0,85.5,34.11,21.8
2017,7,29,19,0,153.0,30.0,1.8,34.0,43.0,23.46,11.46
2017,7,29,19,15,76.5,15.0,1.85,33.5,21.5,14.3,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.0,0.75,26.5,4.0,0.0,0.0
2017,7,30,6,0,15.0,8.0,0.8,27.0,8.0,10.6,0.0
2017,7,30,6,15,102.5,27.0,0.85,27.5,39.5,61.96,31.88
2017,7,30,6,30,190.0,46.0,0.9,28.0,71.0,123.62,86.59
2017,7,30,6,45,271.5,61.5,1.0,28.5,115.5,181.99,134.49
2017,7,30,7,0,353.0,77.0,1.1,29.0,160.0,249.64,189.3
2017,7,30,7,15,413.0,88.0,1.15,29.5,210.5,310.44,237.91
2017,7,30,7,30,473.0,99.0,1.2,30.0,261.0,377.14,289.46
2017,7,30,7,45,516.5,108.0,1.25,31.0,313.0,441.52,336.77
2017,7,30,8,0,560.0,117.0,1.3,32.0,365.0,505.46,382.0
2017,7,30,8,15,592.5,123.5,1.25,32.5,416.5,561.74,420.42
2017,7,30,8,30,625.0,130.0,1.2,33.0,468.0,619.2,458.29
2017,7,30,8,45,646.5,137.0,1.2,33.5,517.0,669.49,490.32
2017,7,30,9,0,668.0,144.0,1.2,34.0,566.0,719.36,520.66
2017,7,30,9,15,687.0,148.5,1.2,34.5,612.0,763.6,546.38
2017,7,30,9,30,706.0,153.0,1.2,35.0,658.0,806.62,570.86
2017,7,30,9,45,716.5,158.5,1.25,35.5,698.5,841.51,590.43
2017,7,30,10,0,727.0,164.0,1.3,36.0,739.0,874.16,608.5
2017,7,30,10,15,738.5,167.0,1.35,36.0,774.5,897.83,622.22
2017,7,30,10,30,750.0,170.0,1.4,36.0,810.0,923.63,637.37
2017,7,30,10,45,757.5,173.0,1.5,36.5,838.5,942.7,647.73
2017,7,30,11,0,765.0,176.0,1.6,37.0,867.0,958.74,656.34
2017,7,30,11,15,771.0,177.5,1.7,37.0,889.0,968.59,662.66
2017,7,30,11,30,777.0,179.0,1.8,37.0,911.0,975.19,667.18
2017,7,30,11,45,782.5,178.5,1.9,37.5,925.5,975.97,666.89
2017,7,30,12,0,788.0,178.0,2.0,38.0,940.0,973.44,664.73
2017,7,30,12,15,789.5,178.5,2.15,38.0,946.0,964.63,660.75
2017,7,30,12,30,791.0,179.0,2.3,38.0,952.0,952.63,654.83
2017,7,30,12,45,582.0,308.5,2.45,38.5,877.0,866.23,598.65
2017,7,30,13,0,373.0,438.0,2.6,39.0,802.0,775.48,535.34
2017,7,30,13,15,417.0,426.0,2.75,39.0,829.0,791.71,548.1
2017,7,30,13,30,461.0,414.0,2.9,39.0,856.0,801.3,555.87
2017,7,30,13,45,605.0,303.0,3.05,39.0,871.5,799.01,559.64
2017,7,30,14,0,749.0,192.0,3.2,39.0,887.0,786.34,556.08
2017,7,30,14,15,741.5,190.0,3.35,39.0,862.0,747.06,530.96
2017,7,30,14,30,734.0,188.0,3.5,39.0,837.0,706.15,504.05
2017,7,30,14,45,668.0,219.5,3.7,39.0,793.5,653.55,467.63
2017,7,30,15,0,602.0,251.0,3.9,39.0,750.0,604.56,433.04
2017,7,30,15,15,487.5,286.0,4.0,38.5,677.5,534.98,384.09
2017,7,30,15,30,373.0,321.0,4.1,38.0,605.0,476.86,342.66
2017,7,30,15,45,452.5,273.5,4.25,38.0,597.0,447.74,321.52
2017,7,30,16,0,532.0,226.0,4.4,38.0,589.0,412.24,294.03
2017,7,30,16,15,508.5,217.0,4.4,37.5,543.0,362.16,255.89
2017,7,30,16,30,485.0,208.0,4.4,37.0,497.0,314.25,218.74
2017,7,30,16,45,458.0,195.5,4.45,36.5,448.0,265.07,180.6
2017,7,30,17,0,431.0,183.0,4.5,36.0,399.0,218.9,145.26
2017,7,30,17,15,394.5,169.0,4.4,35.5,349.0,173.6,112.77
2017,7,30,17,30,358.0,155.0,4.3,35.0,299.0,137.92,91.39
2017,7,30,17,45,317.0,136.5,4.2,35.0,249.5,101.0,77.39
2017,7,30,18,0,276.0,118.0,4.1,35.0,200.0,88.87,67.61
2017,7,30,18,15,221.5,97.0,3.9,34.5,154.0,74.44,55.78
2017,7,30,18,30,167.0,76.0,3.7,34.0,108.0,59.41,43.15
2017,7,30,18,45,111.5,51.5,3.5,33.5,69.5,41.25,27.68
2017,7,30,19,0,56.0,27.0,3.3,33.0,31.0,23.44,11.24
2017,7,30,19,15,28.0,13.5,3.25,32.5,15.5,12.87,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,1.0,2.5,25.0,1.0,0.0,0.0
2017,7,31,6,0,0.0,2.0,2.6,25.0,2.0,1.91,0.0
2017,7,31,6,15,0.0,14.0,2.65,25.5,14.0,12.98,2.57
2017,7,31,6,30,0.0,26.0,2.7,26.0,26.0,24.13,13.46
2017,7,31,6,45,0.0,44.0,2.75,26.5,44.0,41.25,27.72
2017,7,31,7,0,0.0,62.0,2.8,27.0,62.0,58.83,42.24
2017,7,31,7,15,0.0,82.0,2.65,27.5,82.0,78.41,58.1
2017,7,31,7,30,0.0,102.0,2.5,28.0,102.0,97.92,73.56
2017,7,31,7,45,39.0,141.0,2.4,28.5,158.0,166.85,128.33
2017,7,31,8,0,78.0,180.0,2.3,29.0,214.0,235.19,181.26
2017,7,31,8,15,185.5,199.5,2.15,29.5,295.5,341.27,262.63
2017,7,31,8,30,293.0,219.0,2.0,30.0,377.0,458.31,348.75
2017,7,31,8,45,393.0,214.0,1.95,31.0,449.0,552.16,414.64
2017,7,31,9,0,493.0,209.0,1.9,32.0,521.0,642.93,476.1
2017,7,31,9,15,515.0,220.5,2.05,32.5,568.5,690.94,507.16
2017,7,31,9,30,537.0,232.0,2.2,33.0,616.0,738.5,537.72
2017,7,31,9,45,517.0,258.5,2.35,33.5,646.5,763.12,551.57
2017,7,31,10,0,497.0,285.0,2.5,34.0,677.0,784.27,563.18
2017,7,31,10,15,475.5,310.0,2.65,34.5,699.0,799.08,570.61
2017,7,31,10,30,454.0,335.0,2.8,35.0,721.0,810.67,575.96
2017,7,31,10,45,622.0,248.5,3.0,35.5,798.0,894.11,634.08
2017,7,31,11,0,790.0,162.0,3.2,36.0,875.0,969.73,681.29
2017,7,31,11,15,631.5,279.0,3.35,36.0,858.5,939.21,660.51
2017,7,31,11,30,473.0,396.0,3.5,36.0,842.0,894.85,627.17
2017,7,31,11,45,477.5,405.0,3.65,36.5,861.0,903.41,631.92
2017,7,31,12,0,482.0,414.0,3.8,37.0,880.0,909.45,634.73
2017,7,31,12,15,488.5,415.5,3.9,37.0,890.5,907.66,633.9
2017,7,31,12,30,495.0,417.0,4.0,37.0,901.0,903.38,631.57
2017,7,31,12,45,663.0,285.5,4.1,37.5,932.5,922.09,648.56
2017,7,31,13,0,831.0,154.0,4.2,38.0,964.0,922.33,648.9
2017,7,31,13,15,829.0,153.5,4.25,38.0,954.0,897.3,633.27
2017,7,31,13,30,827.0,153.0,4.3,38.0,944.0,869.52,615.99
2017,7,31,13,45,617.5,274.0,4.35,38.0,858.5,783.61,557.86
2017,7,31,14,0,408.0,395.0,4.4,38.0,773.0,699.27,496.66
2017,7,31,14,15,612.0,268.0,4.4,38.0,817.5,719.59,515.85
2017,7,31,14,30,816.0,141.0,4.4,38.0,862.0,722.96,522.26
2017,7,31,14,45,811.5,136.5,4.45,38.0,830.5,677.1,490.34
2017,7,31,15,0,807.0,132.0,4.5,38.0,799.0,629.59,456.76
2017,7,31,15,15,796.0,129.5,4.45,37.5,761.0,578.65,420.54
2017,7,31,15,30,785.0,127.0,4.4,37.0,723.0,527.1,382.78
2017,7,31,15,45,774.5,121.5,4.4,37.0,680.0,472.79,341.24
2017,7,31,16,0,764.0,116.0,4.4,37.0,637.0,418.33,298.39
2017,7,31,16,15,745.5,112.5,4.3,36.5,588.5,362.82,254.18
2017,7,31,16,30,727.0,109.0,4.2,36.0,540.0,308.55,209.92
2017,7,31,16,45,705.0,103.5,4.15,36.0,489.5,249.02,161.16
2017,7,31,17,0,683.0,98.0,4.1,36.0,439.0,195.47,117.84
2017,7,31,17,15,649.0,92.5,4.0,35.5,385.5,142.87,79.08
2017,7,31,17,30,615.0,87.0,3.9,35.0,332.0,94.3,50.15
