Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,17,45,571.0,79.5,3.8,34.5,279.5,53.4,38.58
2017,7,31,18,0,527.0,72.0,3.7,34.0,227.0,50.43,36.27
2017,7,31,18,15,459.0,62.5,3.3,33.0,176.5,45.46,32.22
2017,7,31,18,30,391.0,53.0,2.9,32.0,126.0,40.18,27.68
2017,7,31,18,45,292.0,39.5,2.55,31.5,84.0,30.78,19.42
2017,7,31,19,0,193.0,26.0,2.2,31.0,42.0,20.32,8.84
2017,7,31,19,15,96.5,13.0,2.15,30.5,21.0,12.39,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,6,15,89.5,21.5,1.75,25.5,32.5,50.98,23.41
2017,8,1,6,30,179.0,43.0,1.8,26.0,65.0,116.92,82.24
2017,8,1,6,45,246.0,60.0,1.85,27.0,107.0,171.04,127.39
2017,8,1,7,0,313.0,77.0,1.9,28.0,149.0,232.76,177.97
2017,8,1,7,15,368.0,89.0,1.75,28.5,196.5,290.08,224.35
2017,8,1,7,30,423.0,101.0,1.6,29.0,244.0,352.85,273.31
2017,8,1,7,45,509.0,103.5,1.45,29.5,306.0,432.69,333.34
2017,8,1,8,0,595.0,106.0,1.3,30.0,368.0,516.41,393.66
2017,8,1,8,15,626.0,112.5,1.25,30.5,420.5,573.26,432.54
2017,8,1,8,30,657.0,119.0,1.2,31.0,473.0,631.11,470.85
2017,8,1,8,45,681.5,123.5,1.15,31.5,523.0,682.3,502.79
2017,8,1,9,0,706.0,128.0,1.1,32.0,573.0,733.21,533.02
2017,8,1,9,15,724.0,132.0,1.1,32.5,619.5,777.42,558.65
2017,8,1,9,30,742.0,136.0,1.1,33.0,666.0,816.8,580.76
2017,8,1,9,45,756.0,139.0,1.15,33.5,707.5,853.17,601.34
2017,8,1,10,0,770.0,142.0,1.2,34.0,749.0,887.37,620.38
2017,8,1,10,15,780.5,144.5,1.3,34.5,784.5,915.27,636.1
2017,8,1,10,30,791.0,147.0,1.4,35.0,820.0,940.42,650.15
2017,8,1,10,45,797.0,150.5,1.55,35.5,849.0,959.25,661.02
2017,8,1,11,0,803.0,154.0,1.7,36.0,878.0,974.87,670.0
2017,8,1,11,15,808.5,155.0,1.8,36.0,900.0,984.07,675.92
2017,8,1,11,30,814.0,156.0,1.9,36.0,922.0,989.89,679.95
2017,8,1,11,45,791.0,176.0,2.05,36.5,930.0,983.08,675.58
2017,8,1,12,0,768.0,196.0,2.2,37.0,938.0,972.45,668.99
2017,8,1,12,15,769.5,196.5,2.3,37.0,944.0,963.64,664.44
2017,8,1,12,30,771.0,197.0,2.4,37.0,950.0,951.68,657.96
2017,8,1,12,45,771.0,196.5,2.5,37.5,948.5,934.3,646.82
2017,8,1,13,0,771.0,196.0,2.6,38.0,947.0,914.07,633.94
2017,8,1,13,15,607.0,304.0,2.6,38.0,891.5,848.79,590.62
2017,8,1,13,30,443.0,412.0,2.6,38.0,836.0,784.55,545.22
2017,8,1,13,45,482.5,390.0,2.65,38.0,844.0,777.79,542.66
2017,8,1,14,0,522.0,368.0,2.7,38.0,852.0,767.11,537.01
2017,8,1,14,15,632.5,277.5,2.7,38.0,847.0,743.97,525.16
2017,8,1,14,30,743.0,187.0,2.7,38.0,842.0,712.03,506.95
2017,8,1,14,45,580.0,261.0,2.75,38.0,760.5,630.87,449.69
2017,8,1,15,0,417.0,335.0,2.8,38.0,679.0,561.5,400.02
2017,8,1,15,15,339.0,342.0,2.8,37.5,613.5,498.66,356.71
2017,8,1,15,30,261.0,349.0,2.8,37.0,548.0,441.2,316.62
2017,8,1,15,45,347.5,302.0,2.8,37.0,549.0,424.49,304.58
2017,8,1,16,0,434.0,255.0,2.8,37.0,550.0,395.06,281.89
2017,8,1,16,15,346.0,254.5,2.8,36.5,478.0,337.63,240.24
2017,8,1,16,30,258.0,254.0,2.8,36.0,406.0,286.22,203.43
2017,8,1,16,45,368.5,205.5,2.8,36.0,401.0,255.48,176.02
2017,8,1,17,0,479.0,157.0,2.8,36.0,396.0,206.47,133.62
2017,8,1,17,15,428.5,151.5,2.75,35.5,346.0,163.41,103.48
2017,8,1,17,30,378.0,146.0,2.7,35.0,296.0,126.31,81.99
2017,8,1,17,45,330.0,130.5,2.65,34.5,246.5,97.09,74.3
2017,8,1,18,0,282.0,115.0,2.6,34.0,197.0,86.87,66.2
2017,8,1,18,15,228.5,94.0,2.4,33.5,151.5,72.36,54.27
2017,8,1,18,30,175.0,73.0,2.2,33.0,106.0,57.26,41.52
2017,8,1,18,45,113.0,49.5,2.0,33.0,68.0,39.74,26.43
2017,8,1,19,0,51.0,26.0,1.8,33.0,30.0,22.57,9.95
2017,8,1,19,15,25.5,13.0,1.8,32.5,15.0,12.39,0.0
2017,8,1,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,7.5,1.35,26.0,7.5,6.94,0.0
2017,8,2,6,30,0.0,15.0,1.5,26.0,15.0,13.9,5.33
2017,8,2,6,45,0.0,25.5,1.65,26.5,25.5,23.65,13.51
2017,8,2,7,0,0.0,36.0,1.8,27.0,36.0,33.42,21.63
2017,8,2,7,15,0.0,48.5,1.85,27.0,48.5,45.06,31.21
2017,8,2,7,30,0.0,61.0,1.9,27.0,61.0,56.73,40.66
2017,8,2,7,45,13.5,111.5,1.95,27.5,117.5,114.6,87.08
2017,8,2,8,0,27.0,162.0,2.0,28.0,174.0,182.58,140.19
2017,8,2,8,15,13.5,113.0,2.0,28.0,119.0,115.93,87.26
2017,8,2,8,30,0.0,64.0,2.0,28.0,64.0,59.56,42.1
2017,8,2,8,45,3.0,125.0,2.0,28.5,127.0,120.11,89.6
2017,8,2,9,0,6.0,186.0,2.0,29.0,190.0,182.8,137.34
2017,8,2,9,15,3.0,167.0,2.05,29.0,169.0,161.05,120.1
2017,8,2,9,30,0.0,148.0,2.1,29.0,148.0,139.66,103.34
2017,8,2,9,45,29.0,247.5,2.15,29.5,270.5,273.53,204.72
2017,8,2,10,0,58.0,347.0,2.2,30.0,393.0,405.28,299.86
2017,8,2,10,15,39.5,325.5,2.2,30.0,357.0,364.33,268.78
2017,8,2,10,30,21.0,304.0,2.2,30.0,321.0,312.42,230.36
2017,8,2,10,45,22.5,320.5,2.2,30.5,340.0,329.88,242.39
2017,8,2,11,0,24.0,337.0,2.2,31.0,359.0,358.36,261.92
2017,8,2,11,15,21.5,330.0,2.15,31.0,350.0,337.24,246.3
2017,8,2,11,30,19.0,323.0,2.1,31.0,341.0,327.28,238.88
2017,8,2,11,45,57.5,399.5,2.1,31.5,455.0,451.04,326.78
2017,8,2,12,0,96.0,476.0,2.1,32.0,569.0,564.08,403.5
2017,8,2,12,15,60.5,424.0,2.05,32.0,483.0,473.44,339.85
2017,8,2,12,30,25.0,372.0,2.0,32.0,397.0,384.58,277.29
2017,8,2,12,45,15.0,266.0,2.0,32.5,281.5,264.98,192.05
2017,8,2,13,0,5.0,160.0,2.0,33.0,166.0,154.8,111.31
2017,8,2,13,15,16.0,266.0,1.95,33.0,282.0,264.09,191.81
2017,8,2,13,30,27.0,372.0,1.9,33.0,398.0,375.32,270.67
2017,8,2,13,45,99.0,419.0,1.85,33.5,511.0,476.49,341.69
2017,8,2,14,0,171.0,466.0,1.8,34.0,624.0,572.2,406.45
2017,8,2,14,15,99.5,405.0,1.75,33.5,496.5,450.72,322.93
2017,8,2,14,30,28.0,344.0,1.7,33.0,369.0,337.06,243.38
2017,8,2,14,45,43.0,355.5,1.65,33.0,392.0,353.78,256.18
2017,8,2,15,0,58.0,367.0,1.6,33.0,415.0,368.41,266.82
2017,8,2,15,15,91.5,362.5,1.55,32.5,434.0,377.79,274.49
2017,8,2,15,30,125.0,358.0,1.5,32.0,453.0,380.15,276.91
2017,8,2,15,45,150.0,335.5,1.45,32.0,442.5,362.23,264.02
2017,8,2,16,0,175.0,313.0,1.4,32.0,432.0,341.55,248.72
2017,8,2,16,15,87.5,211.5,1.3,31.5,271.0,215.01,157.4
2017,8,2,16,30,0.0,110.0,1.2,31.0,110.0,101.93,74.08
2017,8,2,16,45,30.5,155.5,1.2,31.0,171.0,144.81,106.59
2017,8,2,17,0,61.0,201.0,1.2,31.0,232.0,180.83,132.98
2017,8,2,17,15,52.5,178.5,1.1,30.5,202.5,155.35,114.35
2017,8,2,17,30,44.0,156.0,1.0,30.0,173.0,131.13,97.1
2017,8,2,17,45,35.5,131.5,0.95,29.5,144.0,107.79,84.52
2017,8,2,18,0,27.0,107.0,0.9,29.0,115.0,89.26,69.46
2017,8,2,18,15,15.0,84.0,0.85,28.5,88.0,73.7,56.49
2017,8,2,18,30,3.0,61.0,0.8,28.0,61.0,54.27,39.91
2017,8,2,18,45,1.5,39.0,0.8,28.0,39.0,35.4,23.47
2017,8,2,19,0,0.0,17.0,0.8,28.0,17.0,15.77,5.17
2017,8,2,19,15,0.0,8.5,0.85,27.5,8.5,8.1,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,6,15,76.5,22.5,1.3,23.0,31.5,48.97,20.2
2017,8,3,6,30,153.0,45.0,1.4,23.0,63.0,106.03,74.94
2017,8,3,6,45,246.0,61.0,1.55,23.5,108.5,172.58,130.17
2017,8,3,7,0,339.0,77.0,1.7,24.0,154.0,244.3,189.52
2017,8,3,7,15,187.5,100.0,1.8,24.5,145.0,207.5,162.77
2017,8,3,7,30,36.0,123.0,1.9,25.0,136.0,145.96,113.25
2017,8,3,7,45,21.5,134.5,2.05,25.5,142.5,143.51,110.9
2017,8,3,8,0,7.0,146.0,2.2,26.0,149.0,145.68,111.8
2017,8,3,8,15,139.0,183.5,2.3,26.5,257.5,292.01,228.04
2017,8,3,8,30,271.0,221.0,2.4,27.0,366.0,445.42,344.31
2017,8,3,8,45,139.5,208.0,2.5,28.0,283.5,328.42,252.23
2017,8,3,9,0,8.0,195.0,2.6,29.0,201.0,193.56,145.37
2017,8,3,9,15,4.0,113.0,2.65,29.5,116.0,109.28,80.21
2017,8,3,9,30,0.0,31.0,2.7,30.0,31.0,28.86,17.11
2017,8,3,9,45,11.0,159.0,2.75,30.5,168.0,160.24,118.93
2017,8,3,10,0,22.0,287.0,2.8,31.0,305.0,297.17,220.45
2017,8,3,10,15,148.5,344.5,2.85,31.0,470.0,500.92,370.24
2017,8,3,10,30,275.0,402.0,2.9,31.0,635.0,697.8,507.27
2017,8,3,10,45,179.0,416.0,2.95,31.5,570.0,607.24,440.32
2017,8,3,11,0,83.0,430.0,3.0,32.0,505.0,513.78,371.98
2017,8,3,11,15,178.0,444.5,3.0,32.0,610.5,633.65,457.25
2017,8,3,11,30,273.0,459.0,3.0,32.0,716.0,751.68,537.57
2017,8,3,11,45,291.5,464.0,3.05,32.5,742.5,770.82,548.58
2017,8,3,12,0,310.0,469.0,3.1,33.0,769.0,788.22,559.07
2017,8,3,12,15,189.0,466.0,3.1,33.0,649.0,650.59,464.48
2017,8,3,12,30,68.0,463.0,3.1,33.0,529.0,516.19,369.94
2017,8,3,12,45,174.5,470.5,3.15,33.5,640.0,627.2,448.79
2017,8,3,13,0,281.0,478.0,3.2,34.0,751.0,729.93,518.53
2017,8,3,13,15,279.5,473.0,3.2,34.0,742.0,711.08,505.45
2017,8,3,13,30,278.0,468.0,3.2,34.0,733.0,691.38,492.52
2017,8,3,13,45,563.5,299.5,3.25,34.0,823.5,762.25,548.45
2017,8,3,14,0,849.0,131.0,3.3,34.0,914.0,808.6,583.36
2017,8,3,14,15,843.0,129.5,3.3,34.0,889.0,768.11,556.71
2017,8,3,14,30,837.0,128.0,3.3,34.0,864.0,725.58,529.04
2017,8,3,14,45,803.0,141.5,3.35,34.0,825.5,675.71,494.14
2017,8,3,15,0,769.0,155.0,3.4,34.0,787.0,625.99,458.44
2017,8,3,15,15,473.0,257.0,3.4,33.5,639.5,501.61,367.77
2017,8,3,15,30,177.0,359.0,3.4,33.0,492.0,408.34,298.91
2017,8,3,15,45,154.5,335.0,3.45,33.0,446.5,363.92,267.02
2017,8,3,16,0,132.0,311.0,3.5,33.0,401.0,322.05,236.53
2017,8,3,16,15,406.5,219.0,3.45,32.5,464.0,326.33,235.94
2017,8,3,16,30,681.0,127.0,3.4,32.0,527.0,304.32,210.76
2017,8,3,16,45,659.5,119.5,3.35,32.0,476.5,249.53,165.24
2017,8,3,17,0,638.0,112.0,3.3,32.0,426.0,196.93,122.46
2017,8,3,17,15,602.0,105.0,3.15,31.5,373.0,145.47,84.47
2017,8,3,17,30,566.0,98.0,3.0,31.0,320.0,98.39,56.45
2017,8,3,17,45,519.0,89.0,2.9,31.0,268.0,61.34,45.82
2017,8,3,18,0,472.0,80.0,2.8,31.0,216.0,57.52,42.68
2017,8,3,18,15,402.5,68.5,2.4,30.5,166.5,50.43,36.71
2017,8,3,18,30,333.0,57.0,2.0,30.0,117.0,43.01,30.23
2017,8,3,18,45,235.0,41.0,1.7,29.5,76.0,31.56,20.12
2017,8,3,19,0,137.0,25.0,1.4,29.0,35.0,19.59,7.23
2017,8,3,19,15,68.5,12.5,1.3,28.5,17.5,11.91,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,113.0,20.0,1.05,25.5,33.5,59.38,23.02
2017,8,4,6,30,226.0,40.0,1.1,26.0,67.0,128.65,89.65
2017,8,4,6,45,313.5,53.5,1.15,26.5,112.5,189.02,140.22
2017,8,4,7,0,401.0,67.0,1.2,27.0,158.0,259.49,198.12
2017,8,4,7,15,460.5,77.5,1.2,27.5,209.5,325.82,251.61
2017,8,4,7,30,520.0,88.0,1.2,28.0,261.0,395.21,305.58
2017,8,4,7,45,563.5,95.5,1.3,29.0,314.0,456.95,351.61
2017,8,4,8,0,607.0,103.0,1.4,30.0,367.0,521.66,398.05
2017,8,4,8,15,638.0,109.0,1.5,30.5,420.0,578.63,438.14
2017,8,4,8,30,669.0,115.0,1.6,31.0,473.0,636.56,477.79
2017,8,4,8,45,507.0,185.0,1.75,31.5,472.0,610.61,455.03
2017,8,4,9,0,345.0,255.0,1.9,32.0,471.0,562.81,417.08
2017,8,4,9,15,550.0,193.0,1.95,32.5,569.0,692.49,509.75
2017,8,4,9,30,755.0,131.0,2.0,33.0,667.0,824.35,595.77
2017,8,4,9,45,770.0,133.5,2.1,33.5,709.0,861.54,616.83
2017,8,4,10,0,785.0,136.0,2.2,34.0,751.0,896.55,637.16
2017,8,4,10,15,795.0,138.5,2.25,34.0,787.0,924.36,653.7
2017,8,4,10,30,805.0,141.0,2.3,34.0,823.0,949.33,668.52
2017,8,4,10,45,551.0,284.0,2.35,34.5,758.5,859.8,607.12
2017,8,4,11,0,297.0,427.0,2.4,35.0,694.0,747.55,525.82
2017,8,4,11,15,322.5,429.0,2.4,35.0,726.0,773.81,543.74
2017,8,4,11,30,348.0,431.0,2.4,35.0,758.0,798.7,559.68
2017,8,4,11,45,248.5,460.0,2.4,35.5,695.5,724.14,506.97
2017,8,4,12,0,149.0,489.0,2.4,36.0,633.0,639.83,448.05
2017,8,4,12,15,260.0,464.0,2.4,36.0,716.5,726.7,508.49
2017,8,4,12,30,371.0,439.0,2.4,36.0,800.0,801.19,558.63
2017,8,4,12,45,579.0,313.0,2.45,36.5,875.0,869.94,607.23
2017,8,4,13,0,787.0,187.0,2.5,37.0,950.0,921.56,641.13
2017,8,4,13,15,784.0,186.0,2.5,37.0,940.0,894.88,624.2
2017,8,4,13,30,781.0,185.0,2.5,37.0,930.0,865.64,606.28
2017,8,4,13,45,776.0,184.0,2.5,37.0,912.0,832.25,585.68
2017,8,4,14,0,771.0,183.0,2.5,37.0,894.0,796.69,563.58
2017,8,4,14,15,764.0,181.0,2.55,37.0,868.5,756.66,538.35
2017,8,4,14,30,757.0,179.0,2.6,37.0,843.0,714.97,510.82
2017,8,4,14,45,720.5,192.0,2.65,37.0,805.0,664.56,476.32
2017,8,4,15,0,684.0,205.0,2.7,37.0,767.0,615.5,442.06
2017,8,4,15,15,670.0,200.5,2.75,36.5,728.5,565.78,407.85
2017,8,4,15,30,656.0,196.0,2.8,36.0,690.0,516.13,372.59
2017,8,4,15,45,484.5,242.5,2.85,36.0,595.0,436.23,314.16
2017,8,4,16,0,313.0,289.0,2.9,36.0,500.0,375.36,269.87
2017,8,4,16,15,301.0,267.0,2.9,35.5,457.5,330.94,237.19
2017,8,4,16,30,289.0,245.0,2.9,35.0,415.0,287.85,204.83
2017,8,4,16,45,396.0,201.5,2.95,35.0,410.0,253.38,174.33
2017,8,4,17,0,503.0,158.0,3.0,35.0,405.0,210.02,135.94
2017,8,4,17,15,465.0,146.5,2.9,34.5,353.5,162.3,101.79
2017,8,4,17,30,427.0,135.0,2.8,34.0,302.0,119.18,76.01
2017,8,4,17,45,371.0,122.0,2.75,33.5,250.5,85.99,65.57
2017,8,4,18,0,315.0,109.0,2.7,33.0,199.0,82.89,63.23
2017,8,4,18,15,255.5,89.0,2.55,32.5,151.5,68.92,51.63
2017,8,4,18,30,196.0,69.0,2.4,32.0,104.0,54.39,39.26
2017,8,4,18,45,126.5,45.5,2.25,31.5,65.0,36.73,24.02
2017,8,4,19,0,57.0,22.0,2.1,31.0,26.0,18.36,5.76
2017,8,4,19,15,28.5,11.0,2.2,30.5,13.0,10.48,0.0
2017,8,4,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,68.0,21.5,1.85,25.5,29.5,45.4,14.94
2017,8,5,6,30,136.0,43.0,2.0,26.0,59.0,98.6,68.36
2017,8,5,6,45,218.5,61.5,2.15,26.5,103.5,156.98,116.8
2017,8,5,7,0,301.0,80.0,2.3,27.0,148.0,231.8,178.08
2017,8,5,7,15,360.0,94.5,2.3,27.5,198.0,293.3,228.2
2017,8,5,7,30,419.0,109.0,2.3,28.0,248.0,360.7,281.46
2017,8,5,7,45,470.5,118.0,2.3,29.0,300.5,422.89,328.52
2017,8,5,8,0,522.0,127.0,2.3,30.0,353.0,489.23,376.91
2017,8,5,8,15,555.5,135.0,2.25,30.5,405.0,550.54,420.29
2017,8,5,8,30,589.0,143.0,2.2,31.0,457.0,609.11,460.39
2017,8,5,8,45,614.5,150.0,2.2,32.0,507.0,661.35,494.05
2017,8,5,9,0,640.0,157.0,2.2,33.0,557.0,713.52,526.62
2017,8,5,9,15,659.5,162.5,2.3,33.5,603.0,758.54,554.61
2017,8,5,9,30,679.0,168.0,2.4,34.0,649.0,802.42,581.37
2017,8,5,9,45,690.5,174.5,2.5,34.5,689.5,838.66,602.8
2017,8,5,10,0,702.0,181.0,2.6,35.0,730.0,872.75,622.72
2017,8,5,10,15,713.5,184.5,2.7,35.0,765.5,901.23,640.24
2017,8,5,10,30,725.0,188.0,2.8,35.0,801.0,927.18,656.2
2017,8,5,10,45,732.0,191.5,2.9,35.5,829.5,945.95,666.29
2017,8,5,11,0,739.0,195.0,3.0,36.0,858.0,961.72,674.58
2017,8,5,11,15,745.0,197.0,3.1,36.0,880.0,965.62,676.91
2017,8,5,11,30,751.0,199.0,3.2,36.0,902.0,972.49,681.32
2017,8,5,11,45,513.5,336.0,3.3,36.5,820.5,873.42,612.85
2017,8,5,12,0,276.0,473.0,3.4,37.0,739.0,759.3,531.08
2017,8,5,12,15,194.0,481.0,3.45,37.0,668.5,671.11,471.76
2017,8,5,12,30,112.0,489.0,3.5,37.0,598.0,585.09,412.43
2017,8,5,12,45,433.0,347.5,3.6,37.0,767.5,765.97,543.44
2017,8,5,13,0,754.0,206.0,3.7,37.0,937.0,909.19,641.88
2017,8,5,13,15,402.0,317.0,3.75,37.0,706.0,678.63,484.25
2017,8,5,13,30,50.0,428.0,3.8,37.0,475.0,448.72,318.76
2017,8,5,13,45,51.5,421.5,3.9,37.0,469.5,439.31,313.4
2017,8,5,14,0,53.0,415.0,4.0,37.0,464.0,429.69,307.11
2017,8,5,14,15,91.0,424.0,4.05,37.0,505.0,461.8,330.68
2017,8,5,14,30,129.0,433.0,4.1,37.0,546.0,489.71,350.93
2017,8,5,14,45,423.5,306.5,4.2,37.0,657.5,565.91,409.86
2017,8,5,15,0,718.0,180.0,4.3,37.0,769.0,614.46,446.97
2017,8,5,15,15,704.5,176.5,4.35,36.5,730.5,564.35,411.14
2017,8,5,15,30,691.0,173.0,4.4,36.0,692.0,514.14,374.6
2017,8,5,15,45,682.0,164.0,4.45,36.0,650.0,461.43,334.48
2017,8,5,16,0,673.0,155.0,4.5,36.0,608.0,408.67,293.18
2017,8,5,16,15,651.0,149.5,4.5,35.5,560.0,354.44,250.38
2017,8,5,16,30,629.0,144.0,4.5,35.0,512.0,302.05,208.12
2017,8,5,16,45,555.5,148.5,4.5,35.0,450.5,248.11,165.8
2017,8,5,17,0,482.0,153.0,4.5,35.0,389.0,201.89,130.99
2017,8,5,17,15,456.0,138.5,4.35,34.5,339.5,154.58,96.51
2017,8,5,17,30,430.0,124.0,4.2,34.0,290.0,110.51,69.52
2017,8,5,17,45,398.5,107.5,4.1,34.0,242.5,75.51,56.9
2017,8,5,18,0,367.0,91.0,4.0,34.0,195.0,65.59,48.76
2017,8,5,18,15,307.0,75.5,3.75,33.5,149.0,55.76,40.58
2017,8,5,18,30,247.0,60.0,3.5,33.0,103.0,45.39,31.69
2017,8,5,18,45,169.0,41.5,3.3,32.5,66.5,32.02,20.05
2017,8,5,19,0,91.0,23.0,3.1,32.0,30.0,19.15,5.46
2017,8,5,19,15,45.5,11.5,3.15,31.5,15.0,10.96,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,15.0,3.85,25.5,15.0,13.92,0.38
2017,8,6,6,30,0.0,30.0,4.0,26.0,30.0,28.16,16.37
2017,8,6,6,45,1.0,52.0,4.2,26.5,52.5,50.85,35.29
2017,8,6,7,0,2.0,74.0,4.4,27.0,75.0,73.25,53.8
2017,8,6,7,15,12.5,96.0,4.5,27.5,100.5,100.12,75.66
2017,8,6,7,30,23.0,118.0,4.6,28.0,126.0,133.71,102.57
2017,8,6,7,45,11.5,125.5,4.7,28.5,129.5,128.33,97.74
2017,8,6,8,0,0.0,133.0,4.8,29.0,133.0,127.88,96.64
2017,8,6,8,15,0.0,136.5,4.8,29.5,136.5,130.4,98.06
2017,8,6,8,30,0.0,140.0,4.8,30.0,140.0,133.18,99.65
2017,8,6,8,45,0.0,142.5,4.85,30.5,142.5,135.14,100.6
2017,8,6,9,0,0.0,145.0,4.9,31.0,145.0,137.24,101.67
2017,8,6,9,15,2.0,162.0,4.85,31.5,163.5,155.38,115.11
2017,8,6,9,30,4.0,179.0,4.8,32.0,182.0,173.65,128.48
2017,8,6,9,45,6.5,197.5,4.8,32.5,202.5,193.95,143.27
2017,8,6,10,0,9.0,216.0,4.8,33.0,223.0,214.36,157.97
2017,8,6,10,15,10.5,229.5,4.7,33.5,238.5,228.92,168.13
2017,8,6,10,30,12.0,243.0,4.6,34.0,254.0,243.49,178.21
2017,8,6,10,45,45.0,334.5,4.6,34.5,375.0,378.26,276.25
2017,8,6,11,0,78.0,426.0,4.6,35.0,496.0,505.38,365.2
2017,8,6,11,15,245.0,413.0,4.55,35.0,640.5,680.36,489.81
2017,8,6,11,30,412.0,400.0,4.5,35.0,785.0,840.75,599.63
2017,8,6,11,45,229.0,413.5,4.45,35.5,628.5,658.04,470.78
2017,8,6,12,0,46.0,427.0,4.4,36.0,472.0,465.69,332.65
2017,8,6,12,15,40.5,417.0,4.35,36.0,456.5,447.48,320.3
2017,8,6,12,30,35.0,407.0,4.3,36.0,441.0,429.33,307.43
2017,8,6,12,45,28.5,380.0,4.3,36.5,408.0,393.74,281.83
2017,8,6,13,0,22.0,353.0,4.3,37.0,375.0,353.28,252.8
2017,8,6,13,15,18.0,310.5,4.25,37.0,328.5,307.96,220.79
2017,8,6,13,30,14.0,268.0,4.2,37.0,282.0,263.26,188.93
2017,8,6,13,45,106.0,365.0,4.2,37.0,463.0,435.51,313.78
2017,8,6,14,0,198.0,462.0,4.2,37.0,644.0,591.05,421.82
2017,8,6,14,15,478.0,316.5,4.15,36.5,739.0,662.69,477.91
2017,8,6,14,30,758.0,171.0,4.1,36.0,834.0,708.29,515.06
2017,8,6,14,45,744.5,170.5,4.05,36.0,801.0,661.95,481.99
2017,8,6,15,0,731.0,170.0,4.0,36.0,768.0,613.47,447.32
2017,8,6,15,15,717.5,166.5,3.95,36.0,729.5,562.73,410.33
2017,8,6,15,30,704.0,163.0,3.9,36.0,691.0,511.86,372.36
2017,8,6,15,45,685.0,159.5,3.9,36.0,647.0,458.53,331.75
2017,8,6,16,0,666.0,156.0,3.9,36.0,603.0,406.16,290.83
2017,8,6,16,15,345.0,185.5,3.8,35.5,416.5,276.22,197.46
2017,8,6,16,30,24.0,215.0,3.7,35.0,230.0,199.52,146.3
2017,8,6,16,45,294.5,172.5,3.65,35.0,318.0,210.69,146.23
2017,8,6,17,0,565.0,130.0,3.6,35.0,406.0,197.17,124.02
2017,8,6,17,15,526.0,121.5,3.35,34.5,353.5,148.81,89.24
2017,8,6,17,30,487.0,113.0,3.1,34.0,301.0,104.52,63.52
2017,8,6,17,45,439.0,101.5,2.85,33.5,250.5,71.37,53.59
2017,8,6,18,0,391.0,90.0,2.6,33.0,200.0,65.0,48.48
2017,8,6,18,15,319.5,75.5,2.4,32.5,152.0,55.88,40.85
2017,8,6,18,30,248.0,61.0,2.2,32.0,104.0,46.27,32.54
2017,8,6,18,45,160.0,42.0,2.0,31.5,66.0,34.12,21.77
2017,8,6,19,0,72.0,23.0,1.8,31.0,28.0,19.12,4.57
2017,8,6,19,15,36.0,11.5,1.85,30.5,14.0,10.96,0.0
2017,8,6,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.0,2.6,25.0,1.0,0.92,0.0
2017,8,7,6,30,0.0,2.0,2.8,25.0,2.0,1.85,0.0
2017,8,7,6,45,0.0,4.0,3.0,25.5,4.0,3.7,0.0
2017,8,7,7,0,0.0,6.0,3.2,26.0,6.0,5.55,0.0
2017,8,7,7,15,0.0,8.0,3.25,26.0,8.0,7.41,0.44
2017,8,7,7,30,0.0,10.0,3.3,26.0,10.0,9.26,1.97
2017,8,7,7,45,0.0,15.5,3.35,26.0,15.5,14.37,6.15
2017,8,7,8,0,0.0,21.0,3.4,26.0,21.0,19.49,10.3
2017,8,7,8,15,0.0,29.0,3.35,26.0,29.0,26.93,16.31
2017,8,7,8,30,0.0,37.0,3.3,26.0,37.0,34.39,22.26
2017,8,7,8,45,0.0,46.0,3.25,26.0,46.0,42.79,28.93
2017,8,7,9,0,0.0,55.0,3.2,26.0,55.0,51.2,35.55
2017,8,7,9,15,0.5,105.5,3.1,26.0,106.5,99.11,73.45
2017,8,7,9,30,1.0,156.0,3.0,26.0,158.0,148.43,111.76
2017,8,7,9,45,11.0,218.5,2.95,26.0,227.5,218.92,166.02
2017,8,7,10,0,21.0,281.0,2.9,26.0,297.0,290.53,219.87
2017,8,7,10,15,28.5,314.5,2.8,26.0,337.5,343.09,258.4
2017,8,7,10,30,36.0,348.0,2.7,26.0,378.0,384.66,288.33
2017,8,7,10,45,44.5,375.0,2.65,26.5,413.5,420.23,313.08
2017,8,7,11,0,53.0,402.0,2.6,27.0,449.0,455.53,337.29
2017,8,7,11,15,41.5,387.5,2.65,27.0,425.0,427.35,316.36
2017,8,7,11,30,30.0,373.0,2.7,27.0,401.0,399.26,295.7
2017,8,7,11,45,70.5,426.5,2.75,27.0,494.0,492.47,363.57
2017,8,7,12,0,111.0,480.0,2.8,27.0,587.0,584.32,428.35
2017,8,7,12,15,140.5,488.0,2.75,27.0,624.0,626.04,457.12
2017,8,7,12,30,170.0,496.0,2.7,27.0,661.0,656.47,478.22
2017,8,7,12,45,131.0,486.5,2.7,27.0,613.5,602.53,439.84
2017,8,7,13,0,92.0,477.0,2.7,27.0,566.0,544.07,398.45
2017,8,7,13,15,188.0,470.5,2.6,27.0,650.0,623.41,456.47
2017,8,7,13,30,284.0,464.0,2.5,27.0,734.0,694.1,506.33
2017,8,7,13,45,300.0,449.5,2.45,27.0,729.5,679.27,496.11
2017,8,7,14,0,316.0,435.0,2.4,27.0,725.0,662.65,485.19
2017,8,7,14,15,358.5,402.0,2.3,27.0,722.5,647.69,475.83
2017,8,7,14,30,401.0,369.0,2.2,27.0,720.0,628.66,463.36
2017,8,7,14,45,345.5,374.0,2.15,27.0,668.0,573.04,423.43
2017,8,7,15,0,290.0,379.0,2.1,27.0,616.0,521.27,386.07
2017,8,7,15,15,323.5,349.5,1.95,27.0,601.5,495.96,368.04
2017,8,7,15,30,357.0,320.0,1.8,27.0,587.0,467.0,346.59
2017,8,7,15,45,430.0,271.5,1.7,27.5,573.5,434.3,321.23
2017,8,7,16,0,503.0,223.0,1.6,28.0,560.0,395.54,289.95
2017,8,7,16,15,547.0,189.0,1.55,28.0,529.0,350.14,253.01
2017,8,7,16,30,591.0,155.0,1.5,28.0,498.0,299.05,210.21
2017,8,7,16,45,518.5,157.5,1.45,28.0,437.0,245.7,168.26
2017,8,7,17,0,446.0,160.0,1.4,28.0,376.0,200.01,133.74
2017,8,7,17,15,428.0,141.5,1.3,27.5,328.0,152.57,98.48
2017,8,7,17,30,410.0,123.0,1.2,27.0,280.0,107.53,70.02
2017,8,7,17,45,376.0,107.0,1.15,27.0,233.0,75.32,58.37
2017,8,7,18,0,342.0,91.0,1.1,27.0,186.0,65.74,50.35
2017,8,7,18,15,287.0,74.5,1.0,26.5,141.5,55.14,41.3
2017,8,7,18,30,232.0,58.0,0.9,26.0,97.0,43.95,31.47
2017,8,7,18,45,154.5,39.5,0.8,26.0,61.5,32.21,20.74
2017,8,7,19,0,77.0,21.0,0.7,26.0,26.0,17.54,2.85
2017,8,7,19,15,38.5,10.5,0.7,25.5,13.0,10.01,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,113.0,18.5,3.55,23.5,30.5,56.86,11.14
2017,8,8,6,30,226.0,37.0,3.8,24.0,61.0,125.89,87.61
2017,8,8,6,45,312.5,50.5,4.1,24.5,106.0,185.88,139.47
2017,8,8,7,0,399.0,64.0,4.4,25.0,151.0,255.96,198.83
2017,8,8,7,15,461.0,73.5,4.55,25.5,202.0,322.56,254.69
2017,8,8,7,30,523.0,83.0,4.7,26.0,253.0,392.36,311.64
2017,8,8,7,45,291.0,126.5,4.9,26.5,224.5,317.34,251.91
2017,8,8,8,0,59.0,170.0,5.1,27.0,196.0,213.31,166.19
2017,8,8,8,15,62.5,194.0,5.1,27.5,224.5,242.94,188.77
2017,8,8,8,30,66.0,218.0,5.1,28.0,253.0,272.66,210.8
2017,8,8,8,45,45.5,223.0,5.2,28.5,248.5,262.71,201.52
2017,8,8,9,0,25.0,228.0,5.3,29.0,244.0,241.53,183.71
2017,8,8,9,15,25.5,247.0,5.3,29.0,264.0,261.15,198.13
2017,8,8,9,30,26.0,266.0,5.3,29.0,284.0,280.7,212.34
2017,8,8,9,45,120.0,318.5,5.35,29.5,411.5,445.24,336.74
2017,8,8,10,0,214.0,371.0,5.4,30.0,539.0,591.28,442.94
2017,8,8,10,15,171.0,391.0,5.35,30.0,529.0,573.93,427.61
2017,8,8,10,30,128.0,411.0,5.3,30.0,519.0,554.01,411.05
2017,8,8,10,45,211.0,418.5,5.3,30.5,604.0,643.38,475.45
2017,8,8,11,0,294.0,426.0,5.3,31.0,689.0,745.39,546.37
2017,8,8,11,15,325.0,408.5,5.2,31.0,706.5,756.87,554.04
2017,8,8,11,30,356.0,391.0,5.1,31.0,724.0,767.29,561.41
2017,8,8,11,45,185.0,330.5,5.05,31.5,504.0,529.51,390.95
2017,8,8,12,0,14.0,270.0,5.0,32.0,284.0,269.99,197.82
2017,8,8,12,15,11.0,226.0,4.9,32.0,237.0,224.31,164.42
2017,8,8,12,30,8.0,182.0,4.8,32.0,190.0,179.11,130.73
2017,8,8,12,45,31.0,311.5,4.75,32.0,342.0,329.57,242.31
2017,8,8,13,0,54.0,441.0,4.7,32.0,494.0,473.97,345.55
2017,8,8,13,15,36.0,379.0,4.6,32.0,414.5,393.92,287.77
2017,8,8,13,30,18.0,317.0,4.5,32.0,335.0,312.79,229.02
2017,8,8,13,45,414.5,234.5,4.45,32.0,615.0,578.16,430.99
2017,8,8,14,0,811.0,152.0,4.4,32.0,895.0,800.19,588.31
2017,8,8,14,15,441.5,279.5,4.35,32.0,682.5,601.44,443.99
2017,8,8,14,30,72.0,407.0,4.3,32.0,470.0,425.95,311.65
2017,8,8,14,45,92.5,399.0,4.25,32.0,477.0,426.1,312.96
2017,8,8,15,0,113.0,391.0,4.2,32.0,484.0,422.41,310.82
2017,8,8,15,15,406.5,280.0,4.1,32.0,587.0,482.54,357.73
2017,8,8,15,30,700.0,169.0,4.0,32.0,690.0,514.2,380.54
2017,8,8,15,45,685.0,163.0,3.95,32.0,646.5,460.61,338.68
2017,8,8,16,0,670.0,157.0,3.9,32.0,603.0,407.6,296.53
2017,8,8,16,15,648.0,151.0,3.8,31.5,555.0,352.95,252.76
2017,8,8,16,30,626.0,145.0,3.7,31.0,507.0,300.17,209.6
2017,8,8,16,45,604.5,135.5,3.6,31.0,457.0,246.68,165.35
2017,8,8,17,0,583.0,126.0,3.5,31.0,407.0,195.51,123.97
2017,8,8,17,15,545.0,117.5,3.2,30.5,354.5,145.9,87.87
2017,8,8,17,30,507.0,109.0,2.9,30.0,302.0,100.97,61.89
2017,8,8,17,45,465.0,96.5,2.6,29.5,251.0,68.04,51.74
2017,8,8,18,0,423.0,84.0,2.3,29.0,200.0,60.79,45.79
2017,8,8,18,15,351.5,70.0,2.0,28.5,151.5,51.9,38.2
2017,8,8,18,30,280.0,56.0,1.7,28.0,103.0,42.53,29.96
2017,8,8,18,45,190.0,38.0,1.45,27.5,64.5,29.42,18.22
2017,8,8,19,0,100.0,20.0,1.2,27.0,26.0,15.7,0.68
2017,8,8,19,15,50.0,10.0,1.15,26.5,13.0,9.53,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,83.0,19.5,2.25,22.5,28.5,46.48,5.04
2017,8,9,6,30,166.0,39.0,2.3,23.0,57.0,109.9,76.53
2017,8,9,6,45,242.0,57.0,2.35,24.0,101.0,167.73,125.87
2017,8,9,7,0,318.0,75.0,2.4,25.0,145.0,234.33,181.29
2017,8,9,7,15,379.0,88.5,2.45,25.5,195.0,296.73,232.87
2017,8,9,7,30,440.0,102.0,2.5,26.0,245.0,365.27,287.77
2017,8,9,7,45,491.0,111.0,2.55,26.5,298.5,428.37,336.86
2017,8,9,8,0,542.0,120.0,2.6,27.0,352.0,500.1,390.73
2017,8,9,8,15,414.0,167.0,2.65,27.5,358.5,485.27,376.43
2017,8,9,8,30,286.0,214.0,2.7,28.0,365.0,450.75,347.2
2017,8,9,8,45,479.0,178.5,2.8,28.5,462.0,583.87,447.24
2017,8,9,9,0,672.0,143.0,2.9,29.0,559.0,726.25,548.59
2017,8,9,9,15,691.5,148.0,2.95,29.5,606.0,771.92,576.62
2017,8,9,9,30,711.0,153.0,3.0,30.0,653.0,816.35,604.04
2017,8,9,9,45,727.0,156.0,3.05,30.5,695.5,853.82,626.42
2017,8,9,10,0,743.0,159.0,3.1,31.0,738.0,884.58,644.18
2017,8,9,10,15,754.5,162.5,3.1,31.0,774.0,913.97,661.98
2017,8,9,10,30,766.0,166.0,3.1,31.0,810.0,940.66,677.98
2017,8,9,10,45,776.0,167.0,3.15,31.5,840.0,960.37,688.45
2017,8,9,11,0,786.0,168.0,3.2,32.0,870.0,977.01,697.04
2017,8,9,11,15,792.0,169.5,3.2,32.0,892.5,986.93,702.48
2017,8,9,11,30,798.0,171.0,3.2,32.0,915.0,993.48,705.95
2017,8,9,11,45,806.0,169.0,3.2,32.5,930.0,995.05,704.96
2017,8,9,12,0,814.0,167.0,3.2,33.0,945.0,993.17,701.96
2017,8,9,12,15,815.5,167.5,3.15,33.0,951.5,983.9,695.51
2017,8,9,12,30,817.0,168.0,3.1,33.0,958.0,971.29,687.11
2017,8,9,12,45,818.5,166.5,3.1,33.5,956.5,953.45,674.49
2017,8,9,13,0,820.0,165.0,3.1,34.0,955.0,932.46,660.02
2017,8,9,13,15,817.5,164.0,3.05,34.0,945.0,905.28,642.68
2017,8,9,13,30,815.0,163.0,3.0,34.0,935.0,875.35,623.62
2017,8,9,13,45,813.5,159.5,2.95,34.0,917.5,841.27,601.84
2017,8,9,14,0,812.0,156.0,2.9,34.0,900.0,804.66,578.35
2017,8,9,14,15,805.5,154.5,2.85,34.0,874.0,763.69,551.86
2017,8,9,14,30,799.0,153.0,2.8,34.0,848.0,720.87,523.16
2017,8,9,14,45,796.5,146.5,2.75,34.0,816.5,674.53,491.02
2017,8,9,15,0,794.0,140.0,2.7,34.0,785.0,626.41,456.93
2017,8,9,15,15,782.0,137.0,2.65,33.5,746.0,574.38,419.99
2017,8,9,15,30,770.0,134.0,2.6,33.0,707.0,521.91,381.56
2017,8,9,15,45,757.5,129.0,2.55,33.0,663.0,467.22,339.6
2017,8,9,16,0,745.0,124.0,2.5,33.0,619.0,412.66,296.51
2017,8,9,16,15,724.5,119.5,2.4,32.5,570.0,352.43,248.71
2017,8,9,16,30,704.0,115.0,2.3,32.0,521.0,296.97,203.38
2017,8,9,16,45,679.0,109.0,2.25,32.0,469.0,241.03,157.22
2017,8,9,17,0,654.0,103.0,2.2,32.0,417.0,187.68,114.26
2017,8,9,17,15,617.5,96.5,2.0,31.5,363.5,135.52,76.47
2017,8,9,17,30,581.0,90.0,1.8,31.0,310.0,87.82,49.66
2017,8,9,17,45,533.5,81.0,1.6,30.5,257.0,55.86,41.35
2017,8,9,18,0,486.0,72.0,1.4,30.0,204.0,51.74,38.01
2017,8,9,18,15,412.5,61.0,1.25,29.0,154.5,45.5,32.74
2017,8,9,18,30,339.0,50.0,1.1,28.0,105.0,37.96,26.13
2017,8,9,18,45,234.5,34.5,1.0,27.5,65.5,26.7,15.95
2017,8,9,19,0,130.0,19.0,0.9,27.0,26.0,14.94,0.0
2017,8,9,19,15,65.0,9.5,0.9,27.0,13.0,9.05,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,97.5,18.5,2.35,24.5,29.0,52.68,2.03
2017,8,10,6,30,195.0,37.0,2.5,25.0,58.0,116.76,80.28
2017,8,10,6,45,291.0,51.0,2.7,25.5,103.0,178.99,133.34
2017,8,10,7,0,387.0,65.0,2.9,26.0,148.0,252.52,194.7
2017,8,10,7,15,450.5,75.0,2.9,26.5,199.5,319.5,250.1
2017,8,10,7,30,514.0,85.0,2.9,27.0,251.0,390.24,306.77
2017,8,10,7,45,561.0,92.0,2.9,28.0,305.0,453.44,355.11
2017,8,10,8,0,608.0,99.0,2.9,29.0,359.0,519.96,404.03
2017,8,10,8,15,640.0,105.0,2.75,29.5,412.0,577.88,445.17
2017,8,10,8,30,672.0,111.0,2.6,30.0,465.0,636.86,485.54
2017,8,10,8,45,695.5,116.0,2.5,30.5,515.5,688.76,518.74
2017,8,10,9,0,719.0,121.0,2.4,31.0,566.0,740.26,550.56
2017,8,10,9,15,737.0,125.0,2.3,31.5,612.5,781.91,574.9
2017,8,10,9,30,755.0,129.0,2.2,32.0,659.0,825.35,599.92
2017,8,10,9,45,766.5,133.5,2.1,32.5,700.5,861.62,619.67
2017,8,10,10,0,778.0,138.0,2.0,33.0,742.0,895.51,637.54
2017,8,10,10,15,788.5,140.5,2.0,33.0,778.5,923.67,653.81
2017,8,10,10,30,799.0,143.0,2.0,33.0,815.0,949.0,668.31
2017,8,10,10,45,805.5,146.0,2.0,33.5,844.0,967.9,677.46
2017,8,10,11,0,812.0,149.0,2.0,34.0,873.0,983.53,684.66
2017,8,10,11,15,583.0,287.0,2.0,34.0,814.0,903.97,632.28
2017,8,10,11,30,354.0,425.0,2.0,34.0,755.0,801.28,560.16
2017,8,10,11,45,378.5,420.0,2.0,34.5,777.5,816.24,569.69
2017,8,10,12,0,403.0,415.0,2.0,35.0,800.0,829.26,576.95
2017,8,10,12,15,610.5,289.5,2.0,35.0,877.0,908.99,633.13
2017,8,10,12,30,818.0,164.0,2.0,35.0,954.0,968.59,670.8
2017,8,10,12,45,575.0,310.0,2.05,35.5,865.0,865.63,602.57
2017,8,10,13,0,332.0,456.0,2.1,36.0,776.0,758.58,527.21
2017,8,10,13,15,576.0,306.0,2.1,36.0,853.5,825.57,578.24
2017,8,10,13,30,820.0,156.0,2.1,36.0,931.0,873.08,611.18
2017,8,10,13,45,544.5,300.5,2.15,36.0,811.0,749.66,528.49
2017,8,10,14,0,269.0,445.0,2.2,36.0,691.0,634.56,446.97
2017,8,10,14,15,537.5,295.0,2.25,36.0,768.0,688.82,490.65
2017,8,10,14,30,806.0,145.0,2.3,36.0,845.0,718.27,515.4
2017,8,10,14,45,798.0,142.0,2.35,36.0,812.5,671.07,483.02
2017,8,10,15,0,790.0,139.0,2.4,36.0,780.0,622.56,449.44
2017,8,10,15,15,522.0,240.5,2.45,35.5,655.5,514.34,371.95
2017,8,10,15,30,254.0,342.0,2.5,35.0,531.0,431.31,311.84
2017,8,10,15,45,495.0,233.5,2.6,35.0,571.5,431.76,312.21
2017,8,10,16,0,736.0,125.0,2.7,35.0,612.0,409.14,292.07
2017,8,10,16,15,613.5,155.5,2.7,34.5,540.0,343.42,242.15
2017,8,10,16,30,491.0,186.0,2.7,34.0,468.0,293.65,204.73
2017,8,10,16,45,354.0,191.5,2.75,34.0,384.5,237.61,164.41
2017,8,10,17,0,217.0,197.0,2.8,34.0,301.0,197.81,138.53
2017,8,10,17,15,389.0,144.5,2.6,33.5,302.0,148.84,95.3
2017,8,10,17,30,561.0,92.0,2.4,33.0,303.0,87.64,50.01
2017,8,10,17,45,507.0,84.0,2.2,32.5,250.5,58.46,43.15
2017,8,10,18,0,453.0,76.0,2.0,32.0,198.0,55.35,40.66
2017,8,10,18,15,375.5,64.0,1.9,31.0,149.0,47.51,34.1
2017,8,10,18,30,298.0,52.0,1.8,30.0,100.0,39.56,27.15
2017,8,10,18,45,192.0,35.5,1.7,29.5,62.0,27.53,16.32
2017,8,10,19,0,86.0,19.0,1.6,29.0,24.0,14.96,0.0
2017,8,10,19,15,43.0,9.5,1.7,28.5,12.0,9.05,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
