Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,6,15,102.5,18.0,2.55,25.5,29.0,53.18,0.0
2017,8,11,6,30,205.0,36.0,2.8,26.0,58.0,118.92,81.09
2017,8,11,6,45,315.5,47.5,3.05,26.5,104.0,184.06,136.44
2017,8,11,7,0,426.0,59.0,3.3,27.0,150.0,265.47,203.96
2017,8,11,7,15,490.5,67.5,3.35,27.5,202.0,331.05,258.45
2017,8,11,7,30,555.0,76.0,3.4,28.0,254.0,402.71,315.99
2017,8,11,7,45,609.0,80.0,3.5,28.5,309.5,468.59,367.39
2017,8,11,8,0,663.0,84.0,3.6,29.0,365.0,538.41,420.06
2017,8,11,8,15,693.5,88.5,3.6,29.5,418.5,596.07,461.74
2017,8,11,8,30,724.0,93.0,3.6,30.0,472.0,652.42,500.35
2017,8,11,8,45,748.5,95.5,3.65,30.5,524.0,704.42,534.42
2017,8,11,9,0,773.0,98.0,3.7,31.0,576.0,755.92,567.47
2017,8,11,9,15,789.5,101.0,3.65,31.5,623.0,800.34,594.63
2017,8,11,9,30,806.0,104.0,3.6,32.0,670.0,843.06,620.17
2017,8,11,9,45,819.5,106.0,3.6,32.5,712.0,872.95,637.04
2017,8,11,10,0,833.0,108.0,3.6,33.0,754.0,907.19,656.7
2017,8,11,10,15,842.5,110.0,3.5,33.5,790.5,934.96,671.34
2017,8,11,10,30,852.0,112.0,3.4,34.0,827.0,959.75,683.93
2017,8,11,10,45,859.5,112.5,3.35,34.5,856.5,977.8,692.48
2017,8,11,11,0,867.0,113.0,3.3,35.0,886.0,992.51,698.97
2017,8,11,11,15,871.5,114.0,3.2,35.0,908.0,1001.27,702.87
2017,8,11,11,30,876.0,115.0,3.1,35.0,930.0,1006.46,704.66
2017,8,11,11,45,504.5,299.0,3.05,35.5,770.0,829.43,586.45
2017,8,11,12,0,133.0,483.0,3.0,36.0,610.0,620.11,436.42
2017,8,11,12,15,498.0,307.5,2.95,36.0,787.5,815.71,577.69
2017,8,11,12,30,863.0,132.0,2.9,36.0,965.0,973.31,679.92
2017,8,11,12,45,519.5,311.5,2.9,36.0,812.5,815.24,574.51
2017,8,11,13,0,176.0,491.0,2.9,36.0,660.0,642.36,451.71
2017,8,11,13,15,120.0,466.0,2.85,36.0,581.0,558.63,395.32
2017,8,11,13,30,64.0,441.0,2.8,36.0,502.0,474.16,336.86
2017,8,11,13,45,38.5,346.5,2.8,36.5,383.0,358.82,256.56
2017,8,11,14,0,13.0,252.0,2.8,37.0,264.0,245.46,175.67
2017,8,11,14,15,424.0,189.0,2.75,37.0,557.0,504.96,369.29
2017,8,11,14,30,835.0,126.0,2.7,37.0,850.0,720.53,518.66
2017,8,11,14,45,822.0,127.0,2.7,37.0,816.0,673.12,484.49
2017,8,11,15,0,809.0,128.0,2.7,37.0,782.0,623.95,450.01
2017,8,11,15,15,797.5,125.0,2.7,36.5,743.0,571.38,413.22
2017,8,11,15,30,786.0,122.0,2.7,36.0,704.0,518.28,374.8
2017,8,11,15,45,771.5,118.5,2.75,36.0,659.5,463.05,332.94
2017,8,11,16,0,757.0,115.0,2.8,36.0,615.0,408.12,289.98
2017,8,11,16,15,576.5,164.5,2.75,35.5,527.5,337.59,237.51
2017,8,11,16,30,396.0,214.0,2.7,35.0,440.0,288.34,202.28
2017,8,11,16,45,531.0,155.5,2.7,35.0,426.5,244.29,162.72
2017,8,11,17,0,666.0,97.0,2.7,35.0,413.0,182.91,108.82
2017,8,11,17,15,629.0,91.0,2.45,34.5,359.5,130.38,71.38
2017,8,11,17,30,592.0,85.0,2.2,34.0,306.0,82.34,45.35
2017,8,11,17,45,543.0,76.5,1.95,33.5,253.0,52.59,38.11
2017,8,11,18,0,494.0,68.0,1.7,33.0,200.0,48.72,34.98
2017,8,11,18,15,417.0,57.5,1.55,32.0,150.5,42.76,29.99
2017,8,11,18,30,340.0,47.0,1.4,31.0,101.0,36.44,24.43
2017,8,11,18,45,170.0,35.0,1.25,30.5,62.0,27.17,15.82
2017,8,11,19,0,0.0,23.0,1.1,30.0,23.0,20.37,0.0
2017,8,11,19,15,0.0,11.5,1.05,29.5,11.5,10.96,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,93.5,18.0,2.85,24.5,27.5,50.78,0.0
2017,8,12,6,30,187.0,36.0,3.1,25.0,55.0,113.6,77.43
2017,8,12,6,45,293.5,49.0,3.4,26.0,100.5,178.01,132.23
2017,8,12,7,0,400.0,62.0,3.7,27.0,146.0,255.06,196.12
2017,8,12,7,15,465.5,71.0,3.7,27.5,198.0,322.99,252.46
2017,8,12,7,30,531.0,80.0,3.7,28.0,250.0,394.54,309.98
2017,8,12,7,45,586.0,84.5,3.7,28.5,305.0,460.51,361.44
2017,8,12,8,0,641.0,89.0,3.7,29.0,360.0,530.53,414.21
2017,8,12,8,15,672.5,94.0,3.6,29.5,413.5,588.5,455.97
2017,8,12,8,30,704.0,99.0,3.5,30.0,467.0,647.43,496.56
2017,8,12,8,45,732.5,101.0,3.4,31.0,519.5,698.68,528.5
2017,8,12,9,0,761.0,103.0,3.3,32.0,572.0,752.32,561.15
2017,8,12,9,15,778.5,106.0,3.25,32.5,619.5,797.19,588.31
2017,8,12,9,30,796.0,109.0,3.2,33.0,667.0,840.44,613.91
2017,8,12,9,45,811.5,110.5,3.15,33.5,709.5,878.26,635.49
2017,8,12,10,0,827.0,112.0,3.1,34.0,752.0,906.43,650.53
2017,8,12,10,15,836.5,114.0,3.1,34.0,788.5,934.03,666.84
2017,8,12,10,30,846.0,116.0,3.1,34.0,825.0,958.66,681.23
2017,8,12,10,45,855.5,116.0,3.15,34.5,855.0,978.02,691.25
2017,8,12,11,0,865.0,116.0,3.2,35.0,885.0,994.11,699.29
2017,8,12,11,15,869.5,117.5,3.2,35.0,907.5,1003.32,704.19
2017,8,12,11,30,874.0,119.0,3.2,35.0,930.0,1008.93,707.0
2017,8,12,11,45,883.5,115.0,3.25,35.5,946.0,1010.35,706.27
2017,8,12,12,0,893.0,111.0,3.3,36.0,962.0,1008.16,703.44
2017,8,12,12,15,894.0,111.0,3.3,36.0,968.0,997.9,696.82
2017,8,12,12,30,895.0,111.0,3.3,36.0,974.0,984.11,688.16
2017,8,12,12,45,895.5,110.5,3.35,36.5,972.0,965.88,675.75
2017,8,12,13,0,896.0,110.0,3.4,37.0,970.0,944.29,661.34
2017,8,12,13,15,893.5,109.5,3.4,37.0,959.0,916.71,644.25
2017,8,12,13,30,891.0,109.0,3.4,37.0,948.0,886.1,625.24
2017,8,12,13,45,887.5,108.0,3.4,37.5,929.5,851.27,602.2
2017,8,12,14,0,884.0,107.0,3.4,38.0,911.0,813.75,577.4
2017,8,12,14,15,878.5,106.0,3.35,38.0,885.0,772.15,550.82
2017,8,12,14,30,873.0,105.0,3.3,38.0,859.0,728.36,522.59
2017,8,12,14,45,860.5,106.0,3.3,38.0,825.0,679.67,489.87
2017,8,12,15,0,848.0,107.0,3.3,38.0,791.0,629.82,454.68
2017,8,12,15,15,837.0,105.0,3.25,37.5,751.5,577.26,417.49
2017,8,12,15,30,826.0,103.0,3.2,37.0,712.0,523.94,378.54
2017,8,12,15,45,811.0,100.5,3.2,37.0,667.0,467.83,335.68
2017,8,12,16,0,796.0,98.0,3.2,37.0,622.0,408.16,289.04
2017,8,12,16,15,777.5,94.5,3.15,36.5,572.5,350.17,242.82
2017,8,12,16,30,759.0,91.0,3.1,36.0,523.0,293.4,196.43
2017,8,12,16,45,732.0,87.5,3.1,36.0,470.0,236.18,149.42
2017,8,12,17,0,705.0,84.0,3.1,36.0,417.0,181.74,106.01
2017,8,12,17,15,669.5,79.0,2.8,35.0,363.0,123.98,64.89
2017,8,12,17,30,634.0,74.0,2.5,34.0,309.0,74.34,38.61
2017,8,12,17,45,582.5,67.5,2.2,33.5,255.0,45.72,32.43
2017,8,12,18,0,531.0,61.0,1.9,33.0,201.0,43.12,30.34
2017,8,12,18,15,452.5,52.0,1.8,32.0,151.0,38.18,26.18
2017,8,12,18,30,374.0,43.0,1.7,31.0,101.0,32.97,21.54
2017,8,12,18,45,249.5,30.0,1.65,30.5,61.5,23.64,12.9
2017,8,12,19,0,125.0,17.0,1.6,30.0,22.0,13.42,0.0
2017,8,12,19,15,62.5,8.5,1.75,29.5,11.0,8.1,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,91.0,18.0,3.45,25.5,27.0,50.03,0.0
2017,8,13,6,30,182.0,36.0,3.7,26.0,54.0,112.37,75.95
2017,8,13,6,45,302.0,47.0,3.95,26.5,100.5,178.97,132.61
2017,8,13,7,0,422.0,58.0,4.2,27.0,147.0,263.11,202.43
2017,8,13,7,15,488.0,66.5,4.2,27.5,199.0,329.26,257.67
2017,8,13,7,30,554.0,75.0,4.2,28.0,251.0,401.69,316.13
2017,8,13,7,45,612.0,78.0,4.25,28.5,307.5,468.79,368.79
2017,8,13,8,0,670.0,81.0,4.3,29.0,364.0,540.2,422.97
2017,8,13,8,15,701.0,85.5,4.25,29.5,418.0,596.51,463.91
2017,8,13,8,30,732.0,90.0,4.2,30.0,472.0,655.82,504.6
2017,8,13,8,45,760.0,91.5,4.2,30.5,524.5,709.76,540.08
2017,8,13,9,0,788.0,93.0,4.2,31.0,577.0,763.45,574.63
2017,8,13,9,15,805.0,96.0,4.15,31.5,625.0,808.87,602.61
2017,8,13,9,30,822.0,99.0,4.1,32.0,673.0,845.98,624.49
2017,8,13,9,45,837.0,99.5,4.05,32.5,716.0,882.8,645.92
2017,8,13,10,0,852.0,100.0,4.0,33.0,759.0,917.28,665.51
2017,8,13,10,15,861.5,102.0,3.95,33.5,796.0,945.52,680.82
2017,8,13,10,30,871.0,104.0,3.9,34.0,833.0,970.69,694.07
2017,8,13,10,45,880.5,104.0,3.85,34.5,863.5,990.48,703.8
2017,8,13,11,0,890.0,104.0,3.8,35.0,894.0,1006.9,711.43
2017,8,13,11,15,895.0,104.5,3.75,35.0,916.5,1015.8,715.84
2017,8,13,11,30,900.0,105.0,3.7,35.0,939.0,1021.04,718.11
2017,8,13,11,45,893.5,112.0,3.65,35.5,951.0,1017.66,713.64
2017,8,13,12,0,887.0,119.0,3.6,36.0,963.0,1010.49,706.99
2017,8,13,12,15,888.5,119.5,3.55,36.0,969.5,1001.14,700.62
2017,8,13,12,30,890.0,120.0,3.5,36.0,976.0,988.25,692.14
2017,8,13,12,45,892.0,118.0,3.5,36.5,974.0,969.93,679.3
2017,8,13,13,0,894.0,116.0,3.5,37.0,972.0,948.23,664.47
2017,8,13,13,15,891.5,115.5,3.5,37.0,961.5,920.57,647.32
2017,8,13,13,30,889.0,115.0,3.5,37.0,951.0,889.89,628.25
2017,8,13,13,45,886.0,113.5,3.5,37.5,932.0,854.95,605.12
2017,8,13,14,0,883.0,112.0,3.5,38.0,913.0,817.29,580.21
2017,8,13,14,15,876.5,110.5,3.45,38.0,886.5,774.39,552.76
2017,8,13,14,30,870.0,109.0,3.4,38.0,860.0,729.38,523.71
2017,8,13,14,45,859.0,109.0,3.4,38.0,825.5,680.81,490.92
2017,8,13,15,0,848.0,109.0,3.4,38.0,791.0,630.96,455.71
2017,8,13,15,15,836.5,107.0,3.4,37.5,751.0,578.01,418.33
2017,8,13,15,30,825.0,105.0,3.4,37.0,711.0,524.37,379.19
2017,8,13,15,45,809.0,102.5,3.4,37.0,665.5,464.58,333.7
2017,8,13,16,0,793.0,100.0,3.4,37.0,620.0,407.77,288.95
2017,8,13,16,15,773.5,96.5,3.35,36.5,570.0,349.53,242.49
2017,8,13,16,30,754.0,93.0,3.3,36.0,520.0,292.64,196.0
2017,8,13,16,45,725.0,89.5,3.25,36.0,466.5,235.23,148.9
2017,8,13,17,0,696.0,86.0,3.2,36.0,413.0,176.87,102.66
2017,8,13,17,15,659.5,81.0,2.85,35.0,359.0,123.4,64.99
2017,8,13,17,30,623.0,76.0,2.5,34.0,305.0,74.32,39.38
2017,8,13,17,45,566.5,69.5,2.15,33.5,250.5,47.4,33.83
2017,8,13,18,0,510.0,63.0,1.8,33.0,196.0,44.9,31.8
2017,8,13,18,15,430.5,53.5,1.7,32.0,146.5,39.62,27.35
2017,8,13,18,30,351.0,44.0,1.6,31.0,97.0,34.05,22.39
2017,8,13,18,45,226.5,30.0,1.55,30.5,58.5,23.31,12.48
2017,8,13,19,0,102.0,16.0,1.5,30.0,20.0,12.63,0.0
2017,8,13,19,15,51.0,8.0,1.6,29.5,10.0,7.63,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,14,6,15,58.5,19.0,4.25,25.0,25.0,39.62,0.0
2017,8,14,6,30,117.0,38.0,4.4,25.0,50.0,89.01,59.61
2017,8,14,6,45,235.5,53.0,4.55,25.0,95.5,161.88,120.78
2017,8,14,7,0,354.0,68.0,4.7,25.0,141.0,243.05,188.7
2017,8,14,7,15,422.5,79.0,4.75,25.5,193.0,308.36,243.63
2017,8,14,7,30,491.0,90.0,4.8,26.0,245.0,384.33,305.44
2017,8,14,7,45,491.0,106.5,4.85,26.5,287.0,425.03,337.81
2017,8,14,8,0,491.0,123.0,4.9,27.0,329.0,468.15,370.67
2017,8,14,8,15,411.0,163.0,4.95,27.5,352.0,480.8,377.74
2017,8,14,8,30,331.0,203.0,5.0,28.0,375.0,473.42,369.21
2017,8,14,8,45,373.0,216.5,5.05,28.5,430.0,533.84,413.53
2017,8,14,9,0,415.0,230.0,5.1,29.0,485.0,608.24,466.61
2017,8,14,9,15,416.0,251.5,5.1,29.5,524.5,646.55,491.64
2017,8,14,9,30,417.0,273.0,5.1,30.0,564.0,683.15,515.14
2017,8,14,9,45,632.5,189.5,5.1,30.5,662.5,806.87,605.21
2017,8,14,10,0,848.0,106.0,5.1,31.0,761.0,920.62,679.76
2017,8,14,10,15,857.5,108.0,5.05,31.5,798.0,948.71,694.83
2017,8,14,10,30,867.0,110.0,5.0,32.0,835.0,973.73,708.25
2017,8,14,10,45,876.5,109.5,4.95,32.5,865.5,992.84,717.73
2017,8,14,11,0,886.0,109.0,4.9,33.0,896.0,1008.61,725.06
2017,8,14,11,15,890.5,110.0,4.8,33.5,918.0,1017.42,727.54
2017,8,14,11,30,895.0,111.0,4.7,34.0,940.0,1022.56,728.01
2017,8,14,11,45,894.0,114.5,4.6,34.5,953.0,1021.01,724.46
2017,8,14,12,0,893.0,118.0,4.5,35.0,966.0,1015.72,718.7
2017,8,14,12,15,893.5,118.5,4.4,35.0,971.5,1005.28,711.3
2017,8,14,12,30,894.0,119.0,4.3,35.0,977.0,991.29,701.78
2017,8,14,12,45,894.0,117.5,4.2,35.5,974.5,971.42,687.21
2017,8,14,13,0,894.0,116.0,4.1,36.0,972.0,948.22,670.69
2017,8,14,13,15,891.5,115.5,4.0,36.0,960.5,920.48,652.74
2017,8,14,13,30,889.0,115.0,3.9,36.0,949.0,889.72,632.89
2017,8,14,13,45,884.5,114.0,3.85,36.5,930.0,853.9,608.71
2017,8,14,14,0,880.0,113.0,3.8,37.0,911.0,815.46,582.85
2017,8,14,14,15,874.0,112.0,3.75,37.0,884.5,773.43,555.74
2017,8,14,14,30,868.0,111.0,3.7,37.0,858.0,729.25,527.0
2017,8,14,14,45,860.0,108.5,3.65,37.0,824.0,680.42,493.56
2017,8,14,15,0,852.0,106.0,3.6,37.0,790.0,630.06,457.66
2017,8,14,15,15,841.0,104.0,3.55,36.5,750.0,577.14,419.89
2017,8,14,15,30,830.0,102.0,3.5,36.0,710.0,523.46,380.35
2017,8,14,15,45,816.0,99.0,3.5,36.0,665.0,467.01,336.87
2017,8,14,16,0,802.0,96.0,3.5,36.0,620.0,406.91,289.5
2017,8,14,16,15,783.0,93.0,3.4,35.5,570.0,348.72,242.69
2017,8,14,16,30,764.0,90.0,3.3,35.0,520.0,291.81,195.82
2017,8,14,16,45,738.0,86.0,3.25,35.0,467.0,234.01,148.06
2017,8,14,17,0,712.0,82.0,3.2,35.0,414.0,178.88,103.96
2017,8,14,17,15,676.0,77.0,2.8,34.5,359.5,120.73,62.58
2017,8,14,17,30,640.0,72.0,2.4,34.0,305.0,70.67,36.72
2017,8,14,17,45,586.5,65.5,2.05,33.5,250.5,44.48,31.41
2017,8,14,18,0,533.0,59.0,1.7,33.0,196.0,41.8,29.23
2017,8,14,18,15,452.0,50.0,1.6,32.0,146.0,36.78,24.98
2017,8,14,18,30,371.0,41.0,1.5,31.0,96.0,31.49,20.26
2017,8,14,18,45,238.5,28.0,1.45,30.0,57.5,22.08,11.37
2017,8,14,19,0,106.0,15.0,1.4,29.0,19.0,14.3,0.0
2017,8,14,19,15,53.0,7.5,1.55,29.0,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,15,6,15,69.0,18.5,3.95,25.0,25.0,41.63,0.0
2017,8,15,6,30,138.0,37.0,4.1,25.0,50.0,94.58,63.0
2017,8,15,6,45,258.5,51.0,4.35,25.5,96.5,168.32,125.18
2017,8,15,7,0,379.0,65.0,4.6,26.0,143.0,250.55,193.64
2017,8,15,7,15,448.5,75.0,4.6,26.5,195.5,316.62,249.05
2017,8,15,7,30,518.0,85.0,4.6,27.0,248.0,393.95,311.62
2017,8,15,7,45,588.0,86.5,4.7,27.5,306.0,465.12,367.96
2017,8,15,8,0,658.0,88.0,4.8,28.0,364.0,541.62,426.66
2017,8,15,8,15,690.5,93.0,4.8,28.5,418.5,601.18,470.39
2017,8,15,8,30,723.0,98.0,4.8,29.0,473.0,661.75,512.87
2017,8,15,8,45,758.0,97.5,4.85,29.5,527.5,716.07,549.15
2017,8,15,9,0,793.0,97.0,4.9,30.0,582.0,773.21,586.72
2017,8,15,9,15,810.0,100.0,4.9,30.5,630.5,818.83,615.29
2017,8,15,9,30,827.0,103.0,4.9,31.0,679.0,855.9,637.59
2017,8,15,9,45,844.5,103.0,4.9,31.5,723.0,894.56,660.75
2017,8,15,10,0,862.0,103.0,4.9,32.0,767.0,930.99,682.11
2017,8,15,10,15,871.0,105.0,4.85,32.5,804.0,958.9,697.28
2017,8,15,10,30,880.0,107.0,4.8,33.0,841.0,983.68,710.31
2017,8,15,10,45,888.0,107.5,4.75,33.5,871.0,1002.55,719.45
2017,8,15,11,0,896.0,108.0,4.7,34.0,901.0,1017.96,726.64
2017,8,15,11,15,900.0,109.0,4.65,34.0,923.0,1026.29,730.83
2017,8,15,11,30,904.0,110.0,4.6,34.0,945.0,1030.91,732.82
2017,8,15,11,45,899.5,115.5,4.6,34.5,957.0,1027.82,728.8
2017,8,15,12,0,895.0,121.0,4.6,35.0,969.0,1020.95,722.57
2017,8,15,12,15,895.5,121.0,4.55,35.0,974.5,1009.89,715.06
2017,8,15,12,30,896.0,121.0,4.5,35.0,980.0,995.29,705.42
2017,8,15,12,45,894.0,121.5,4.5,35.5,976.5,975.33,691.3
2017,8,15,13,0,892.0,122.0,4.5,36.0,973.0,952.08,675.2
2017,8,15,13,15,889.0,121.0,4.5,36.0,962.0,923.34,657.02
2017,8,15,13,30,886.0,120.0,4.5,36.0,951.0,891.61,636.89
2017,8,15,13,45,881.0,119.5,4.5,36.5,931.0,855.81,612.78
2017,8,15,14,0,876.0,119.0,4.5,37.0,911.0,817.44,586.95
2017,8,15,14,15,869.5,117.5,4.5,37.0,884.0,774.59,559.25
2017,8,15,14,30,863.0,116.0,4.5,37.0,857.0,729.66,529.91
2017,8,15,14,45,848.0,117.5,4.5,37.0,821.5,679.85,495.33
2017,8,15,15,0,833.0,119.0,4.5,37.0,786.0,629.14,458.89
2017,8,15,15,15,821.0,116.5,4.5,37.0,745.5,575.99,419.92
2017,8,15,15,30,809.0,114.0,4.5,37.0,705.0,519.91,377.84
2017,8,15,15,45,788.5,113.5,4.5,37.0,658.5,463.09,334.01
2017,8,15,16,0,768.0,113.0,4.5,37.0,612.0,407.19,289.66
2017,8,15,16,15,746.5,109.0,4.45,36.5,562.0,349.1,243.19
2017,8,15,16,30,725.0,105.0,4.4,36.0,512.0,292.66,197.05
2017,8,15,16,45,685.5,103.5,4.35,35.5,457.0,232.04,148.29
2017,8,15,17,0,646.0,102.0,4.3,35.0,402.0,179.51,107.24
2017,8,15,17,15,605.5,95.5,4.0,34.5,347.5,127.43,70.76
2017,8,15,17,30,565.0,89.0,3.7,34.0,293.0,80.38,46.5
2017,8,15,17,45,490.5,83.5,3.45,33.5,238.0,59.09,43.5
2017,8,15,18,0,416.0,78.0,3.2,33.0,183.0,57.02,41.83
2017,8,15,18,15,331.5,64.5,3.25,32.5,135.0,48.3,34.4
2017,8,15,18,30,247.0,51.0,3.3,32.0,87.0,39.14,26.32
2017,8,15,18,45,137.0,32.0,3.35,31.5,50.5,24.99,13.21
2017,8,15,19,0,27.0,13.0,3.4,31.0,14.0,12.39,0.0
2017,8,15,19,15,13.5,6.5,3.6,30.5,7.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,21.0,16.5,4.15,25.5,18.5,24.26,0.0
2017,8,16,6,30,42.0,33.0,4.4,26.0,37.0,53.66,33.75
2017,8,16,6,45,92.5,55.5,4.7,26.5,72.0,99.87,72.84
2017,8,16,7,0,143.0,78.0,5.0,27.0,107.0,157.58,120.64
2017,8,16,7,15,188.5,96.5,5.1,27.5,147.5,207.44,162.03
2017,8,16,7,30,234.0,115.0,5.2,28.0,188.0,262.12,206.53
2017,8,16,7,45,282.5,133.0,5.35,28.5,239.0,322.44,254.53
2017,8,16,8,0,331.0,151.0,5.5,29.0,290.0,387.12,304.8
2017,8,16,8,15,392.0,162.5,5.5,29.5,349.0,467.91,366.03
2017,8,16,8,30,453.0,174.0,5.5,30.0,408.0,543.1,421.61
2017,8,16,8,45,578.5,150.0,5.5,30.5,481.5,638.49,492.3
2017,8,16,9,0,704.0,126.0,5.5,31.0,555.0,736.92,561.59
2017,8,16,9,15,723.5,130.0,5.45,31.0,602.5,782.68,591.64
2017,8,16,9,30,743.0,134.0,5.4,31.0,650.0,823.33,617.99
2017,8,16,9,45,764.0,133.5,5.35,31.5,693.5,862.53,641.76
2017,8,16,10,0,785.0,133.0,5.3,32.0,737.0,899.81,663.9
2017,8,16,10,15,796.0,135.5,5.25,32.5,773.5,928.56,680.04
2017,8,16,10,30,807.0,138.0,5.2,33.0,810.0,954.45,694.18
2017,8,16,10,45,817.5,138.0,5.2,33.5,840.0,974.08,704.47
2017,8,16,11,0,828.0,138.0,5.2,34.0,870.0,981.59,706.89
2017,8,16,11,15,833.0,139.5,5.15,34.0,892.0,990.71,711.68
2017,8,16,11,30,838.0,141.0,5.1,34.0,914.0,996.36,714.31
2017,8,16,11,45,841.0,142.0,5.1,34.5,928.0,995.99,712.04
2017,8,16,12,0,844.0,143.0,5.1,35.0,942.0,992.12,707.67
2017,8,16,12,15,845.0,143.5,5.05,35.0,947.5,982.31,700.75
2017,8,16,12,30,846.0,144.0,5.0,35.0,953.0,969.13,691.81
2017,8,16,12,45,845.5,143.5,5.0,35.5,950.5,950.28,678.21
2017,8,16,13,0,845.0,143.0,5.0,36.0,948.0,928.3,662.73
2017,8,16,13,15,842.0,142.5,4.95,36.0,937.5,901.02,644.95
2017,8,16,13,30,839.0,142.0,4.9,36.0,927.0,870.93,625.37
2017,8,16,13,45,834.5,141.0,4.9,36.0,908.0,836.42,603.13
2017,8,16,14,0,830.0,140.0,4.9,36.0,889.0,799.46,579.16
2017,8,16,14,15,823.0,138.0,4.85,36.0,862.5,757.41,551.38
2017,8,16,14,30,816.0,136.0,4.8,36.0,836.0,714.56,522.48
2017,8,16,14,45,808.0,133.0,4.8,36.0,802.5,666.48,488.52
2017,8,16,15,0,800.0,130.0,4.8,36.0,769.0,617.07,452.86
2017,8,16,15,15,787.5,127.5,4.7,36.0,729.0,564.45,413.73
2017,8,16,15,30,775.0,125.0,4.6,36.0,689.0,511.42,373.41
2017,8,16,15,45,757.0,122.5,4.6,36.0,643.5,455.72,330.26
2017,8,16,16,0,739.0,120.0,4.6,36.0,598.0,400.76,286.49
2017,8,16,16,15,717.0,115.5,4.45,35.5,548.5,340.11,238.04
2017,8,16,16,30,695.0,111.0,4.3,35.0,499.0,284.37,192.35
2017,8,16,16,45,662.0,107.0,4.2,34.5,446.0,228.65,147.04
2017,8,16,17,0,629.0,103.0,4.1,34.0,393.0,176.54,106.06
2017,8,16,17,15,588.0,96.5,3.85,33.5,339.5,125.48,70.39
2017,8,16,17,30,547.0,90.0,3.6,33.0,286.0,79.54,46.97
2017,8,16,17,45,488.5,81.0,3.4,32.5,233.0,57.19,42.12
2017,8,16,18,0,430.0,72.0,3.2,32.0,180.0,52.63,38.36
2017,8,16,18,15,343.5,60.0,3.2,31.5,132.0,44.92,31.73
2017,8,16,18,30,257.0,48.0,3.2,31.0,84.0,36.84,24.52
2017,8,16,18,45,146.0,30.5,3.25,30.5,49.0,23.84,12.1
2017,8,16,19,0,35.0,13.0,3.3,30.0,14.0,12.39,0.0
2017,8,16,19,15,17.5,6.5,3.45,29.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,0.5,14.5,2.85,25.0,15.0,13.95,0.0
2017,8,17,6,30,1.0,29.0,3.0,25.0,30.0,28.65,15.77
2017,8,17,6,45,32.5,52.5,3.15,25.5,59.5,68.48,48.82
2017,8,17,7,0,64.0,76.0,3.3,26.0,89.0,114.76,87.01
2017,8,17,7,15,91.0,98.0,3.45,26.5,123.0,154.76,120.05
2017,8,17,7,30,118.0,120.0,3.6,27.0,157.0,197.47,154.7
2017,8,17,7,45,160.5,143.5,3.75,27.5,204.5,253.77,199.49
2017,8,17,8,0,203.0,167.0,3.9,28.0,252.0,313.98,246.35
2017,8,17,8,15,294.0,178.0,3.95,28.0,320.0,407.14,318.62
2017,8,17,8,30,385.0,189.0,4.0,28.0,388.0,509.8,396.08
2017,8,17,8,45,349.5,221.0,4.05,28.5,416.5,521.88,402.14
2017,8,17,9,0,314.0,253.0,4.1,29.0,445.0,540.84,413.08
2017,8,17,9,15,534.5,189.5,4.1,29.5,547.5,681.75,517.91
2017,8,17,9,30,755.0,126.0,4.1,30.0,650.0,825.74,616.72
2017,8,17,9,45,776.5,125.5,4.1,30.5,694.0,865.68,640.19
2017,8,17,10,0,798.0,125.0,4.1,31.0,738.0,903.7,662.73
2017,8,17,10,15,809.0,127.5,4.05,31.5,774.5,932.74,678.81
2017,8,17,10,30,820.0,130.0,4.0,32.0,811.0,958.87,692.92
2017,8,17,10,45,831.5,129.5,3.95,32.5,842.0,970.6,697.63
2017,8,17,11,0,843.0,129.0,3.9,33.0,873.0,987.67,705.94
2017,8,17,11,15,848.5,130.0,3.8,33.5,895.5,996.92,708.91
2017,8,17,11,30,854.0,131.0,3.7,34.0,918.0,1002.65,709.78
2017,8,17,11,45,848.5,138.0,3.65,34.5,930.0,999.78,705.64
2017,8,17,12,0,843.0,145.0,3.6,35.0,942.0,993.27,699.41
2017,8,17,12,15,844.5,145.5,3.55,35.0,948.5,983.89,692.97
2017,8,17,12,30,846.0,146.0,3.5,35.0,955.0,971.12,684.52
2017,8,17,12,45,848.0,144.5,3.45,35.5,953.0,953.61,671.8
2017,8,17,13,0,850.0,143.0,3.4,36.0,951.0,932.86,657.19
2017,8,17,13,15,847.5,142.5,3.35,36.0,940.5,905.82,640.02
2017,8,17,13,30,845.0,142.0,3.3,36.0,930.0,875.91,621.05
2017,8,17,13,45,843.0,139.0,3.25,36.0,912.0,841.37,599.08
2017,8,17,14,0,841.0,136.0,3.2,36.0,894.0,804.2,575.32
2017,8,17,14,15,834.5,134.5,3.15,36.0,867.5,762.47,548.43
2017,8,17,14,30,828.0,133.0,3.1,36.0,841.0,718.76,519.77
2017,8,17,14,45,812.0,134.5,3.1,36.5,805.5,669.88,484.78
2017,8,17,15,0,796.0,136.0,3.1,37.0,770.0,619.33,448.06
2017,8,17,15,15,783.5,133.5,3.05,36.5,730.0,566.79,410.84
2017,8,17,15,30,771.0,131.0,3.0,36.0,690.0,513.86,372.15
2017,8,17,15,45,755.0,127.0,3.0,36.0,644.5,457.86,329.42
2017,8,17,16,0,739.0,123.0,3.0,36.0,599.0,402.41,285.84
2017,8,17,16,15,716.5,118.5,2.95,35.5,549.5,341.42,237.71
2017,8,17,16,30,694.0,114.0,2.9,35.0,500.0,285.5,192.33
2017,8,17,16,45,664.5,108.5,2.85,35.0,447.0,229.32,146.59
2017,8,17,17,0,635.0,103.0,2.8,35.0,394.0,176.35,104.97
2017,8,17,17,15,594.0,96.5,2.5,34.0,340.0,124.93,69.65
2017,8,17,17,30,553.0,90.0,2.2,33.0,286.0,78.65,46.7
2017,8,17,17,45,494.5,81.0,1.9,32.5,232.5,57.44,42.32
2017,8,17,18,0,436.0,72.0,1.6,32.0,179.0,52.76,38.44
2017,8,17,18,15,347.5,59.5,1.55,31.0,131.0,44.64,31.55
2017,8,17,18,30,259.0,47.0,1.5,30.0,83.0,36.13,24.01
2017,8,17,18,45,144.5,29.5,1.45,29.5,47.5,23.09,11.23
2017,8,17,19,0,30.0,12.0,1.4,29.0,12.0,11.44,0.0
2017,8,17,19,15,15.0,6.0,1.45,29.0,6.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,71.5,17.0,2.75,24.5,23.5,34.42,0.0
2017,8,18,6,30,143.0,34.0,3.0,25.0,47.0,99.37,64.93
2017,8,18,6,45,260.5,48.5,3.3,25.5,93.0,166.94,123.62
2017,8,18,7,0,378.0,63.0,3.6,26.0,139.0,248.7,191.67
2017,8,18,7,15,448.5,73.0,3.65,26.5,191.5,318.48,249.84
2017,8,18,7,30,519.0,83.0,3.7,27.0,244.0,393.34,310.33
2017,8,18,7,45,586.5,85.5,3.8,27.5,301.5,464.29,366.14
2017,8,18,8,0,654.0,88.0,3.9,28.0,359.0,540.38,424.05
2017,8,18,8,15,686.5,93.5,3.9,28.5,414.0,600.44,467.75
2017,8,18,8,30,719.0,99.0,3.9,29.0,469.0,661.51,510.19
2017,8,18,8,45,752.5,99.5,3.9,30.0,523.0,715.55,544.59
2017,8,18,9,0,786.0,100.0,3.9,31.0,577.0,772.47,580.09
2017,8,18,9,15,803.0,103.0,3.85,31.5,625.0,817.86,607.77
2017,8,18,9,30,820.0,106.0,3.8,32.0,673.0,861.49,633.82
2017,8,18,9,45,837.5,106.5,3.75,32.5,717.5,893.5,651.73
2017,8,18,10,0,855.0,107.0,3.7,33.0,762.0,930.23,672.61
2017,8,18,10,15,864.5,108.5,3.55,33.5,799.0,957.83,686.65
2017,8,18,10,30,874.0,110.0,3.4,34.0,836.0,982.33,698.55
2017,8,18,10,45,882.5,110.5,3.3,34.5,866.0,1001.49,707.3
2017,8,18,11,0,891.0,111.0,3.2,35.0,896.0,1017.21,713.89
2017,8,18,11,15,896.0,112.0,3.1,35.5,918.5,1026.36,716.42
2017,8,18,11,30,901.0,113.0,3.0,36.0,941.0,1031.79,716.76
2017,8,18,11,45,899.5,116.5,2.9,36.5,954.0,1029.5,712.47
2017,8,18,12,0,898.0,120.0,2.8,37.0,967.0,1023.43,706.06
2017,8,18,12,15,899.0,120.0,2.7,37.0,973.0,1012.66,698.4
2017,8,18,12,30,900.0,120.0,2.6,37.0,979.0,998.3,688.69
2017,8,18,12,45,898.5,120.5,2.55,37.5,976.0,978.53,674.83
2017,8,18,13,0,897.0,121.0,2.5,38.0,973.0,955.42,659.09
2017,8,18,13,15,894.5,120.5,2.45,38.0,961.5,927.22,641.68
2017,8,18,13,30,892.0,120.0,2.4,38.0,950.0,895.97,622.42
2017,8,18,13,45,886.5,119.5,2.4,38.0,930.5,859.28,600.09
2017,8,18,14,0,881.0,119.0,2.4,38.0,911.0,820.03,576.01
2017,8,18,14,15,874.5,117.5,2.4,38.0,883.5,776.71,549.11
2017,8,18,14,30,868.0,116.0,2.4,38.0,856.0,731.29,520.58
2017,8,18,14,45,857.0,115.5,2.4,38.0,821.0,681.87,487.4
2017,8,18,15,0,846.0,115.0,2.4,38.0,786.0,631.19,452.17
2017,8,18,15,15,834.0,112.5,2.4,37.5,745.5,577.16,414.56
2017,8,18,15,30,822.0,110.0,2.4,37.0,705.0,520.14,373.57
2017,8,18,15,45,805.5,107.5,2.45,37.0,658.5,462.48,330.04
2017,8,18,16,0,789.0,105.0,2.5,37.0,612.0,405.3,285.43
2017,8,18,16,15,768.0,101.5,2.55,36.5,561.0,346.47,238.92
2017,8,18,16,30,747.0,98.0,2.6,36.0,510.0,289.21,192.5
2017,8,18,16,45,719.0,93.5,2.65,36.0,456.5,231.42,145.46
2017,8,18,17,0,691.0,89.0,2.7,36.0,403.0,172.35,99.21
2017,8,18,17,15,652.0,83.0,2.4,35.0,348.0,118.12,62.11
2017,8,18,17,30,613.0,77.0,2.1,34.0,293.0,68.68,38.28
2017,8,18,17,45,558.0,69.5,1.85,33.5,238.5,48.26,34.54
2017,8,18,18,0,503.0,62.0,1.6,33.0,184.0,44.98,31.83
2017,8,18,18,15,414.5,51.5,1.55,32.0,134.5,38.78,26.54
2017,8,18,18,30,326.0,41.0,1.5,31.0,85.0,32.23,20.66
2017,8,18,18,45,193.5,26.0,1.45,30.5,48.5,20.34,8.72
2017,8,18,19,0,61.0,11.0,1.4,30.0,12.0,10.48,0.0
2017,8,18,19,15,30.5,5.5,1.45,29.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,90.5,16.0,2.45,24.5,24.0,38.33,0.0
2017,8,19,6,30,181.0,32.0,2.7,25.0,48.0,109.05,70.55
2017,8,19,6,45,302.5,44.5,2.95,25.5,94.5,177.92,131.49
2017,8,19,7,0,424.0,57.0,3.2,26.0,141.0,264.35,203.43
2017,8,19,7,15,492.5,66.0,3.2,26.5,194.0,332.72,260.59
2017,8,19,7,30,561.0,75.0,3.2,27.0,247.0,407.63,320.98
2017,8,19,7,45,620.0,78.0,3.25,28.0,304.0,475.99,373.73
2017,8,19,8,0,679.0,81.0,3.3,29.0,361.0,548.71,427.66
2017,8,19,8,15,710.5,86.0,3.15,29.5,416.0,606.33,468.7
2017,8,19,8,30,742.0,91.0,3.0,30.0,471.0,667.21,509.28
2017,8,19,8,45,767.5,93.5,2.95,31.0,524.0,720.92,542.52
2017,8,19,9,0,793.0,96.0,2.9,32.0,577.0,774.12,574.44
2017,8,19,9,15,810.0,99.0,2.7,32.5,625.0,819.76,600.69
2017,8,19,9,30,827.0,102.0,2.5,33.0,673.0,856.76,620.49
2017,8,19,9,45,842.0,103.5,2.35,33.5,716.5,894.76,640.82
2017,8,19,10,0,857.0,105.0,2.2,34.0,760.0,930.36,659.08
2017,8,19,10,15,866.5,107.0,2.1,34.5,797.5,958.55,672.76
2017,8,19,10,30,876.0,109.0,2.0,35.0,835.0,983.61,684.34
2017,8,19,10,45,884.0,109.5,1.95,35.5,865.0,1002.27,692.47
2017,8,19,11,0,892.0,110.0,1.9,36.0,895.0,1017.46,698.54
2017,8,19,11,15,897.0,111.0,1.95,36.5,917.5,1026.58,702.27
2017,8,19,11,30,902.0,112.0,2.0,37.0,940.0,1031.98,703.93
2017,8,19,11,45,911.0,108.5,2.05,37.5,956.0,1033.0,703.12
2017,8,19,12,0,920.0,105.0,2.1,38.0,972.0,1030.25,700.23
2017,8,19,12,15,921.0,105.0,2.2,38.0,977.5,1019.33,694.6
2017,8,19,12,30,922.0,105.0,2.3,38.0,983.0,1004.73,686.85
2017,8,19,12,45,921.5,105.0,2.4,38.0,980.5,985.08,676.05
2017,8,19,13,0,921.0,105.0,2.5,38.0,978.0,961.95,663.11
2017,8,19,13,15,918.5,104.5,2.55,38.0,966.5,933.17,646.2
2017,8,19,13,30,916.0,104.0,2.6,38.0,955.0,901.23,627.27
2017,8,19,13,45,912.5,103.0,2.7,38.5,935.5,864.96,604.56
2017,8,19,14,0,909.0,102.0,2.8,39.0,916.0,825.9,579.91
2017,8,19,14,15,903.0,101.0,2.85,39.0,889.0,782.31,553.04
2017,8,19,14,30,897.0,100.0,2.9,39.0,862.0,736.49,524.39
2017,8,19,14,45,881.0,102.5,2.95,39.0,826.0,685.2,490.42
2017,8,19,15,0,865.0,105.0,3.0,39.0,790.0,633.01,454.04
2017,8,19,15,15,854.0,103.0,3.05,38.5,749.0,579.01,416.32
2017,8,19,15,30,843.0,101.0,3.1,38.0,708.0,524.23,376.65
2017,8,19,15,45,828.5,98.0,3.15,38.0,661.5,466.46,332.69
2017,8,19,16,0,814.0,95.0,3.2,38.0,615.0,405.18,284.86
2017,8,19,16,15,794.0,91.5,3.2,37.5,564.5,345.23,237.14
2017,8,19,16,30,774.0,88.0,3.2,37.0,514.0,286.7,189.42
2017,8,19,16,45,747.5,84.0,3.25,37.0,460.0,228.02,141.45
2017,8,19,17,0,721.0,80.0,3.3,37.0,406.0,172.1,97.51
2017,8,19,17,15,683.5,75.0,3.0,36.0,350.5,113.29,57.23
2017,8,19,17,30,646.0,70.0,2.7,35.0,295.0,62.76,33.7
2017,8,19,17,45,590.5,63.0,2.4,34.5,240.0,43.33,30.31
2017,8,19,18,0,535.0,56.0,2.1,34.0,185.0,40.16,27.69
2017,8,19,18,15,447.0,46.5,2.0,33.0,134.5,34.6,22.94
2017,8,19,18,30,359.0,37.0,1.9,32.0,84.0,28.73,17.66
2017,8,19,18,45,216.5,23.5,1.85,31.0,47.5,18.65,6.97
2017,8,19,19,0,74.0,10.0,1.8,30.0,11.0,9.53,0.0
2017,8,19,19,15,37.0,5.0,1.9,29.5,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,6,15,121.0,14.5,2.25,23.5,25.0,44.71,0.0
2017,8,20,6,30,242.0,29.0,2.5,24.0,50.0,125.57,80.72
2017,8,20,6,45,359.0,40.0,2.75,25.0,97.5,196.23,145.09
2017,8,20,7,0,476.0,51.0,3.0,26.0,145.0,280.56,215.57
2017,8,20,7,15,542.5,58.5,3.0,26.5,199.0,348.95,272.96
2017,8,20,7,30,609.0,66.0,3.0,27.0,253.0,423.66,333.21
2017,8,20,7,45,659.5,70.0,3.05,28.0,309.5,490.42,384.57
2017,8,20,8,0,710.0,74.0,3.1,29.0,366.0,558.78,435.03
2017,8,20,8,15,740.0,78.5,3.05,29.5,421.5,618.67,477.71
2017,8,20,8,30,770.0,83.0,3.0,30.0,477.0,679.17,517.76
2017,8,20,8,45,793.5,86.0,2.95,31.0,529.5,733.02,550.92
2017,8,20,9,0,817.0,89.0,2.9,32.0,582.0,786.17,582.61
2017,8,20,9,15,833.0,91.5,2.85,32.5,630.5,824.87,604.99
2017,8,20,9,30,849.0,94.0,2.8,33.0,679.0,867.77,629.83
2017,8,20,9,45,861.0,96.0,2.8,33.5,722.0,904.26,650.39
2017,8,20,10,0,873.0,98.0,2.8,34.0,765.0,938.11,669.06
2017,8,20,10,15,882.0,100.0,2.85,34.5,802.0,966.2,684.31
2017,8,20,10,30,891.0,102.0,2.9,35.0,839.0,991.07,697.53
2017,8,20,10,45,898.0,103.0,2.95,35.5,869.0,1009.51,706.74
2017,8,20,11,0,905.0,104.0,3.0,36.0,899.0,1024.39,713.85
2017,8,20,11,15,909.5,105.0,3.1,36.0,921.0,1033.08,719.15
2017,8,20,11,30,914.0,106.0,3.2,36.0,943.0,1038.0,722.28
2017,8,20,11,45,908.5,112.0,3.3,36.5,955.5,1034.21,718.68
2017,8,20,12,0,903.0,118.0,3.4,37.0,968.0,1026.56,712.88
2017,8,20,12,15,904.0,118.5,3.45,37.0,973.5,1016.12,706.59
2017,8,20,12,30,905.0,119.0,3.5,37.0,979.0,1002.05,698.15
2017,8,20,12,45,905.5,118.0,3.6,37.5,976.5,982.47,685.25
2017,8,20,13,0,906.0,117.0,3.7,38.0,974.0,959.47,670.27
2017,8,20,13,15,903.5,116.5,3.7,38.0,962.5,930.88,652.62
2017,8,20,13,30,901.0,116.0,3.7,38.0,951.0,899.21,633.0
2017,8,20,13,45,898.0,114.5,3.75,38.0,932.0,863.21,610.78
2017,8,20,14,0,895.0,113.0,3.8,38.0,913.0,824.44,586.6
2017,8,20,14,15,888.5,111.5,3.8,38.0,885.5,780.41,558.56
2017,8,20,14,30,882.0,110.0,3.8,38.0,858.0,734.23,528.84
2017,8,20,14,45,872.0,109.0,3.85,38.0,823.0,684.25,494.82
2017,8,20,15,0,862.0,108.0,3.9,38.0,788.0,632.89,458.45
2017,8,20,15,15,850.0,106.0,3.9,37.5,746.5,578.37,419.62
2017,8,20,15,30,838.0,104.0,3.9,37.0,705.0,523.19,379.0
2017,8,20,15,45,822.5,101.0,3.9,37.0,658.5,462.09,332.11
2017,8,20,16,0,807.0,98.0,3.9,37.0,612.0,403.81,285.82
2017,8,20,16,15,786.0,94.5,3.85,36.5,560.5,343.86,237.67
2017,8,20,16,30,765.0,91.0,3.8,36.0,509.0,285.47,189.72
2017,8,20,16,45,736.0,87.0,3.75,36.0,454.5,226.77,141.55
2017,8,20,17,0,707.0,83.0,3.7,36.0,400.0,171.17,97.84
2017,8,20,17,15,668.0,77.5,3.35,35.5,344.5,112.48,57.59
