Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,17,30,629.0,72.0,3.0,35.0,289.0,62.5,34.56
2017,8,20,17,45,569.5,65.5,2.7,34.5,234.5,45.44,32.06
2017,8,20,18,0,510.0,59.0,2.4,34.0,180.0,42.83,29.88
2017,8,20,18,15,420.5,48.5,2.15,33.0,130.0,36.51,24.48
2017,8,20,18,30,331.0,38.0,1.9,32.0,80.0,29.84,18.48
2017,8,20,18,45,165.5,19.0,1.65,31.0,40.0,14.61,3.7
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,95.0,14.5,1.9,24.5,23.0,38.1,0.0
2017,8,21,6,30,190.0,29.0,2.1,25.0,46.0,108.55,68.32
2017,8,21,6,45,306.5,41.5,2.35,25.5,91.5,178.41,131.44
2017,8,21,7,0,423.0,54.0,2.6,26.0,137.0,261.25,200.6
2017,8,21,7,15,491.0,63.0,2.6,26.5,189.0,329.29,257.4
2017,8,21,7,30,559.0,72.0,2.6,27.0,241.0,403.88,317.35
2017,8,21,7,45,612.0,76.5,2.65,28.0,297.0,470.31,368.38
2017,8,21,8,0,665.0,81.0,2.7,29.0,353.0,540.58,420.18
2017,8,21,8,15,466.0,144.5,2.7,29.5,349.0,501.27,386.93
2017,8,21,8,30,267.0,208.0,2.7,30.0,345.0,434.73,332.87
2017,8,21,8,45,521.5,152.5,2.7,31.0,454.5,593.3,451.3
2017,8,21,9,0,776.0,97.0,2.7,32.0,564.0,762.31,566.4
2017,8,21,9,15,793.0,100.0,2.65,32.5,612.0,807.35,592.29
2017,8,21,9,30,810.0,103.0,2.6,33.0,660.0,850.64,617.41
2017,8,21,9,45,823.0,105.5,2.6,33.5,702.5,880.44,633.68
2017,8,21,10,0,836.0,108.0,2.6,34.0,745.0,914.73,652.8
2017,8,21,10,15,845.5,110.0,2.55,34.0,781.5,942.38,668.42
2017,8,21,10,30,855.0,112.0,2.5,34.0,818.0,966.98,682.09
2017,8,21,10,45,862.0,113.5,2.5,34.5,847.5,985.33,690.91
2017,8,21,11,0,869.0,115.0,2.5,35.0,877.0,1000.26,697.68
2017,8,21,11,15,873.5,116.0,2.5,35.0,899.0,1008.6,701.93
2017,8,21,11,30,878.0,117.0,2.5,35.0,921.0,1013.3,704.13
2017,8,21,11,45,876.0,121.0,2.5,35.5,933.5,1010.86,700.65
2017,8,21,12,0,874.0,125.0,2.5,36.0,946.0,1004.73,695.11
2017,8,21,12,15,875.5,125.5,2.5,36.0,952.0,994.97,688.94
2017,8,21,12,30,877.0,126.0,2.5,36.0,958.0,981.67,680.74
2017,8,21,12,45,875.5,126.5,2.55,36.5,955.0,962.05,667.8
2017,8,21,13,0,874.0,127.0,2.6,37.0,952.0,939.17,652.94
2017,8,21,13,15,872.0,126.0,2.65,37.0,941.0,911.26,636.31
2017,8,21,13,30,870.0,125.0,2.7,37.0,930.0,880.35,617.74
2017,8,21,13,45,865.5,124.0,2.8,37.0,910.5,844.47,596.21
2017,8,21,14,0,861.0,123.0,2.9,37.0,891.0,806.03,572.78
2017,8,21,14,15,854.5,121.5,2.95,37.0,864.0,763.23,545.95
2017,8,21,14,30,848.0,120.0,3.0,37.0,837.0,718.38,517.46
2017,8,21,14,45,488.0,249.0,3.05,37.0,658.5,555.2,400.93
2017,8,21,15,0,128.0,378.0,3.1,37.0,480.0,420.57,302.1
2017,8,21,15,15,468.0,244.5,3.1,37.0,584.0,482.68,349.89
2017,8,21,15,30,808.0,111.0,3.1,37.0,688.0,510.67,369.06
2017,8,21,15,45,573.5,186.5,3.15,37.0,582.5,421.26,302.57
2017,8,21,16,0,339.0,262.0,3.2,37.0,477.0,358.08,256.52
2017,8,21,16,15,273.5,248.5,3.2,36.5,412.5,300.86,214.99
2017,8,21,16,30,208.0,235.0,3.2,36.0,348.0,255.09,182.02
2017,8,21,16,45,439.5,162.0,3.25,36.0,368.0,221.39,147.83
2017,8,21,17,0,671.0,89.0,3.3,36.0,388.0,165.32,94.78
2017,8,21,17,15,630.5,83.0,3.1,35.5,333.5,112.26,59.05
2017,8,21,17,30,590.0,77.0,2.9,35.0,279.0,64.21,37.25
2017,8,21,17,45,526.0,70.0,2.75,34.5,225.0,49.19,35.15
2017,8,21,18,0,462.0,63.0,2.6,34.0,171.0,46.41,32.82
2017,8,21,18,15,371.0,51.0,2.35,33.0,122.5,38.91,26.42
2017,8,21,18,30,280.0,39.0,2.1,32.0,74.0,30.09,18.61
2017,8,21,18,45,140.0,19.5,1.9,31.5,37.0,15.2,3.31
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,84.0,15.0,2.2,24.5,21.5,35.78,0.0
2017,8,22,6,30,168.0,30.0,2.4,25.0,43.0,102.86,63.76
2017,8,22,6,45,286.0,43.0,2.6,25.5,88.5,170.89,125.79
2017,8,22,7,0,404.0,56.0,2.8,26.0,134.0,255.43,196.22
2017,8,22,7,15,473.5,65.0,2.7,26.5,186.0,323.3,252.85
2017,8,22,7,30,543.0,74.0,2.6,27.0,238.0,397.85,312.71
2017,8,22,7,45,598.5,79.0,2.55,28.0,294.0,465.62,364.58
2017,8,22,8,0,654.0,84.0,2.5,29.0,350.0,537.5,417.24
2017,8,22,8,15,686.5,89.0,2.3,29.5,404.5,597.04,458.92
2017,8,22,8,30,719.0,94.0,2.1,30.0,459.0,655.0,496.82
2017,8,22,8,45,744.0,97.5,1.9,31.0,511.0,708.57,528.5
2017,8,22,9,0,769.0,101.0,1.7,32.0,563.0,761.64,558.42
2017,8,22,9,15,787.0,104.0,1.5,32.5,611.0,807.29,583.24
2017,8,22,9,30,805.0,107.0,1.3,33.0,659.0,851.26,605.95
2017,8,22,9,45,818.0,110.0,1.1,33.5,701.5,888.68,623.49
2017,8,22,10,0,831.0,113.0,0.9,34.0,744.0,915.91,633.94
2017,8,22,10,15,841.0,115.0,0.95,34.5,781.0,943.86,648.78
2017,8,22,10,30,851.0,117.0,1.0,35.0,818.0,968.78,661.74
2017,8,22,10,45,858.5,118.5,1.05,35.5,848.0,987.48,671.03
2017,8,22,11,0,866.0,120.0,1.1,36.0,878.0,1002.77,678.43
2017,8,22,11,15,871.0,121.0,1.25,36.0,900.0,1011.49,685.17
2017,8,22,11,30,876.0,122.0,1.4,36.0,922.0,1016.58,689.84
2017,8,22,11,45,878.5,123.0,1.6,36.5,936.0,1015.48,690.15
2017,8,22,12,0,881.0,124.0,1.8,37.0,950.0,1010.71,688.19
2017,8,22,12,15,882.5,124.5,1.9,37.0,956.0,1000.81,683.31
2017,8,22,12,30,884.0,125.0,2.0,37.0,962.0,987.34,676.34
2017,8,22,12,45,884.5,124.0,2.15,37.5,959.5,967.95,664.91
2017,8,22,13,0,885.0,123.0,2.3,38.0,957.0,945.21,651.37
2017,8,22,13,15,476.5,279.0,2.4,38.0,727.0,711.49,500.65
2017,8,22,13,30,68.0,435.0,2.5,38.0,497.0,473.37,332.64
2017,8,22,13,45,162.5,435.0,2.6,38.0,580.5,550.16,388.55
2017,8,22,14,0,257.0,435.0,2.7,38.0,664.0,616.99,435.22
2017,8,22,14,15,560.5,274.5,2.75,38.0,753.0,685.11,487.65
2017,8,22,14,30,864.0,114.0,2.8,38.0,842.0,723.39,518.32
2017,8,22,14,45,850.0,115.0,2.9,38.0,806.5,673.22,483.94
2017,8,22,15,0,836.0,116.0,3.0,38.0,771.0,622.07,448.25
2017,8,22,15,15,824.0,113.5,3.0,37.5,730.5,568.23,410.26
2017,8,22,15,30,812.0,111.0,3.0,37.0,690.0,511.53,368.98
2017,8,22,15,45,795.5,108.5,3.0,37.0,643.5,454.17,325.06
2017,8,22,16,0,779.0,106.0,3.0,37.0,597.0,397.33,280.19
2017,8,22,16,15,757.0,102.0,2.95,36.5,546.0,338.13,232.99
2017,8,22,16,30,735.0,98.0,2.9,36.0,495.0,280.67,186.19
2017,8,22,16,45,704.5,93.5,2.9,36.0,441.0,219.11,136.42
2017,8,22,17,0,674.0,89.0,2.9,36.0,387.0,164.37,93.88
2017,8,22,17,15,632.5,83.0,2.6,35.5,332.0,111.06,58.29
2017,8,22,17,30,591.0,77.0,2.3,35.0,277.0,62.9,37.11
2017,8,22,17,45,528.5,69.5,2.05,34.5,223.0,49.0,34.99
2017,8,22,18,0,466.0,62.0,1.8,34.0,169.0,45.77,32.27
2017,8,22,18,15,373.0,50.0,1.6,33.0,120.5,38.23,25.83
2017,8,22,18,30,280.0,38.0,1.4,32.0,72.0,29.37,17.95
2017,8,22,18,45,140.0,19.0,1.2,31.5,36.0,14.84,2.13
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,84.5,14.0,1.9,24.5,21.0,34.98,0.0
2017,8,23,6,30,169.0,28.0,2.0,25.0,42.0,100.24,60.85
2017,8,23,6,45,277.5,42.5,2.1,26.0,86.0,167.43,122.72
2017,8,23,7,0,386.0,57.0,2.2,27.0,130.0,248.93,190.08
2017,8,23,7,15,456.5,66.5,1.9,27.5,182.0,316.95,246.05
2017,8,23,7,30,527.0,76.0,1.6,28.0,234.0,391.77,304.87
2017,8,23,7,45,577.0,82.5,1.35,29.0,289.0,457.26,353.26
2017,8,23,8,0,627.0,89.0,1.1,30.0,344.0,526.35,401.36
2017,8,23,8,15,660.5,94.5,0.95,30.5,398.0,585.95,441.33
2017,8,23,8,30,694.0,100.0,0.8,31.0,452.0,646.69,479.59
2017,8,23,8,45,715.0,106.0,0.7,32.0,502.5,698.96,509.06
2017,8,23,9,0,736.0,112.0,0.6,33.0,553.0,747.41,534.84
2017,8,23,9,15,529.0,203.5,0.7,33.5,534.0,695.45,497.31
2017,8,23,9,30,322.0,295.0,0.8,34.0,515.0,615.35,439.1
2017,8,23,9,45,556.0,212.5,0.95,34.5,623.0,760.39,539.8
2017,8,23,10,0,790.0,130.0,1.1,35.0,731.0,904.41,629.09
2017,8,23,10,15,800.5,132.5,1.1,35.0,767.0,932.63,643.32
2017,8,23,10,30,811.0,135.0,1.1,35.0,803.0,957.91,657.1
2017,8,23,10,45,444.5,274.5,1.15,35.5,643.0,752.78,524.82
2017,8,23,11,0,78.0,414.0,1.2,36.0,483.0,497.13,348.12
2017,8,23,11,15,187.5,426.5,1.2,36.0,596.5,631.13,440.93
2017,8,23,11,30,297.0,439.0,1.2,36.0,710.0,763.36,526.0
2017,8,23,11,45,571.0,290.0,1.3,36.5,821.0,892.3,612.51
2017,8,23,12,0,845.0,141.0,1.4,37.0,932.0,991.79,672.94
2017,8,23,12,15,846.0,141.5,1.45,37.0,937.5,981.56,666.22
2017,8,23,12,30,847.0,142.0,1.5,37.0,943.0,967.91,658.77
2017,8,23,12,45,510.0,310.5,1.6,37.0,792.5,806.9,557.54
2017,8,23,13,0,173.0,479.0,1.7,37.0,642.0,630.41,436.99
2017,8,23,13,15,140.0,468.0,1.8,37.0,599.0,580.85,405.66
2017,8,23,13,30,107.0,457.0,1.9,37.0,556.0,528.36,370.93
2017,8,23,13,45,59.0,344.5,2.0,37.0,399.5,374.95,266.76
2017,8,23,14,0,11.0,232.0,2.1,37.0,243.0,225.35,160.93
2017,8,23,14,15,14.5,261.5,2.15,37.0,275.0,254.35,182.4
2017,8,23,14,30,18.0,291.0,2.2,37.0,307.0,282.55,202.73
2017,8,23,14,45,25.0,301.5,2.3,37.0,322.5,294.4,211.57
2017,8,23,15,0,32.0,312.0,2.4,37.0,338.0,304.58,219.25
2017,8,23,15,15,16.5,233.0,2.45,36.5,246.5,223.63,161.6
2017,8,23,15,30,1.0,154.0,2.5,36.0,155.0,143.06,102.88
2017,8,23,15,45,1.0,157.5,2.6,36.0,158.5,145.79,105.34
2017,8,23,16,0,1.0,161.0,2.7,36.0,162.0,148.32,107.57
2017,8,23,16,15,26.5,190.0,2.75,35.5,204.5,177.88,129.88
2017,8,23,16,30,52.0,219.0,2.8,35.0,247.0,203.73,149.0
2017,8,23,16,45,58.5,198.0,2.85,34.5,226.0,181.78,132.61
2017,8,23,17,0,65.0,177.0,2.9,34.0,205.0,159.11,115.63
2017,8,23,17,15,57.5,152.5,2.9,33.5,175.0,132.15,96.14
2017,8,23,17,30,50.0,128.0,2.9,33.0,145.0,106.51,78.18
2017,8,23,17,45,37.0,104.5,2.95,32.5,115.5,87.17,66.87
2017,8,23,18,0,24.0,81.0,3.0,32.0,86.0,68.76,51.57
2017,8,23,18,15,12.0,58.0,3.0,31.5,60.5,51.55,36.92
2017,8,23,18,30,0.0,35.0,3.0,31.0,35.0,31.82,19.89
2017,8,23,18,45,0.0,17.5,3.05,30.5,17.5,16.25,1.46
2017,8,23,19,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.0,0.45,24.5,6.0,5.72,0.0
2017,8,24,6,30,0.0,12.0,0.5,25.0,12.0,11.12,2.0
2017,8,24,6,45,0.0,26.5,0.55,25.5,26.5,24.6,14.02
2017,8,24,7,0,0.0,41.0,0.6,26.0,41.0,38.1,25.36
2017,8,24,7,15,0.0,58.5,0.55,26.5,58.5,55.07,39.34
2017,8,24,7,30,0.0,76.0,0.5,27.0,76.0,72.16,53.12
2017,8,24,7,45,0.0,92.0,0.5,27.5,92.0,87.63,65.27
2017,8,24,8,0,0.0,108.0,0.5,28.0,108.0,103.09,77.13
2017,8,24,8,15,5.0,139.0,0.55,28.5,142.0,137.58,103.73
2017,8,24,8,30,10.0,170.0,0.6,29.0,176.0,172.55,130.04
2017,8,24,8,45,13.0,189.5,0.7,29.5,197.5,194.25,145.8
2017,8,24,9,0,16.0,209.0,0.8,30.0,219.0,216.15,161.54
2017,8,24,9,15,15.0,218.0,0.9,30.5,228.0,223.92,166.48
2017,8,24,9,30,14.0,227.0,1.0,31.0,237.0,231.69,171.46
2017,8,24,9,45,13.5,233.0,1.15,31.5,243.0,236.85,174.59
2017,8,24,10,0,13.0,239.0,1.3,32.0,249.0,242.02,177.75
2017,8,24,10,15,15.0,257.5,1.4,32.0,269.5,262.14,192.2
2017,8,24,10,30,17.0,276.0,1.5,32.0,290.0,282.24,206.51
2017,8,24,10,45,84.0,355.5,1.6,32.5,428.5,442.5,321.59
2017,8,24,11,0,151.0,435.0,1.7,33.0,567.0,605.88,432.34
2017,8,24,11,15,119.0,438.5,1.8,33.0,544.5,575.08,409.54
2017,8,24,11,30,87.0,442.0,1.9,33.0,522.0,531.54,379.43
2017,8,24,11,45,113.0,458.0,2.0,33.5,562.5,582.72,414.13
2017,8,24,12,0,139.0,474.0,2.1,34.0,603.0,620.67,439.1
2017,8,24,12,15,108.5,465.0,2.2,34.0,566.5,566.28,402.0
2017,8,24,12,30,78.0,456.0,2.3,34.0,530.0,522.95,372.33
2017,8,24,12,45,259.5,428.5,2.4,34.0,672.5,678.52,482.86
2017,8,24,13,0,441.0,401.0,2.5,34.0,815.0,813.68,574.95
2017,8,24,13,15,604.0,294.0,2.6,34.0,853.0,840.23,596.82
2017,8,24,13,30,767.0,187.0,2.7,34.0,891.0,853.57,608.95
2017,8,24,13,45,760.0,186.5,2.8,34.0,871.5,817.94,586.74
2017,8,24,14,0,753.0,186.0,2.9,34.0,852.0,780.28,563.31
2017,8,24,14,15,745.0,183.5,2.95,34.0,825.0,738.21,535.38
2017,8,24,14,30,737.0,181.0,3.0,34.0,798.0,694.64,505.77
2017,8,24,14,45,627.0,229.5,3.15,34.0,739.0,628.18,458.32
2017,8,24,15,0,517.0,278.0,3.3,34.0,680.0,568.89,415.26
2017,8,24,15,15,491.0,268.5,3.35,33.5,633.5,514.76,377.2
2017,8,24,15,30,465.0,259.0,3.4,33.0,587.0,462.49,339.47
2017,8,24,15,45,459.0,242.0,3.45,33.0,547.5,414.88,303.51
2017,8,24,16,0,453.0,225.0,3.5,33.0,508.0,367.45,266.74
2017,8,24,16,15,506.0,190.5,3.5,32.5,481.0,325.13,232.2
2017,8,24,16,30,559.0,156.0,3.5,32.0,454.0,276.43,191.13
2017,8,24,16,45,334.5,168.5,3.55,32.0,341.0,206.7,142.88
2017,8,24,17,0,110.0,181.0,3.6,32.0,228.0,163.72,118.41
2017,8,24,17,15,253.0,148.0,3.4,31.5,236.5,134.45,91.88
2017,8,24,17,30,396.0,115.0,3.2,31.0,245.0,87.0,60.56
2017,8,24,17,45,329.0,100.0,3.05,30.5,194.0,72.6,55.34
2017,8,24,18,0,262.0,85.0,2.9,30.0,143.0,66.1,49.79
2017,8,24,18,15,190.0,63.0,2.65,29.5,99.0,49.98,35.9
2017,8,24,18,30,118.0,41.0,2.4,29.0,55.0,33.26,21.12
2017,8,24,18,45,59.0,20.5,2.15,28.5,27.5,17.1,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,38.5,13.5,2.95,23.5,16.5,22.75,0.0
2017,8,25,6,30,77.0,27.0,3.2,24.0,33.0,63.11,35.42
2017,8,25,6,45,157.0,47.5,3.45,24.5,73.0,122.36,89.64
2017,8,25,7,0,237.0,68.0,3.7,25.0,113.0,188.66,145.4
2017,8,25,7,15,315.0,79.0,3.85,25.5,160.0,259.69,204.62
2017,8,25,7,30,393.0,90.0,4.0,26.0,207.0,331.58,263.48
2017,8,25,7,45,261.0,127.5,4.2,26.5,212.0,306.38,243.04
2017,8,25,8,0,129.0,165.0,4.4,27.0,217.0,266.45,209.38
2017,8,25,8,15,127.0,191.0,4.45,27.5,248.5,298.79,233.64
2017,8,25,8,30,125.0,217.0,4.5,28.0,280.0,330.44,256.63
2017,8,25,8,45,123.5,242.0,4.55,28.5,310.0,360.62,278.06
2017,8,25,9,0,122.0,267.0,4.6,29.0,340.0,390.15,298.62
2017,8,25,9,15,162.0,291.5,4.6,29.5,396.5,454.07,345.4
2017,8,25,9,30,202.0,316.0,4.6,30.0,453.0,519.96,392.49
2017,8,25,9,45,180.5,339.5,4.7,30.5,468.0,529.68,396.91
2017,8,25,10,0,159.0,363.0,4.8,31.0,483.0,537.36,400.05
2017,8,25,10,15,124.0,375.5,4.85,31.0,472.0,518.1,384.4
2017,8,25,10,30,89.0,388.0,4.9,31.0,461.0,483.64,358.08
2017,8,25,10,45,119.5,411.0,4.95,31.5,513.0,550.64,405.4
2017,8,25,11,0,150.0,434.0,5.0,32.0,565.0,604.13,442.22
2017,8,25,11,15,217.0,437.5,5.05,32.0,632.0,673.07,491.62
2017,8,25,11,30,284.0,441.0,5.1,32.0,699.0,752.97,547.5
2017,8,25,11,45,271.5,452.0,5.2,32.5,701.5,746.89,541.37
2017,8,25,12,0,259.0,463.0,5.3,33.0,704.0,739.34,534.73
2017,8,25,12,15,238.5,470.0,5.4,33.0,693.0,709.27,513.89
2017,8,25,12,30,218.0,477.0,5.5,33.0,682.0,688.62,499.35
2017,8,25,12,45,171.0,475.0,5.65,33.0,635.5,633.44,460.36
2017,8,25,13,0,124.0,473.0,5.8,33.0,589.0,579.56,421.92
2017,8,25,13,15,94.0,450.5,5.9,33.0,538.0,517.24,377.78
2017,8,25,13,30,64.0,428.0,6.0,33.0,487.0,463.52,339.2
2017,8,25,13,45,76.5,427.0,6.1,33.0,496.0,467.67,342.97
2017,8,25,14,0,89.0,426.0,6.2,33.0,505.0,470.53,345.68
2017,8,25,14,15,50.0,329.0,6.2,32.5,373.5,344.84,254.9
2017,8,25,14,30,11.0,232.0,6.2,32.0,242.0,223.36,164.95
2017,8,25,14,45,5.5,156.5,6.2,32.0,161.5,149.25,109.3
2017,8,25,15,0,0.0,81.0,6.2,32.0,81.0,75.6,53.02
2017,8,25,15,15,2.5,131.5,6.1,31.5,133.0,123.64,90.38
2017,8,25,15,30,5.0,182.0,6.0,31.0,185.0,170.35,126.61
2017,8,25,15,45,31.0,222.0,5.95,31.0,241.5,213.86,160.03
2017,8,25,16,0,57.0,262.0,5.9,31.0,298.0,253.1,189.7
2017,8,25,16,15,79.0,245.5,5.8,30.5,290.5,239.95,179.65
2017,8,25,16,30,101.0,229.0,5.7,30.0,283.0,223.98,166.98
2017,8,25,16,45,67.5,196.5,5.6,30.0,231.0,181.93,135.49
2017,8,25,17,0,34.0,164.0,5.5,30.0,179.0,144.65,108.0
2017,8,25,17,15,29.0,141.0,5.25,29.5,152.5,121.22,90.47
2017,8,25,17,30,24.0,118.0,5.0,29.0,126.0,98.76,73.83
2017,8,25,17,45,15.5,96.0,4.8,28.5,101.0,84.09,65.48
2017,8,25,18,0,7.0,74.0,4.6,28.0,76.0,65.45,49.66
2017,8,25,18,15,3.5,52.0,4.5,27.5,53.0,46.65,33.39
2017,8,25,18,30,0.0,30.0,4.4,27.0,30.0,27.58,16.58
2017,8,25,18,45,0.0,15.0,4.3,27.0,15.0,13.92,0.0
2017,8,25,19,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,25.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,25.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,25.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,25.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,24.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,24.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,22.5,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,7.5,7.95,22.0,7.5,7.15,0.0
2017,8,26,6,30,0.0,15.0,8.0,22.0,15.0,13.91,3.54
2017,8,26,6,45,0.0,32.5,8.05,22.0,32.5,30.39,18.81
2017,8,26,7,0,0.0,50.0,8.1,22.0,50.0,47.74,33.64
2017,8,26,7,15,0.0,71.5,8.1,22.0,71.5,69.26,51.8
2017,8,26,7,30,0.0,93.0,8.1,22.0,93.0,90.57,69.55
2017,8,26,7,45,0.0,50.0,8.15,22.5,50.0,46.46,32.94
2017,8,26,8,0,0.0,7.0,8.2,23.0,7.0,6.49,0.0
2017,8,26,8,15,0.0,77.5,8.25,23.0,77.5,72.14,53.71
2017,8,26,8,30,0.0,148.0,8.3,23.0,148.0,142.35,110.43
2017,8,26,8,45,0.0,111.0,8.4,23.0,111.0,104.4,79.39
2017,8,26,9,0,0.0,74.0,8.5,23.0,74.0,68.92,50.46
2017,8,26,9,15,9.0,156.5,8.5,23.0,163.0,156.55,121.0
2017,8,26,9,30,18.0,239.0,8.5,23.0,252.0,247.75,192.99
2017,8,26,9,45,41.5,288.5,8.55,23.5,320.0,332.82,259.1
2017,8,26,10,0,65.0,338.0,8.6,24.0,388.0,408.13,316.47
2017,8,26,10,15,59.5,350.5,8.65,24.0,398.0,415.52,321.13
2017,8,26,10,30,54.0,363.0,8.7,24.0,408.0,422.47,325.59
2017,8,26,10,45,32.0,288.5,8.8,24.5,315.5,320.56,246.34
2017,8,26,11,0,10.0,214.0,8.9,25.0,223.0,213.46,162.45
2017,8,26,11,15,8.0,190.0,9.0,25.0,197.5,187.97,142.54
2017,8,26,11,30,6.0,166.0,9.1,25.0,172.0,162.72,122.73
2017,8,26,11,45,9.5,207.5,9.2,25.0,216.5,206.01,156.38
2017,8,26,12,0,13.0,249.0,9.3,25.0,261.0,249.22,189.71
2017,8,26,12,15,13.5,256.0,9.4,25.0,268.5,255.92,194.78
2017,8,26,12,30,14.0,263.0,9.5,25.0,276.0,262.47,199.8
2017,8,26,12,45,11.5,231.0,9.65,25.0,242.0,228.76,173.81
2017,8,26,13,0,9.0,199.0,9.8,25.0,208.0,195.43,148.04
2017,8,26,13,15,7.0,182.0,9.85,25.0,189.0,177.06,133.78
2017,8,26,13,30,5.0,165.0,9.9,25.0,170.0,158.88,119.64
2017,8,26,13,45,6.5,177.5,10.0,25.0,183.5,171.46,129.59
2017,8,26,14,0,8.0,190.0,10.1,25.0,197.0,183.81,139.37
2017,8,26,14,15,5.5,171.0,10.1,24.5,176.0,163.63,123.95
2017,8,26,14,30,3.0,152.0,10.1,24.0,155.0,143.78,108.68
2017,8,26,14,45,1.5,146.0,10.1,24.0,147.5,136.92,103.42
2017,8,26,15,0,0.0,140.0,10.1,24.0,140.0,130.23,98.3
2017,8,26,15,15,0.0,115.5,10.05,24.0,115.5,107.55,80.51
2017,8,26,15,30,0.0,91.0,10.0,24.0,91.0,84.89,62.63
2017,8,26,15,45,0.0,94.0,10.0,24.0,94.0,87.66,65.04
2017,8,26,16,0,0.0,97.0,10.0,24.0,97.0,90.35,67.41
2017,8,26,16,15,0.0,115.5,10.05,23.5,115.5,106.9,81.14
2017,8,26,16,30,0.0,134.0,10.1,23.0,134.0,122.74,94.42
2017,8,26,16,45,0.0,84.5,10.2,23.0,84.5,78.66,58.9
2017,8,26,17,0,0.0,35.0,10.3,23.0,35.0,32.5,21.2
2017,8,26,17,15,0.0,29.5,10.4,23.0,29.5,27.38,17.04
2017,8,26,17,30,0.0,24.0,10.5,23.0,24.0,22.26,13.68
2017,8,26,17,45,0.0,19.0,10.6,23.0,19.0,17.61,9.64
2017,8,26,18,0,0.0,14.0,10.7,23.0,14.0,12.97,5.54
2017,8,26,18,15,0.0,9.5,10.75,23.0,9.5,8.79,1.83
2017,8,26,18,30,0.0,5.0,10.8,23.0,5.0,4.62,0.0
2017,8,26,18,45,0.0,2.5,10.85,23.0,2.5,2.31,0.0
2017,8,26,19,0,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,22.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,22.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,22.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,6.5,8.75,22.0,6.5,6.2,0.0
2017,8,27,6,30,0.0,13.0,8.6,22.0,13.0,12.05,2.07
2017,8,27,6,45,0.0,28.5,8.5,22.0,28.5,26.46,15.62
2017,8,27,7,0,0.0,44.0,8.4,22.0,44.0,41.23,28.28
2017,8,27,7,15,0.0,62.5,8.3,22.0,62.5,59.5,43.73
2017,8,27,7,30,0.0,81.0,8.2,22.0,81.0,77.64,58.88
2017,8,27,7,45,0.0,93.5,8.15,22.5,93.5,89.37,68.36
2017,8,27,8,0,0.0,106.0,8.1,23.0,106.0,101.18,77.68
2017,8,27,8,15,0.0,107.0,8.1,23.0,107.0,101.33,77.52
2017,8,27,8,30,0.0,108.0,8.1,23.0,108.0,101.79,77.6
2017,8,27,8,45,0.0,89.0,8.15,23.0,89.0,82.92,62.02
2017,8,27,9,0,0.0,70.0,8.2,23.0,70.0,65.19,47.44
2017,8,27,9,15,0.0,67.5,8.25,23.0,67.5,62.88,45.41
2017,8,27,9,30,0.0,65.0,8.3,23.0,65.0,60.57,43.4
2017,8,27,9,45,0.0,44.5,8.35,23.5,44.5,41.45,27.82
2017,8,27,10,0,0.0,24.0,8.4,24.0,24.0,22.35,12.34
2017,8,27,10,15,0.0,56.5,8.5,24.0,56.5,52.7,36.61
2017,8,27,10,30,0.0,89.0,8.6,24.0,89.0,83.13,60.75
2017,8,27,10,45,6.0,168.0,8.7,24.0,173.5,164.83,125.33
2017,8,27,11,0,12.0,247.0,8.8,24.0,258.0,247.86,189.95
2017,8,27,11,15,6.0,177.5,8.85,24.0,183.0,173.89,132.0
2017,8,27,11,30,0.0,108.0,8.9,24.0,108.0,101.33,74.76
2017,8,27,11,45,6.0,172.5,9.0,24.5,178.5,168.85,127.7
2017,8,27,12,0,12.0,237.0,9.1,25.0,249.0,236.64,180.02
2017,8,27,12,15,14.5,269.5,9.15,25.0,283.5,269.96,205.56
2017,8,27,12,30,17.0,302.0,9.2,25.0,318.0,302.97,230.79
2017,8,27,12,45,15.0,278.5,9.3,25.0,293.0,277.51,211.27
2017,8,27,13,0,13.0,255.0,9.4,25.0,268.0,252.32,191.97
2017,8,27,13,15,12.0,236.5,9.5,24.5,248.0,233.03,177.55
2017,8,27,13,30,11.0,218.0,9.6,24.0,228.0,213.91,163.16
2017,8,27,13,45,5.5,146.0,9.7,24.0,151.0,141.12,106.3
2017,8,27,14,0,0.0,74.0,9.8,24.0,74.0,69.16,49.44
2017,8,27,14,15,0.0,102.0,9.75,24.0,102.0,95.28,70.23
2017,8,27,14,30,0.0,130.0,9.7,24.0,130.0,121.26,90.87
2017,8,27,14,45,2.0,148.0,9.7,24.0,149.5,139.09,105.16
2017,8,27,15,0,4.0,166.0,9.7,24.0,169.0,156.53,119.15
2017,8,27,15,15,2.0,128.5,9.6,24.0,130.0,120.6,90.91
2017,8,27,15,30,0.0,91.0,9.5,24.0,91.0,84.88,62.63
2017,8,27,15,45,2.5,135.5,9.4,24.0,137.0,126.57,96.15
2017,8,27,16,0,5.0,180.0,9.3,24.0,183.0,166.52,128.22
2017,8,27,16,15,2.5,166.0,9.2,23.5,167.5,152.22,117.45
2017,8,27,16,30,0.0,152.0,9.1,23.0,152.0,138.26,106.92
2017,8,27,16,45,0.0,126.5,9.0,23.0,126.5,115.35,88.77
2017,8,27,17,0,0.0,101.0,8.9,23.0,101.0,92.62,70.56
2017,8,27,17,15,0.0,86.0,8.7,23.0,86.0,79.0,59.62
2017,8,27,17,30,0.0,71.0,8.5,23.0,71.0,65.48,51.06
2017,8,27,17,45,0.0,56.0,8.35,23.0,56.0,52.06,39.46
2017,8,27,18,0,0.0,41.0,8.2,23.0,41.0,38.09,27.19
2017,8,27,18,15,0.0,28.0,8.05,22.5,28.0,25.98,16.47
2017,8,27,18,30,0.0,15.0,7.9,22.0,15.0,13.9,5.57
2017,8,27,18,45,0.0,7.5,7.75,22.0,7.5,6.94,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,5.0,7.5,21.0,5.0,4.77,0.0
2017,8,28,6,30,0.0,10.0,7.5,21.0,10.0,9.26,0.1
2017,8,28,6,45,0.0,23.0,7.55,21.0,23.0,21.34,11.54
2017,8,28,7,0,0.0,36.0,7.6,21.0,36.0,33.43,21.97
2017,8,28,7,15,0.0,51.0,7.75,21.5,51.0,47.41,33.8
2017,8,28,7,30,0.0,66.0,7.9,22.0,66.0,61.94,45.89
2017,8,28,7,45,0.0,58.0,8.05,22.5,58.0,53.92,39.12
2017,8,28,8,0,0.0,50.0,8.2,23.0,50.0,46.47,32.78
2017,8,28,8,15,135.0,126.5,8.25,23.0,194.0,230.63,186.12
2017,8,28,8,30,270.0,203.0,8.3,23.0,338.0,434.06,349.67
2017,8,28,8,45,177.0,230.5,8.45,23.5,323.0,390.39,311.38
2017,8,28,9,0,84.0,258.0,8.6,24.0,308.0,337.69,265.99
2017,8,28,9,15,44.0,218.5,8.6,24.0,245.0,259.93,203.33
2017,8,28,9,30,4.0,179.0,8.6,24.0,182.0,174.47,134.05
2017,8,28,9,45,17.5,238.0,8.6,24.5,251.0,245.93,190.0
2017,8,28,10,0,31.0,297.0,8.6,25.0,320.0,331.71,255.78
2017,8,28,10,15,41.0,327.0,8.6,25.5,359.5,372.62,286.2
2017,8,28,10,30,51.0,357.0,8.6,26.0,399.0,413.52,316.29
2017,8,28,10,45,57.0,377.5,8.6,26.5,425.5,440.05,335.18
2017,8,28,11,0,63.0,398.0,8.6,27.0,452.0,466.26,353.7
2017,8,28,11,15,98.0,426.0,8.55,27.0,513.0,529.19,401.03
2017,8,28,11,30,133.0,454.0,8.5,27.0,574.0,603.59,456.01
2017,8,28,11,45,184.5,459.5,8.5,27.5,628.5,657.07,495.22
2017,8,28,12,0,236.0,465.0,8.5,28.0,683.0,708.91,532.75
2017,8,28,12,15,143.0,443.0,8.4,28.0,575.5,588.43,442.44
2017,8,28,12,30,50.0,421.0,8.3,28.0,468.0,461.27,346.13
2017,8,28,12,45,32.5,352.0,8.25,28.0,382.5,372.62,280.23
2017,8,28,13,0,15.0,283.0,8.2,28.0,297.0,280.86,211.02
2017,8,28,13,15,122.5,369.0,8.05,28.0,480.5,469.99,355.93
2017,8,28,13,30,230.0,455.0,7.9,28.0,664.0,637.68,480.26
2017,8,28,13,45,203.5,446.5,7.8,28.0,628.5,595.14,448.29
2017,8,28,14,0,177.0,438.0,7.7,28.0,593.0,553.98,417.72
2017,8,28,14,15,181.0,422.5,7.6,28.0,577.0,530.85,401.06
2017,8,28,14,30,185.0,407.0,7.5,28.0,561.0,507.07,383.77
2017,8,28,14,45,166.5,388.5,7.4,28.0,522.0,465.27,352.61
2017,8,28,15,0,148.0,370.0,7.3,28.0,483.0,425.13,322.54
2017,8,28,15,15,262.0,328.5,7.1,28.0,516.0,438.82,333.86
2017,8,28,15,30,376.0,287.0,6.9,28.0,549.0,440.88,334.9
2017,8,28,15,45,193.0,242.5,6.75,28.0,376.5,300.22,227.65
2017,8,28,16,0,10.0,198.0,6.6,28.0,204.0,184.11,139.48
2017,8,28,16,15,157.5,203.5,6.4,27.5,285.5,227.43,170.85
2017,8,28,16,30,305.0,209.0,6.2,27.0,367.0,252.66,185.26
2017,8,28,16,45,477.0,149.0,6.05,27.0,364.0,211.8,144.82
2017,8,28,17,0,649.0,89.0,5.9,27.0,361.0,152.09,89.37
2017,8,28,17,15,606.0,82.0,5.6,26.5,306.5,99.66,54.71
2017,8,28,17,30,563.0,75.0,5.3,26.0,252.0,52.66,39.49
2017,8,28,17,45,503.0,65.5,5.05,25.5,199.5,46.95,34.66
2017,8,28,18,0,443.0,56.0,4.8,25.0,147.0,41.85,30.15
2017,8,28,18,15,342.0,43.5,4.65,24.5,100.5,33.61,22.71
2017,8,28,18,30,241.0,31.0,4.5,24.0,54.0,24.16,13.5
2017,8,28,18,45,120.5,15.5,4.35,24.0,27.0,14.77,0.0
2017,8,28,19,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,89.0,11.5,4.75,20.5,18.0,33.96,0.0
2017,8,29,6,30,178.0,23.0,4.9,21.0,36.0,95.34,48.35
2017,8,29,6,45,295.5,36.5,5.1,21.5,80.0,170.95,127.0
2017,8,29,7,0,413.0,50.0,5.3,22.0,124.0,254.93,199.47
2017,8,29,7,15,485.5,59.0,5.45,22.5,177.0,324.86,260.11
2017,8,29,7,30,558.0,68.0,5.6,23.0,230.0,401.88,324.75
2017,8,29,7,45,608.5,74.0,5.8,23.5,285.5,468.7,379.45
2017,8,29,8,0,659.0,80.0,6.0,24.0,341.0,539.17,435.25
2017,8,29,8,15,692.0,85.0,6.1,24.5,395.5,599.35,481.23
2017,8,29,8,30,725.0,90.0,6.2,25.0,450.0,658.01,523.57
2017,8,29,8,45,748.5,94.5,6.3,25.5,502.0,711.79,561.0
2017,8,29,9,0,772.0,99.0,6.4,26.0,554.0,764.91,597.3
2017,8,29,9,15,790.0,102.0,6.4,26.0,602.0,810.56,628.49
2017,8,29,9,30,808.0,105.0,6.4,26.0,650.0,854.49,658.16
2017,8,29,9,45,819.5,109.0,6.45,26.5,692.5,891.58,681.58
2017,8,29,10,0,831.0,113.0,6.5,27.0,735.0,918.16,697.44
2017,8,29,10,15,589.0,239.0,6.45,27.0,691.0,850.47,646.66
2017,8,29,10,30,347.0,365.0,6.4,27.0,647.0,739.87,559.29
2017,8,29,10,45,315.0,389.5,6.35,27.5,652.5,736.27,553.8
2017,8,29,11,0,283.0,414.0,6.3,28.0,658.0,730.17,546.24
2017,8,29,11,15,578.0,269.5,6.2,28.0,784.5,887.78,665.72
2017,8,29,11,30,873.0,125.0,6.1,28.0,911.0,1016.64,754.12
2017,8,29,11,45,654.0,258.0,6.1,28.5,852.0,944.26,701.9
2017,8,29,12,0,435.0,391.0,6.1,29.0,793.0,850.09,628.33
2017,8,29,12,15,363.0,423.5,6.05,29.0,760.0,794.42,587.61
2017,8,29,12,30,291.0,456.0,6.0,29.0,727.0,747.17,552.18
2017,8,29,12,45,228.0,464.0,5.95,29.0,676.0,676.99,501.24
2017,8,29,13,0,165.0,472.0,5.9,29.0,625.0,616.98,456.98
2017,8,29,13,15,226.0,456.5,5.85,29.0,663.0,647.28,480.5
2017,8,29,13,30,287.0,441.0,5.8,29.0,701.0,677.96,503.63
2017,8,29,13,45,563.5,289.5,5.75,29.5,785.5,751.88,562.43
2017,8,29,14,0,840.0,138.0,5.7,30.0,870.0,796.83,597.04
2017,8,29,14,15,832.0,136.5,5.6,29.5,842.0,755.01,568.94
2017,8,29,14,30,824.0,135.0,5.5,29.0,814.0,708.44,536.6
2017,8,29,14,45,810.5,134.5,5.45,29.0,778.0,657.65,498.84
2017,8,29,15,0,797.0,134.0,5.4,29.0,742.0,606.04,459.7
2017,8,29,15,15,783.0,131.0,5.3,29.0,700.5,551.33,417.3
2017,8,29,15,30,769.0,128.0,5.2,29.0,659.0,496.45,373.73
2017,8,29,15,45,753.5,122.5,5.1,29.0,612.5,438.76,326.99
2017,8,29,16,0,738.0,117.0,5.0,29.0,566.0,378.5,277.18
2017,8,29,16,15,713.5,112.5,4.8,28.5,514.5,319.8,228.07
2017,8,29,16,30,689.0,108.0,4.6,28.0,463.0,263.26,180.11
2017,8,29,16,45,660.5,101.0,4.4,28.0,410.0,206.27,132.29
2017,8,29,17,0,632.0,94.0,4.2,28.0,357.0,152.47,89.89
2017,8,29,17,15,586.0,86.5,3.85,27.5,302.0,100.55,56.23
2017,8,29,17,30,540.0,79.0,3.5,27.0,247.0,55.2,41.46
2017,8,29,17,45,474.0,69.0,3.15,26.5,194.5,50.14,37.22
2017,8,29,18,0,408.0,59.0,2.8,26.0,142.0,44.77,32.46
2017,8,29,18,15,304.5,45.5,2.65,25.5,96.0,34.78,23.53
2017,8,29,18,30,201.0,32.0,2.5,25.0,50.0,25.02,13.81
2017,8,29,18,45,100.5,16.0,2.45,24.5,25.0,15.25,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,73.5,12.0,3.75,20.0,17.0,30.46,0.0
2017,8,30,6,30,147.0,24.0,3.9,20.0,34.0,86.83,41.55
2017,8,30,6,45,267.0,39.0,4.05,20.5,78.5,161.66,120.16
2017,8,30,7,0,387.0,54.0,4.2,21.0,123.0,248.11,194.34
2017,8,30,7,15,461.0,64.0,4.35,21.5,175.5,318.74,255.29
2017,8,30,7,30,535.0,74.0,4.5,22.0,228.0,396.57,320.3
2017,8,30,7,45,591.0,80.0,4.7,23.0,284.5,465.69,375.86
2017,8,30,8,0,647.0,86.0,4.9,24.0,341.0,538.96,432.61
2017,8,30,8,15,681.5,91.5,4.95,24.5,396.0,600.29,478.77
2017,8,30,8,30,716.0,97.0,5.0,25.0,451.0,662.76,523.57
2017,8,30,8,45,743.5,100.5,5.05,25.5,504.5,715.11,559.18
2017,8,30,9,0,771.0,104.0,5.1,26.0,558.0,770.21,596.1
2017,8,30,9,15,790.0,107.5,5.05,26.5,606.5,817.25,626.09
2017,8,30,9,30,809.0,111.0,5.0,27.0,655.0,862.62,654.38
2017,8,30,9,45,824.0,113.0,5.0,27.5,698.5,900.6,677.43
2017,8,30,10,0,839.0,115.0,5.0,28.0,742.0,928.15,693.14
2017,8,30,10,15,849.5,117.0,4.95,28.0,779.0,956.39,710.38
2017,8,30,10,30,860.0,119.0,4.9,28.0,816.0,981.54,725.49
2017,8,30,10,45,869.0,120.0,4.9,28.5,846.5,1000.86,735.61
2017,8,30,11,0,878.0,121.0,4.9,29.0,877.0,1016.72,743.52
2017,8,30,11,15,450.5,228.0,4.8,29.0,616.5,711.8,532.21
2017,8,30,11,30,23.0,335.0,4.7,29.0,356.0,345.1,255.87
2017,8,30,11,45,37.0,375.5,4.65,29.5,410.0,410.74,304.2
2017,8,30,12,0,51.0,416.0,4.6,30.0,464.0,463.91,341.65
2017,8,30,12,15,474.0,270.5,4.5,30.0,711.5,757.16,560.95
2017,8,30,12,30,897.0,125.0,4.4,30.0,959.0,997.27,723.48
2017,8,30,12,45,898.0,123.5,4.35,30.5,956.0,976.9,706.8
2017,8,30,13,0,899.0,122.0,4.3,31.0,953.0,953.07,689.82
2017,8,30,13,15,896.5,121.5,4.2,31.0,941.0,923.71,670.44
2017,8,30,13,30,894.0,121.0,4.1,31.0,929.0,891.25,649.05
2017,8,30,13,45,638.5,251.0,4.1,31.0,821.5,777.46,570.87
2017,8,30,14,0,383.0,381.0,4.1,31.0,714.0,665.5,487.96
2017,8,30,14,15,365.0,375.5,4.05,31.0,684.5,626.31,460.83
2017,8,30,14,30,347.0,370.0,4.0,31.0,655.0,587.63,433.41
2017,8,30,14,45,603.5,239.5,3.95,31.0,708.5,617.37,458.86
2017,8,30,15,0,860.0,109.0,3.9,31.0,762.0,620.32,463.08
2017,8,30,15,15,847.5,106.5,3.85,30.5,720.0,564.39,421.34
2017,8,30,15,30,835.0,104.0,3.8,30.0,678.0,505.64,376.47
2017,8,30,15,45,821.5,100.0,3.75,30.0,631.0,446.53,329.1
2017,8,30,16,0,808.0,96.0,3.7,30.0,584.0,387.6,280.48
2017,8,30,16,15,786.0,92.0,3.45,29.5,531.5,326.45,229.48
2017,8,30,16,30,764.0,88.0,3.2,29.0,479.0,267.05,179.17
2017,8,30,16,45,736.0,83.0,2.95,28.5,424.5,207.66,129.71
2017,8,30,17,0,708.0,78.0,2.7,28.0,370.0,151.34,85.72
2017,8,30,17,15,665.0,72.0,2.4,27.0,313.5,92.33,47.57
2017,8,30,17,30,622.0,66.0,2.1,26.0,257.0,45.16,33.09
