Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,17,45,558.5,58.0,1.85,25.5,202.5,41.25,29.79
2017,8,30,18,0,495.0,50.0,1.6,25.0,148.0,37.12,26.09
2017,8,30,18,15,386.5,38.5,1.55,24.5,99.5,29.53,19.2
2017,8,30,18,30,278.0,27.0,1.5,24.0,51.0,21.49,10.8
2017,8,30,18,45,139.0,13.5,1.45,23.5,25.5,12.87,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,87.5,11.5,2.5,18.5,17.0,33.66,0.0
2017,8,31,6,30,175.0,23.0,2.8,19.0,34.0,94.21,42.48
2017,8,31,6,45,286.0,37.5,3.1,20.0,78.0,168.89,125.51
2017,8,31,7,0,397.0,52.0,3.4,21.0,122.0,250.68,195.96
2017,8,31,7,15,470.5,62.5,3.3,21.5,175.5,322.11,257.23
2017,8,31,7,30,544.0,73.0,3.2,22.0,229.0,400.75,322.15
2017,8,31,7,45,589.0,82.0,3.1,22.5,284.0,467.21,375.1
2017,8,31,8,0,634.0,91.0,3.0,23.0,339.0,536.78,428.22
2017,8,31,8,15,669.0,97.0,3.0,24.0,394.5,598.49,472.79
2017,8,31,8,30,704.0,103.0,3.0,25.0,450.0,661.39,516.03
2017,8,31,8,45,725.5,109.5,3.0,26.0,501.5,715.04,550.29
2017,8,31,9,0,747.0,116.0,3.0,27.0,553.0,767.94,583.11
2017,8,31,9,15,766.0,120.0,2.95,27.0,602.0,811.03,610.47
2017,8,31,9,30,785.0,124.0,2.9,27.0,651.0,856.18,638.89
2017,8,31,9,45,796.5,128.5,2.85,27.5,693.5,893.04,660.03
2017,8,31,10,0,808.0,133.0,2.8,28.0,736.0,927.28,679.2
2017,8,31,10,15,819.0,135.5,2.7,28.0,772.5,956.0,695.51
2017,8,31,10,30,830.0,138.0,2.6,28.0,809.0,981.68,709.76
2017,8,31,10,45,836.0,141.0,2.55,28.5,838.5,999.7,718.09
2017,8,31,11,0,842.0,144.0,2.5,29.0,868.0,1014.23,724.28
2017,8,31,11,15,847.5,145.5,2.45,29.0,889.5,1023.04,728.4
2017,8,31,11,30,853.0,147.0,2.4,29.0,911.0,1018.78,724.47
2017,8,31,11,45,832.5,163.5,2.35,29.5,918.5,1019.28,722.36
2017,8,31,12,0,812.0,180.0,2.3,30.0,926.0,1006.5,712.03
2017,8,31,12,15,608.0,292.0,2.25,30.0,852.0,911.89,649.55
2017,8,31,12,30,404.0,404.0,2.2,30.0,778.0,803.93,573.88
2017,8,31,12,45,612.0,289.0,2.15,30.5,854.0,881.8,629.79
2017,8,31,13,0,820.0,174.0,2.1,31.0,930.0,937.21,664.89
2017,8,31,13,15,817.0,173.0,2.05,31.0,917.5,907.74,645.45
2017,8,31,13,30,814.0,172.0,2.0,31.0,905.0,875.48,625.03
2017,8,31,13,45,556.5,292.0,1.95,31.0,788.0,747.51,537.73
2017,8,31,14,0,299.0,412.0,1.9,31.0,671.0,628.22,452.29
2017,8,31,14,15,545.5,286.0,1.85,31.0,739.5,679.9,493.54
2017,8,31,14,30,792.0,160.0,1.8,31.0,808.0,707.24,515.58
2017,8,31,14,45,781.0,157.0,1.8,31.0,772.0,656.92,480.17
2017,8,31,15,0,770.0,154.0,1.8,31.0,736.0,605.69,443.83
2017,8,31,15,15,755.0,150.0,1.8,30.5,694.0,548.76,403.31
2017,8,31,15,30,740.0,146.0,1.8,30.0,652.0,493.24,362.33
2017,8,31,15,45,725.0,139.5,1.8,30.0,605.5,435.81,317.86
2017,8,31,16,0,710.0,133.0,1.8,30.0,559.0,378.99,272.45
2017,8,31,16,15,684.0,127.0,1.7,30.0,507.5,320.03,224.36
2017,8,31,16,30,658.0,121.0,1.6,30.0,456.0,263.51,177.68
2017,8,31,16,45,626.0,113.0,1.55,30.0,402.0,206.87,131.83
2017,8,31,17,0,594.0,105.0,1.5,30.0,348.0,153.96,91.58
2017,8,31,17,15,546.0,96.0,1.35,29.0,293.0,103.22,60.02
2017,8,31,17,30,498.0,87.0,1.2,28.0,238.0,62.5,47.4
2017,8,31,17,45,429.5,75.0,1.1,27.5,185.5,54.96,41.09
2017,8,31,18,0,361.0,63.0,1.0,27.0,133.0,47.37,34.44
2017,8,31,18,15,262.5,46.0,1.0,26.5,87.5,35.33,23.76
2017,8,31,18,30,164.0,29.0,1.0,26.0,42.0,22.71,11.13
2017,8,31,18,45,82.0,14.5,1.0,25.5,21.0,13.82,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,51.0,11.0,1.1,19.5,14.5,23.74,0.0
2017,9,1,6,30,102.0,22.0,1.3,20.0,29.0,69.48,27.55
2017,9,1,6,45,197.5,42.0,1.5,20.5,71.0,140.28,103.45
2017,9,1,7,0,293.0,62.0,1.7,21.0,113.0,215.85,167.95
2017,9,1,7,15,364.5,77.0,1.55,21.5,164.5,284.3,225.54
2017,9,1,7,30,436.0,92.0,1.4,22.0,216.0,360.26,286.99
2017,9,1,7,45,488.5,103.0,1.25,23.0,270.5,426.94,338.03
2017,9,1,8,0,541.0,114.0,1.1,24.0,325.0,497.92,389.6
2017,9,1,8,15,578.5,122.5,0.9,25.0,379.0,564.31,434.46
2017,9,1,8,30,616.0,131.0,0.7,26.0,433.0,628.12,474.84
2017,9,1,8,45,644.0,137.5,0.5,27.0,485.5,683.38,506.84
2017,9,1,9,0,672.0,144.0,0.3,28.0,538.0,738.56,536.1
2017,9,1,9,15,693.5,149.5,0.35,28.0,586.0,786.57,565.43
2017,9,1,9,30,715.0,155.0,0.4,28.0,634.0,833.32,593.7
2017,9,1,9,45,731.0,160.0,0.45,28.5,677.0,872.88,615.97
2017,9,1,10,0,747.0,165.0,0.5,29.0,720.0,910.26,636.76
2017,9,1,10,15,759.5,168.0,0.5,29.0,757.0,939.58,652.77
2017,9,1,10,30,772.0,171.0,0.5,29.0,794.0,960.28,663.66
2017,9,1,10,45,782.5,172.5,0.55,29.5,824.0,980.27,674.03
2017,9,1,11,0,793.0,174.0,0.6,30.0,854.0,997.03,682.55
2017,9,1,11,15,799.5,176.0,0.6,30.0,876.0,1006.9,687.39
2017,9,1,11,30,806.0,178.0,0.6,30.0,898.0,1013.26,690.38
2017,9,1,11,45,811.0,178.0,0.6,30.5,912.5,1012.48,687.98
2017,9,1,12,0,816.0,178.0,0.6,31.0,927.0,1008.13,683.73
2017,9,1,12,15,817.5,178.5,0.65,31.0,932.0,997.28,678.31
2017,9,1,12,30,819.0,179.0,0.7,31.0,937.0,982.97,670.99
2017,9,1,12,45,822.5,175.5,0.75,31.5,934.5,963.21,659.15
2017,9,1,13,0,826.0,172.0,0.8,32.0,932.0,940.11,645.38
2017,9,1,13,15,611.0,281.0,0.85,32.0,839.5,831.78,578.19
2017,9,1,13,30,396.0,390.0,0.9,32.0,747.0,722.39,505.52
2017,9,1,13,45,606.0,276.5,1.0,32.0,807.0,773.31,545.8
2017,9,1,14,0,816.0,163.0,1.1,32.0,867.0,801.84,568.49
2017,9,1,14,15,808.0,161.0,1.2,32.0,838.5,757.12,540.95
2017,9,1,14,30,800.0,159.0,1.3,32.0,810.0,710.71,511.23
2017,9,1,14,45,788.5,156.0,1.4,32.0,774.0,659.62,477.35
2017,9,1,15,0,777.0,153.0,1.5,32.0,738.0,607.65,441.66
2017,9,1,15,15,762.0,149.0,1.55,31.5,696.0,550.3,401.54
2017,9,1,15,30,747.0,145.0,1.6,31.0,654.0,494.35,360.81
2017,9,1,15,45,729.0,139.5,1.7,31.0,606.5,436.08,316.33
2017,9,1,16,0,711.0,134.0,1.8,31.0,559.0,378.75,271.0
2017,9,1,16,15,684.5,128.5,1.75,30.5,507.0,319.99,223.76
2017,9,1,16,30,658.0,123.0,1.7,30.0,455.0,263.73,177.78
2017,9,1,16,45,623.5,115.0,1.7,30.0,400.5,206.64,131.75
2017,9,1,17,0,589.0,107.0,1.7,30.0,346.0,153.62,91.68
2017,9,1,17,15,540.5,97.5,1.6,29.0,290.5,102.84,60.39
2017,9,1,17,30,492.0,88.0,1.5,28.0,235.0,63.05,47.87
2017,9,1,17,45,423.5,75.5,1.4,27.5,182.5,55.47,41.51
2017,9,1,18,0,355.0,63.0,1.3,27.0,130.0,47.49,34.5
2017,9,1,18,15,256.0,45.5,1.3,26.0,85.0,35.03,23.49
2017,9,1,18,30,157.0,28.0,1.3,25.0,40.0,21.97,10.02
2017,9,1,18,45,78.5,14.0,1.35,24.5,20.0,13.34,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,11.0,1.85,19.5,14.0,24.54,0.0
2017,9,2,6,30,108.0,22.0,2.1,20.0,28.0,71.28,25.27
2017,9,2,6,45,209.0,40.5,2.4,21.0,70.5,143.05,105.2
2017,9,2,7,0,310.0,59.0,2.7,22.0,113.0,219.96,170.88
2017,9,2,7,15,383.0,73.0,2.65,22.5,164.5,288.97,229.46
2017,9,2,7,30,456.0,87.0,2.6,23.0,216.0,365.67,292.36
2017,9,2,7,45,508.0,97.5,2.55,24.0,270.5,432.54,344.74
2017,9,2,8,0,560.0,108.0,2.5,25.0,325.0,508.38,401.51
2017,9,2,8,15,597.0,115.5,2.5,26.0,379.0,570.0,445.58
2017,9,2,8,30,634.0,123.0,2.5,27.0,433.0,633.07,489.06
2017,9,2,8,45,659.5,130.0,2.5,28.0,484.5,687.58,524.54
2017,9,2,9,0,685.0,137.0,2.5,29.0,536.0,741.79,558.07
2017,9,2,9,15,706.0,142.0,2.35,29.0,584.0,789.2,587.41
2017,9,2,9,30,727.0,147.0,2.2,29.0,632.0,835.3,615.21
2017,9,2,9,45,740.0,152.5,2.1,29.5,674.0,872.96,635.97
2017,9,2,10,0,753.0,158.0,2.0,30.0,716.0,908.27,654.84
2017,9,2,10,15,764.5,161.0,1.95,30.0,752.5,931.3,667.39
2017,9,2,10,30,776.0,164.0,1.9,30.0,789.0,956.92,681.68
2017,9,2,10,45,782.5,168.0,1.9,30.5,817.5,975.57,690.71
2017,9,2,11,0,789.0,172.0,1.9,31.0,846.0,990.89,697.76
2017,9,2,11,15,794.5,173.5,1.95,31.0,867.5,999.16,702.57
2017,9,2,11,30,800.0,175.0,2.0,31.0,889.0,1003.94,705.42
2017,9,2,11,45,794.0,182.0,2.05,31.5,899.5,999.3,701.18
2017,9,2,12,0,788.0,189.0,2.1,32.0,910.0,991.14,694.98
2017,9,2,12,15,789.5,189.5,2.15,32.0,915.0,980.47,688.76
2017,9,2,12,30,791.0,190.0,2.2,32.0,920.0,966.44,680.55
2017,9,2,12,45,788.5,190.0,2.3,32.0,915.5,944.88,668.16
2017,9,2,13,0,786.0,190.0,2.4,32.0,911.0,920.32,653.86
2017,9,2,13,15,535.5,312.0,2.45,32.0,800.5,793.7,568.51
2017,9,2,13,30,285.0,434.0,2.5,32.0,690.0,669.3,480.14
2017,9,2,13,45,525.5,309.5,2.6,32.0,767.5,737.55,533.83
2017,9,2,14,0,766.0,185.0,2.7,32.0,845.0,782.44,569.47
2017,9,2,14,15,757.5,182.5,2.7,32.0,816.0,739.5,539.78
2017,9,2,14,30,749.0,180.0,2.7,32.0,787.0,693.64,508.21
2017,9,2,14,45,719.0,186.0,2.75,32.0,748.0,640.49,470.79
2017,9,2,15,0,689.0,192.0,2.8,32.0,709.0,588.28,433.18
2017,9,2,15,15,672.0,187.0,2.8,31.5,667.0,534.57,394.47
2017,9,2,15,30,655.0,182.0,2.8,31.0,625.0,481.36,354.87
2017,9,2,15,45,633.5,175.0,2.8,31.0,578.0,425.22,311.31
2017,9,2,16,0,612.0,168.0,2.8,31.0,531.0,370.67,267.85
2017,9,2,16,15,583.0,160.0,2.65,30.5,480.5,314.8,223.06
2017,9,2,16,30,554.0,152.0,2.5,30.0,430.0,260.9,179.41
2017,9,2,16,45,517.0,141.5,2.45,30.0,376.5,207.37,136.75
2017,9,2,17,0,480.0,131.0,2.4,30.0,323.0,158.2,100.0
2017,9,2,17,15,430.5,117.5,2.2,29.0,270.0,110.55,70.33
2017,9,2,17,30,381.0,104.0,2.0,28.0,217.0,74.88,57.82
2017,9,2,17,45,316.5,86.5,1.8,27.5,166.5,63.85,48.54
2017,9,2,18,0,252.0,69.0,1.6,27.0,116.0,52.21,38.4
2017,9,2,18,15,170.5,47.0,1.6,26.5,74.0,37.95,25.74
2017,9,2,18,30,89.0,25.0,1.6,26.0,32.0,20.75,8.31
2017,9,2,18,45,44.5,12.5,1.6,25.5,16.0,11.91,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,6,15,28.5,9.5,1.4,21.5,11.5,16.49,0.0
2017,9,3,6,30,57.0,19.0,1.6,22.0,23.0,45.04,11.63
2017,9,3,6,45,137.0,42.5,1.8,22.5,63.0,111.66,80.77
2017,9,3,7,0,217.0,66.0,2.0,23.0,103.0,181.17,139.67
2017,9,3,7,15,317.0,74.0,1.9,23.5,150.5,258.01,203.62
2017,9,3,7,30,417.0,82.0,1.8,24.0,198.0,338.63,269.14
2017,9,3,7,45,437.5,106.0,1.7,25.0,252.5,400.62,316.65
2017,9,3,8,0,458.0,130.0,1.6,26.0,307.0,463.24,362.31
2017,9,3,8,15,471.5,142.0,1.6,26.5,349.0,507.78,394.05
2017,9,3,8,30,485.0,154.0,1.6,27.0,391.0,552.14,424.69
2017,9,3,8,45,540.5,161.0,1.6,27.5,452.5,623.44,474.12
2017,9,3,9,0,596.0,168.0,1.6,28.0,514.0,702.63,527.04
2017,9,3,9,15,619.0,174.5,1.6,28.5,561.5,750.51,556.84
2017,9,3,9,30,642.0,181.0,1.6,29.0,609.0,797.39,585.2
2017,9,3,9,45,660.0,186.0,1.65,29.5,651.0,836.73,608.41
2017,9,3,10,0,678.0,191.0,1.7,30.0,693.0,874.19,630.2
2017,9,3,10,15,691.0,195.0,1.75,30.0,729.0,903.58,647.94
2017,9,3,10,30,704.0,199.0,1.8,30.0,765.0,930.38,664.11
2017,9,3,10,45,714.5,202.0,1.9,30.5,794.0,950.83,675.52
2017,9,3,11,0,725.0,205.0,2.0,31.0,823.0,968.26,685.13
2017,9,3,11,15,596.5,283.5,2.05,31.0,801.0,920.66,652.76
2017,9,3,11,30,468.0,362.0,2.1,31.0,779.0,867.64,615.1
2017,9,3,11,45,427.0,383.0,2.2,31.5,767.5,842.1,597.09
2017,9,3,12,0,386.0,404.0,2.3,32.0,756.0,806.14,572.19
2017,9,3,12,15,330.0,428.5,2.35,32.0,731.0,767.41,545.6
2017,9,3,12,30,274.0,453.0,2.4,32.0,706.0,728.18,518.47
2017,9,3,12,45,303.5,444.0,2.45,32.0,723.0,736.21,525.13
2017,9,3,13,0,333.0,435.0,2.5,32.0,740.0,741.76,529.8
2017,9,3,13,15,329.0,428.0,2.55,32.0,726.0,716.79,513.52
2017,9,3,13,30,325.0,421.0,2.6,32.0,712.0,690.93,496.74
2017,9,3,13,45,310.5,414.5,2.65,32.0,687.0,656.17,473.57
2017,9,3,14,0,296.0,408.0,2.7,32.0,662.0,621.55,450.29
2017,9,3,14,15,299.0,392.0,2.7,32.0,641.0,591.41,430.09
2017,9,3,14,30,302.0,376.0,2.7,32.0,620.0,560.43,409.0
2017,9,3,14,45,365.5,336.0,2.75,32.0,618.0,546.02,400.32
2017,9,3,15,0,429.0,296.0,2.8,32.0,616.0,525.45,386.48
2017,9,3,15,15,404.5,285.5,2.75,31.5,574.0,475.91,350.95
2017,9,3,15,30,380.0,275.0,2.7,31.0,532.0,428.55,316.39
2017,9,3,15,45,490.0,217.5,2.7,31.0,522.5,399.02,293.0
2017,9,3,16,0,600.0,160.0,2.7,31.0,513.0,357.94,258.58
2017,9,3,16,15,550.5,163.0,2.6,30.5,463.5,305.31,216.59
2017,9,3,16,30,501.0,166.0,2.5,30.0,414.0,258.18,178.93
2017,9,3,16,45,470.5,151.5,2.45,29.5,363.0,205.75,137.57
2017,9,3,17,0,440.0,137.0,2.4,29.0,312.0,157.02,101.23
2017,9,3,17,15,394.0,122.0,2.15,28.5,260.0,110.9,72.23
2017,9,3,17,30,348.0,107.0,1.9,28.0,208.0,77.27,59.82
2017,9,3,17,45,289.5,87.5,1.7,27.5,159.0,64.75,49.28
2017,9,3,18,0,231.0,68.0,1.5,27.0,110.0,53.75,39.65
2017,9,3,18,15,153.5,45.5,1.5,26.0,69.0,36.78,24.73
2017,9,3,18,30,76.0,23.0,1.5,25.0,28.0,19.15,6.3
2017,9,3,18,45,38.0,11.5,1.5,24.5,14.0,10.96,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,15,31.5,9.0,1.35,19.5,11.0,16.81,0.0
2017,9,4,6,30,63.0,18.0,1.6,20.0,22.0,45.5,9.25
2017,9,4,6,45,141.5,41.0,1.85,21.0,62.0,111.6,80.96
2017,9,4,7,0,220.0,64.0,2.1,22.0,102.0,180.19,139.4
2017,9,4,7,15,286.5,83.5,2.05,22.5,151.5,254.67,201.67
2017,9,4,7,30,353.0,103.0,2.0,23.0,201.0,328.78,262.07
2017,9,4,7,45,404.0,117.5,1.95,24.0,254.0,394.23,313.11
2017,9,4,8,0,455.0,132.0,1.9,25.0,307.0,463.97,365.26
2017,9,4,8,15,493.5,143.0,1.85,25.5,360.0,524.71,409.35
2017,9,4,8,30,532.0,154.0,1.8,26.0,413.0,587.54,453.42
2017,9,4,8,45,564.5,162.0,1.75,26.5,464.5,643.84,491.36
2017,9,4,9,0,597.0,170.0,1.7,27.0,516.0,705.89,531.96
2017,9,4,9,15,620.0,177.0,1.7,27.5,563.5,754.33,562.46
2017,9,4,9,30,643.0,184.0,1.7,28.0,611.0,801.77,591.43
2017,9,4,9,45,659.5,190.0,1.75,28.5,653.0,840.82,614.56
2017,9,4,10,0,676.0,196.0,1.8,29.0,695.0,877.89,636.21
2017,9,4,10,15,689.0,200.5,1.85,29.0,731.0,907.73,654.33
2017,9,4,10,30,702.0,205.0,1.9,29.0,767.0,934.98,670.85
2017,9,4,10,45,713.0,207.0,2.0,29.5,796.5,954.75,681.86
2017,9,4,11,0,724.0,209.0,2.1,30.0,826.0,971.51,691.07
2017,9,4,11,15,731.0,211.5,2.15,30.0,847.5,981.61,697.05
2017,9,4,11,30,738.0,214.0,2.2,30.0,869.0,988.4,701.14
2017,9,4,11,45,777.0,192.0,2.3,30.5,890.5,991.84,702.4
2017,9,4,12,0,816.0,170.0,2.4,31.0,912.0,998.8,705.98
2017,9,4,12,15,817.5,170.0,2.45,31.0,917.0,987.27,698.96
2017,9,4,12,30,819.0,170.0,2.5,31.0,922.0,972.29,690.01
2017,9,4,12,45,459.0,310.0,2.6,31.5,731.0,756.6,544.83
2017,9,4,13,0,99.0,450.0,2.7,32.0,540.0,528.14,380.29
2017,9,4,13,15,458.0,306.5,2.75,32.0,715.5,718.84,522.38
2017,9,4,13,30,817.0,163.0,2.8,32.0,891.0,865.81,624.46
2017,9,4,13,45,815.0,159.5,2.85,32.0,871.0,828.94,599.93
2017,9,4,14,0,813.0,156.0,2.9,32.0,851.0,789.55,574.97
2017,9,4,14,15,805.0,154.0,2.9,31.5,822.5,744.79,546.63
2017,9,4,14,30,797.0,152.0,2.9,31.0,794.0,698.34,515.42
2017,9,4,14,45,780.5,151.5,2.9,31.0,757.0,646.37,478.43
2017,9,4,15,0,764.0,151.0,2.9,31.0,720.0,594.0,440.27
2017,9,4,15,15,749.5,147.5,2.85,31.0,677.5,537.94,398.4
2017,9,4,15,30,735.0,144.0,2.8,31.0,635.0,483.25,356.33
2017,9,4,15,45,720.0,137.0,2.8,31.0,588.5,425.51,310.95
2017,9,4,16,0,705.0,130.0,2.8,31.0,542.0,368.42,264.75
2017,9,4,16,15,678.5,124.0,2.65,30.5,490.5,309.62,216.77
2017,9,4,16,30,652.0,118.0,2.5,30.0,439.0,253.35,170.29
2017,9,4,16,45,621.5,109.0,2.45,29.5,385.5,196.62,124.48
2017,9,4,17,0,591.0,100.0,2.4,29.0,332.0,143.47,84.54
2017,9,4,17,15,541.5,91.0,2.15,28.0,277.5,93.19,54.58
2017,9,4,17,30,492.0,82.0,1.9,27.0,223.0,59.44,45.04
2017,9,4,17,45,425.5,69.0,1.65,26.5,171.0,50.94,37.8
2017,9,4,18,0,359.0,56.0,1.4,26.0,119.0,42.38,30.22
2017,9,4,18,15,252.0,39.0,1.4,25.5,75.5,30.11,19.2
2017,9,4,18,30,145.0,22.0,1.4,25.0,32.0,17.27,3.9
2017,9,4,18,45,72.5,11.0,1.4,24.5,16.0,10.48,0.0
2017,9,4,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,47.0,10.0,1.5,20.5,12.5,21.84,0.0
2017,9,5,6,30,94.0,20.0,1.8,21.0,25.0,63.65,10.69
2017,9,5,6,45,197.5,38.5,2.1,22.0,66.0,137.3,99.67
2017,9,5,7,0,301.0,57.0,2.4,23.0,107.0,214.72,165.75
2017,9,5,7,15,376.5,70.5,2.35,23.5,158.0,283.88,224.25
2017,9,5,7,30,452.0,84.0,2.3,24.0,209.0,361.05,287.3
2017,9,5,7,45,503.5,94.0,2.25,25.0,263.0,430.93,341.63
2017,9,5,8,0,555.0,104.0,2.2,26.0,317.0,501.83,394.42
2017,9,5,8,15,593.0,111.5,2.0,26.5,370.5,563.85,438.61
2017,9,5,8,30,631.0,119.0,1.8,27.0,424.0,627.43,481.95
2017,9,5,8,45,656.0,126.0,1.65,28.0,475.5,681.35,515.38
2017,9,5,9,0,681.0,133.0,1.5,29.0,527.0,734.93,546.61
2017,9,5,9,15,702.0,138.0,1.35,29.0,574.5,782.1,574.51
2017,9,5,9,30,723.0,143.0,1.2,29.0,622.0,827.95,600.69
2017,9,5,9,45,736.5,148.0,1.1,29.5,663.5,865.27,620.04
2017,9,5,10,0,750.0,153.0,1.0,30.0,705.0,900.26,637.46
2017,9,5,10,15,762.0,156.5,1.1,30.5,741.5,924.33,651.0
2017,9,5,10,30,774.0,160.0,1.2,31.0,778.0,950.76,666.12
2017,9,5,10,45,782.0,162.5,1.3,31.5,806.5,969.12,676.23
2017,9,5,11,0,790.0,165.0,1.4,32.0,835.0,984.18,684.46
2017,9,5,11,15,796.0,166.5,1.5,32.0,856.5,992.78,690.25
2017,9,5,11,30,802.0,168.0,1.6,32.0,878.0,997.88,694.07
2017,9,5,11,45,802.5,171.0,1.7,32.5,890.0,995.49,692.02
2017,9,5,12,0,803.0,174.0,1.8,33.0,902.0,989.56,687.97
2017,9,5,12,15,804.0,174.0,1.85,33.0,906.5,977.59,681.09
2017,9,5,12,30,805.0,174.0,1.9,33.0,911.0,962.24,672.25
2017,9,5,12,45,625.0,277.0,2.0,33.0,847.5,880.59,620.67
2017,9,5,13,0,445.0,380.0,2.1,33.0,784.0,795.67,562.46
2017,9,5,13,15,430.0,378.0,2.15,33.0,764.5,762.33,541.63
2017,9,5,13,30,415.0,376.0,2.2,33.0,745.0,728.27,519.64
2017,9,5,13,45,596.5,274.0,2.25,33.0,789.5,760.63,546.43
2017,9,5,14,0,778.0,172.0,2.3,33.0,834.0,776.41,560.96
2017,9,5,14,15,769.0,169.5,2.3,33.0,805.5,731.73,530.78
2017,9,5,14,30,760.0,167.0,2.3,33.0,777.0,685.57,499.24
2017,9,5,14,45,723.0,177.0,2.3,33.0,736.0,631.13,460.88
2017,9,5,15,0,686.0,187.0,2.3,33.0,695.0,578.33,422.87
2017,9,5,15,15,669.0,182.0,2.25,32.5,653.0,524.7,384.33
2017,9,5,15,30,652.0,177.0,2.2,32.0,611.0,471.6,344.96
2017,9,5,15,45,617.5,175.5,2.2,32.0,562.0,415.04,301.46
2017,9,5,16,0,583.0,174.0,2.2,32.0,513.0,360.64,258.67
2017,9,5,16,15,488.0,175.0,2.1,31.5,440.5,294.01,208.0
2017,9,5,16,30,393.0,176.0,2.0,31.0,368.0,238.26,166.18
2017,9,5,16,45,344.0,166.5,1.95,31.0,319.5,196.63,134.5
2017,9,5,17,0,295.0,157.0,1.9,31.0,271.0,157.56,106.79
2017,9,5,17,15,260.5,135.5,1.75,30.0,224.5,116.32,80.37
2017,9,5,17,30,226.0,114.0,1.6,29.0,178.0,86.08,66.88
2017,9,5,17,45,174.5,90.5,1.5,28.5,133.0,69.78,53.2
2017,9,5,18,0,123.0,67.0,1.4,28.0,88.0,54.88,40.28
2017,9,5,18,15,61.5,42.5,1.4,27.5,53.0,35.79,23.49
2017,9,5,18,30,0.0,18.0,1.4,27.0,18.0,16.7,1.85
2017,9,5,18,45,0.0,9.0,1.4,26.5,9.0,8.58,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.55,19.0,7.0,9.53,0.0
2017,9,6,6,30,29.0,12.0,3.7,19.0,14.0,25.89,0.0
2017,9,6,6,45,84.0,38.0,3.9,19.5,50.5,86.22,61.78
2017,9,6,7,0,139.0,64.0,4.1,20.0,87.0,145.68,113.19
2017,9,6,7,15,193.0,90.0,4.2,20.5,135.5,209.66,167.68
2017,9,6,7,30,247.0,116.0,4.3,21.0,184.0,278.84,225.44
2017,9,6,7,45,143.5,131.0,4.45,21.5,172.5,235.26,189.7
2017,9,6,8,0,40.0,146.0,4.6,22.0,161.0,179.98,142.85
2017,9,6,8,15,179.0,166.5,4.65,22.5,251.0,310.12,249.5
2017,9,6,8,30,318.0,187.0,4.7,23.0,341.0,454.59,363.43
2017,9,6,8,45,410.5,198.5,4.8,23.5,420.0,564.34,446.48
2017,9,6,9,0,503.0,210.0,4.9,24.0,499.0,668.77,523.48
2017,9,6,9,15,527.5,219.5,4.9,24.5,546.0,717.34,556.47
2017,9,6,9,30,552.0,229.0,4.9,25.0,593.0,765.44,588.74
2017,9,6,9,45,582.5,231.0,4.95,25.5,638.0,809.98,618.5
2017,9,6,10,0,613.0,233.0,5.0,26.0,683.0,857.52,649.83
2017,9,6,10,15,628.0,238.0,4.95,26.0,719.5,888.56,669.81
2017,9,6,10,30,643.0,243.0,4.9,26.0,756.0,917.19,688.08
2017,9,6,10,45,662.5,242.5,4.85,26.5,787.5,942.02,702.49
2017,9,6,11,0,682.0,242.0,4.8,27.0,819.0,964.09,714.57
2017,9,6,11,15,689.5,244.5,4.7,27.0,840.5,974.25,719.69
2017,9,6,11,30,697.0,247.0,4.6,27.0,862.0,981.2,722.82
2017,9,6,11,45,758.0,213.0,4.6,27.5,891.0,1000.44,733.58
2017,9,6,12,0,819.0,179.0,4.6,28.0,920.0,1009.99,737.89
2017,9,6,12,15,821.0,179.0,4.55,28.0,925.0,998.66,729.93
2017,9,6,12,30,823.0,179.0,4.5,28.0,930.0,983.84,719.88
2017,9,6,12,45,831.0,173.0,4.45,28.5,928.5,965.27,706.05
2017,9,6,13,0,839.0,167.0,4.4,29.0,927.0,943.13,690.03
2017,9,6,13,15,836.5,166.0,4.3,29.0,914.5,913.1,669.98
2017,9,6,13,30,834.0,165.0,4.2,29.0,902.0,880.17,648.05
2017,9,6,13,45,837.5,158.5,4.15,29.0,883.5,844.08,624.19
2017,9,6,14,0,841.0,152.0,4.1,29.0,865.0,805.02,598.2
2017,9,6,14,15,833.5,149.5,4.0,29.0,836.0,758.83,566.78
2017,9,6,14,30,826.0,147.0,3.9,29.0,807.0,710.84,532.32
2017,9,6,14,45,825.0,139.5,3.85,29.0,773.0,660.74,495.95
2017,9,6,15,0,824.0,132.0,3.8,29.0,739.0,608.69,457.22
2017,9,6,15,15,809.5,128.5,3.7,29.0,695.5,551.37,413.38
2017,9,6,15,30,795.0,125.0,3.6,29.0,652.0,493.92,368.24
2017,9,6,15,45,786.0,117.0,3.55,29.0,605.0,434.85,320.68
2017,9,6,16,0,777.0,109.0,3.5,29.0,558.0,375.59,271.56
2017,9,6,16,15,751.5,104.5,3.25,28.5,505.0,311.24,218.09
2017,9,6,16,30,726.0,100.0,3.0,28.0,452.0,252.15,168.22
2017,9,6,16,45,702.0,91.5,2.75,27.5,397.5,192.5,118.98
2017,9,6,17,0,678.0,83.0,2.5,27.0,343.0,135.55,75.73
2017,9,6,17,15,628.0,75.5,2.2,26.0,286.0,81.15,44.33
2017,9,6,17,30,578.0,68.0,1.9,25.0,229.0,48.25,35.88
2017,9,6,17,45,512.5,57.0,1.6,24.0,175.0,41.89,30.43
2017,9,6,18,0,447.0,46.0,1.3,23.0,121.0,35.1,24.36
2017,9,6,18,15,322.0,32.5,1.25,22.0,75.5,25.47,15.46
2017,9,6,18,30,197.0,19.0,1.2,21.0,30.0,15.22,0.0
2017,9,6,18,45,98.5,9.5,1.2,20.5,15.0,9.05,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,100.5,9.0,1.2,13.5,14.0,35.03,0.0
2017,9,7,6,30,201.0,18.0,1.4,14.0,28.0,96.35,3.15
2017,9,7,6,45,327.0,31.0,1.65,15.0,73.0,179.43,133.18
2017,9,7,7,0,453.0,44.0,1.9,16.0,118.0,268.58,212.17
2017,9,7,7,15,529.5,53.0,1.8,16.5,173.0,342.83,276.74
2017,9,7,7,30,606.0,62.0,1.7,17.0,228.0,424.62,344.62
2017,9,7,7,45,652.0,69.5,1.65,18.0,284.5,493.1,398.46
2017,9,7,8,0,698.0,77.0,1.6,19.0,341.0,564.67,451.87
2017,9,7,8,15,732.0,82.0,1.9,20.0,397.5,624.55,496.16
2017,9,7,8,30,766.0,87.0,2.2,21.0,454.0,688.31,540.29
2017,9,7,8,45,787.5,92.0,2.5,22.0,507.0,742.63,576.51
2017,9,7,9,0,809.0,97.0,2.8,23.0,560.0,795.96,611.34
2017,9,7,9,15,827.0,100.0,2.85,23.5,609.5,842.6,640.56
2017,9,7,9,30,845.0,103.0,2.9,24.0,659.0,887.33,668.07
2017,9,7,9,45,856.0,107.0,2.95,24.5,702.5,916.87,685.0
2017,9,7,10,0,867.0,111.0,3.0,25.0,746.0,950.96,704.99
2017,9,7,10,15,877.0,113.0,3.0,25.5,783.0,978.82,720.29
2017,9,7,10,30,887.0,115.0,3.0,26.0,820.0,1003.43,733.44
2017,9,7,10,45,892.5,118.0,3.05,26.5,849.5,1021.23,742.61
2017,9,7,11,0,898.0,121.0,3.1,27.0,879.0,1035.33,749.53
2017,9,7,11,15,903.0,122.0,3.1,27.0,900.5,1043.02,753.54
2017,9,7,11,30,908.0,123.0,3.1,27.0,922.0,1046.89,755.29
2017,9,7,11,45,905.5,127.0,3.15,27.5,934.0,1042.52,750.89
2017,9,7,12,0,903.0,131.0,3.2,28.0,946.0,1034.3,744.24
2017,9,7,12,15,904.0,131.0,3.2,28.0,950.0,1021.72,736.03
2017,9,7,12,30,905.0,131.0,3.2,28.0,954.0,1005.44,725.6
2017,9,7,12,45,904.0,130.5,3.25,28.0,949.5,983.19,711.79
2017,9,7,13,0,903.0,130.0,3.3,28.0,945.0,957.5,695.8
2017,9,7,13,15,900.0,129.5,3.35,28.0,932.0,926.73,676.45
2017,9,7,13,30,897.0,129.0,3.4,28.0,919.0,892.88,655.0
2017,9,7,13,45,892.0,127.5,3.45,28.5,897.0,853.52,628.47
2017,9,7,14,0,887.0,126.0,3.5,29.0,875.0,811.56,600.08
2017,9,7,14,15,879.0,124.0,3.5,28.5,845.0,764.53,570.11
2017,9,7,14,30,871.0,122.0,3.5,28.0,815.0,715.55,537.25
2017,9,7,14,45,855.5,122.5,3.5,28.0,776.5,662.58,498.66
2017,9,7,15,0,840.0,123.0,3.5,28.0,738.0,608.01,457.95
2017,9,7,15,15,825.0,120.0,3.45,28.0,694.0,550.05,413.6
2017,9,7,15,30,810.0,117.0,3.4,28.0,650.0,491.98,367.88
2017,9,7,15,45,791.5,112.5,3.4,28.0,601.0,431.26,318.95
2017,9,7,16,0,773.0,108.0,3.4,28.0,552.0,371.44,269.32
2017,9,7,16,15,747.0,103.5,3.25,27.5,498.5,307.21,215.81
2017,9,7,16,30,721.0,99.0,3.1,27.0,445.0,248.3,165.96
2017,9,7,16,45,686.0,92.5,3.0,26.5,389.0,188.8,117.2
2017,9,7,17,0,651.0,86.0,2.9,26.0,333.0,133.37,75.66
2017,9,7,17,15,599.5,78.0,2.55,25.0,276.5,80.31,45.34
2017,9,7,17,30,548.0,70.0,2.2,24.0,220.0,50.12,37.64
2017,9,7,17,45,473.0,59.0,1.9,23.0,166.5,43.82,32.2
2017,9,7,18,0,398.0,48.0,1.6,22.0,113.0,37.13,26.15
2017,9,7,18,15,277.0,33.0,1.6,21.5,69.0,26.14,15.89
2017,9,7,18,30,156.0,18.0,1.6,21.0,25.0,14.43,0.0
2017,9,7,18,45,78.0,9.0,1.6,20.5,12.5,8.58,0.0
2017,9,7,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,15,77.5,9.0,1.25,14.5,12.5,29.02,0.0
2017,9,8,6,30,155.0,18.0,1.5,15.0,25.0,81.32,0.0
2017,9,8,6,45,275.0,33.5,1.75,15.5,68.5,162.57,120.02
2017,9,8,7,0,395.0,49.0,2.0,16.0,112.0,248.81,196.67
2017,9,8,7,15,473.0,59.5,2.05,17.0,165.5,322.61,260.49
2017,9,8,7,30,551.0,70.0,2.1,18.0,219.0,404.07,328.0
2017,9,8,7,45,605.0,77.0,2.2,19.0,276.0,474.08,383.89
2017,9,8,8,0,659.0,84.0,2.3,20.0,333.0,547.98,440.37
2017,9,8,8,15,694.5,90.0,2.5,20.5,389.0,611.12,487.77
2017,9,8,8,30,730.0,96.0,2.7,21.0,445.0,675.4,533.61
2017,9,8,8,45,755.0,100.5,2.95,22.0,498.0,727.02,567.87
2017,9,8,9,0,780.0,105.0,3.2,23.0,551.0,781.41,603.44
2017,9,8,9,15,799.0,109.0,3.15,23.5,600.0,829.03,633.16
2017,9,8,9,30,818.0,113.0,3.1,24.0,649.0,874.87,661.09
2017,9,8,9,45,832.0,115.5,3.1,24.5,692.5,912.31,683.17
2017,9,8,10,0,846.0,118.0,3.1,25.0,736.0,947.12,703.3
2017,9,8,10,15,856.5,120.5,3.05,25.5,773.0,967.2,713.14
2017,9,8,10,30,867.0,123.0,3.0,26.0,810.0,992.37,726.42
2017,9,8,10,45,875.0,124.5,2.95,26.5,839.5,1010.62,735.09
2017,9,8,11,0,883.0,126.0,2.9,27.0,869.0,1025.32,741.55
2017,9,8,11,15,888.0,127.0,2.85,27.0,890.5,1032.82,744.96
2017,9,8,11,30,893.0,128.0,2.8,27.0,912.0,1036.56,746.16
2017,9,8,11,45,900.5,125.5,2.75,27.5,926.0,1035.36,742.91
2017,9,8,12,0,908.0,123.0,2.7,28.0,940.0,1030.35,737.44
2017,9,8,12,15,909.0,123.5,2.65,28.0,944.5,1018.19,729.09
2017,9,8,12,30,910.0,124.0,2.6,28.0,949.0,1002.33,718.57
2017,9,8,12,45,908.5,124.0,2.6,28.0,944.0,979.97,704.51
2017,9,8,13,0,907.0,124.0,2.6,28.0,939.0,954.17,688.33
2017,9,8,13,15,904.0,123.0,2.55,28.0,926.0,922.76,668.11
2017,9,8,13,30,901.0,122.0,2.5,28.0,913.0,888.26,645.9
2017,9,8,13,45,895.0,121.5,2.5,28.5,891.0,848.87,619.56
2017,9,8,14,0,889.0,121.0,2.5,29.0,869.0,806.93,591.44
2017,9,8,14,15,881.5,119.0,2.45,28.5,839.0,760.14,561.85
2017,9,8,14,30,874.0,117.0,2.4,28.0,809.0,711.35,529.48
2017,9,8,14,45,757.0,163.0,2.4,28.0,742.0,635.7,474.18
2017,9,8,15,0,640.0,209.0,2.4,28.0,675.0,567.69,423.61
2017,9,8,15,15,731.0,159.0,2.4,28.0,661.0,532.56,397.72
2017,9,8,15,30,822.0,109.0,2.4,28.0,647.0,488.5,363.16
2017,9,8,15,45,613.0,162.0,2.4,28.0,546.0,397.16,293.38
2017,9,8,16,0,404.0,215.0,2.4,28.0,445.0,328.07,241.35
2017,9,8,16,15,517.5,162.0,2.25,27.5,427.5,288.22,206.19
2017,9,8,16,30,631.0,109.0,2.1,27.0,410.0,234.33,157.6
2017,9,8,16,45,579.0,108.5,2.0,26.5,358.0,182.8,116.54
2017,9,8,17,0,527.0,108.0,1.9,26.0,306.0,137.13,83.77
2017,9,8,17,15,488.5,94.5,1.75,25.0,254.0,87.85,54.8
2017,9,8,17,30,450.0,81.0,1.6,24.0,202.0,58.84,45.08
2017,9,8,17,45,386.5,66.0,1.5,23.5,152.0,49.11,36.63
2017,9,8,18,0,323.0,51.0,1.4,23.0,102.0,38.86,27.44
2017,9,8,18,15,161.5,36.5,1.45,22.5,62.0,28.4,17.46
2017,9,8,18,30,0.0,22.0,1.5,22.0,22.0,19.53,0.0
2017,9,8,18,45,0.0,11.0,1.6,22.0,11.0,10.48,0.0
2017,9,8,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,41.0,7.5,1.35,15.5,9.5,7.15,0.0
2017,9,9,6,30,82.0,15.0,1.6,16.0,19.0,52.17,0.0
2017,9,9,6,45,184.5,35.5,1.9,16.5,60.5,130.01,94.92
2017,9,9,7,0,287.0,56.0,2.2,17.0,102.0,208.9,164.54
2017,9,9,7,15,361.0,71.5,2.15,18.0,153.0,278.97,224.71
2017,9,9,7,30,435.0,87.0,2.1,19.0,204.0,356.86,289.1
2017,9,9,7,45,495.0,97.0,2.05,20.0,259.5,426.83,344.72
2017,9,9,8,0,555.0,107.0,2.0,21.0,315.0,506.32,405.01
2017,9,9,8,15,593.0,115.5,2.15,21.5,370.0,569.53,452.16
2017,9,9,8,30,631.0,124.0,2.3,22.0,425.0,634.25,499.08
2017,9,9,8,45,663.5,129.0,2.45,23.0,478.0,691.79,538.2
2017,9,9,9,0,696.0,134.0,2.6,24.0,531.0,749.49,575.69
2017,9,9,9,15,717.5,139.0,2.6,24.5,579.0,797.46,605.81
2017,9,9,9,30,739.0,144.0,2.6,25.0,627.0,844.07,634.49
2017,9,9,9,45,761.5,145.0,2.65,25.5,671.5,885.3,659.45
2017,9,9,10,0,784.0,146.0,2.7,26.0,716.0,919.68,679.59
2017,9,9,10,15,796.0,148.5,2.75,26.0,753.0,948.33,697.24
2017,9,9,10,30,808.0,151.0,2.8,26.0,790.0,973.98,712.99
2017,9,9,10,45,823.0,149.5,2.85,26.5,821.0,995.1,724.42
2017,9,9,11,0,838.0,148.0,2.9,27.0,852.0,1012.91,733.8
2017,9,9,11,15,843.5,149.5,2.95,27.0,873.0,1020.96,738.46
2017,9,9,11,30,849.0,151.0,3.0,27.0,894.0,1025.33,740.98
2017,9,9,11,45,855.0,150.0,3.05,27.5,908.0,1023.8,738.43
2017,9,9,12,0,861.0,149.0,3.1,28.0,922.0,1009.63,727.96
2017,9,9,12,15,862.0,149.0,3.15,28.0,926.0,997.24,720.29
2017,9,9,12,30,863.0,149.0,3.2,28.0,930.0,981.32,710.41
2017,9,9,12,45,864.5,147.5,3.25,28.5,926.0,960.97,696.35
2017,9,9,13,0,866.0,146.0,3.3,29.0,922.0,937.23,680.18
2017,9,9,13,15,862.5,145.0,3.3,29.0,908.5,906.28,660.35
2017,9,9,13,30,859.0,144.0,3.3,29.0,895.0,872.43,638.58
2017,9,9,13,45,853.5,142.5,3.35,29.5,873.0,837.72,615.2
2017,9,9,14,0,848.0,141.0,3.4,30.0,851.0,795.75,586.83
2017,9,9,14,15,839.5,139.0,3.45,30.0,821.5,748.89,556.03
2017,9,9,14,30,831.0,137.0,3.5,30.0,792.0,700.29,521.88
2017,9,9,14,45,814.5,137.0,3.55,30.0,754.0,647.02,483.48
2017,9,9,15,0,798.0,137.0,3.6,30.0,716.0,593.27,443.73
2017,9,9,15,15,782.5,133.0,3.6,29.5,672.5,536.18,401.21
2017,9,9,15,30,767.0,129.0,3.6,29.0,629.0,479.18,357.29
2017,9,9,15,45,746.5,125.0,3.6,29.0,580.0,417.65,307.99
2017,9,9,16,0,726.0,121.0,3.6,29.0,531.0,359.66,260.04
2017,9,9,16,15,698.0,115.0,3.45,28.5,478.5,299.26,209.87
2017,9,9,16,30,670.0,109.0,3.3,28.0,426.0,241.58,161.59
2017,9,9,16,45,631.0,102.0,3.2,28.0,370.5,184.24,115.09
2017,9,9,17,0,592.0,95.0,3.1,28.0,315.0,131.57,76.43
2017,9,9,17,15,538.5,85.5,2.75,26.5,259.5,81.18,48.69
2017,9,9,17,30,485.0,76.0,2.4,25.0,204.0,55.8,42.3
2017,9,9,17,45,405.0,63.0,2.05,24.0,152.0,46.97,34.69
2017,9,9,18,0,325.0,50.0,1.7,23.0,100.0,38.19,26.81
2017,9,9,18,15,211.5,32.0,1.7,22.5,59.0,24.89,14.38
2017,9,9,18,30,98.0,14.0,1.7,22.0,18.0,11.0,0.0
2017,9,9,18,45,49.0,7.0,1.7,21.5,9.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
