Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,35.0,7.0,1.9,15.5,8.5,6.67,0.0
2017,9,10,6,30,70.0,14.0,2.2,16.0,17.0,46.73,0.0
2017,9,10,6,45,166.5,35.0,2.55,16.5,57.0,122.92,89.24
2017,9,10,7,0,263.0,56.0,2.9,17.0,97.0,198.76,156.62
2017,9,10,7,15,336.5,72.5,2.9,18.0,147.5,268.42,216.71
2017,9,10,7,30,410.0,89.0,2.9,19.0,198.0,345.87,281.28
2017,9,10,7,45,468.0,100.0,2.95,20.0,253.0,414.49,336.62
2017,9,10,8,0,526.0,111.0,3.0,21.0,308.0,488.01,393.59
2017,9,10,8,15,565.0,120.0,3.1,21.5,362.0,555.05,444.19
2017,9,10,8,30,604.0,129.0,3.2,22.0,416.0,619.87,491.69
2017,9,10,8,45,635.0,135.5,3.35,23.0,468.0,676.85,531.27
2017,9,10,9,0,666.0,142.0,3.5,24.0,520.0,733.93,569.09
2017,9,10,9,15,687.5,147.5,3.5,24.5,568.0,781.44,599.61
2017,9,10,9,30,709.0,153.0,3.5,25.0,616.0,827.64,628.73
2017,9,10,9,45,724.5,158.0,3.5,25.5,658.0,866.14,652.1
2017,9,10,10,0,740.0,163.0,3.5,26.0,700.0,902.41,673.71
2017,9,10,10,15,752.5,166.5,3.5,26.5,736.5,931.62,690.37
2017,9,10,10,30,765.0,170.0,3.5,27.0,773.0,958.0,705.1
2017,9,10,10,45,772.5,173.0,3.55,27.5,801.5,969.84,710.57
2017,9,10,11,0,780.0,176.0,3.6,28.0,830.0,984.44,718.05
2017,9,10,11,15,786.5,178.0,3.6,28.0,851.0,993.59,723.14
2017,9,10,11,30,793.0,180.0,3.6,28.0,872.0,999.23,726.13
2017,9,10,11,45,802.0,178.0,3.65,28.5,886.5,999.71,724.8
2017,9,10,12,0,811.0,176.0,3.7,29.0,901.0,996.58,721.32
2017,9,10,12,15,812.5,176.0,3.7,29.0,905.5,984.56,713.32
2017,9,10,12,30,814.0,176.0,3.7,29.0,910.0,969.09,703.26
2017,9,10,12,45,817.0,173.5,3.75,29.5,907.0,949.16,689.3
2017,9,10,13,0,820.0,171.0,3.8,30.0,904.0,925.91,673.27
2017,9,10,13,15,816.5,170.0,3.8,30.0,891.0,895.17,653.41
2017,9,10,13,30,813.0,169.0,3.8,30.0,878.0,861.67,631.71
2017,9,10,13,45,812.0,164.5,3.85,30.0,858.0,824.23,607.49
2017,9,10,14,0,811.0,160.0,3.9,30.0,838.0,784.2,581.34
2017,9,10,14,15,802.5,158.0,3.95,30.0,808.5,738.69,550.24
2017,9,10,14,30,794.0,156.0,4.0,30.0,779.0,691.56,516.81
2017,9,10,14,45,783.0,152.5,4.05,30.0,742.5,640.07,479.52
2017,9,10,15,0,772.0,149.0,4.1,30.0,706.0,587.71,440.62
2017,9,10,15,15,756.0,145.0,4.1,29.5,663.0,529.74,397.29
2017,9,10,15,30,740.0,141.0,4.1,29.0,620.0,473.34,353.68
2017,9,10,15,45,722.0,134.5,4.1,29.0,572.0,414.35,306.14
2017,9,10,16,0,704.0,128.0,4.1,29.0,524.0,356.4,258.16
2017,9,10,16,15,675.5,122.0,3.9,28.5,471.0,297.15,208.89
2017,9,10,16,30,647.0,116.0,3.7,28.0,418.0,240.74,161.72
2017,9,10,16,45,612.0,107.0,3.5,28.0,364.0,183.82,115.55
2017,9,10,17,0,577.0,98.0,3.3,28.0,310.0,131.11,76.91
2017,9,10,17,15,521.5,88.0,2.9,27.0,254.5,81.34,49.84
2017,9,10,17,30,466.0,78.0,2.5,26.0,199.0,56.94,43.07
2017,9,10,17,45,389.5,64.0,2.1,25.0,148.0,47.85,35.25
2017,9,10,18,0,313.0,50.0,1.7,24.0,97.0,38.3,26.71
2017,9,10,18,15,196.5,31.5,1.7,23.5,56.5,24.56,13.76
2017,9,10,18,30,80.0,13.0,1.7,23.0,16.0,12.39,0.0
2017,9,10,18,45,40.0,6.5,1.7,22.5,8.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,42.0,7.5,1.15,16.5,9.5,7.15,0.0
2017,9,11,6,30,84.0,15.0,1.4,17.0,19.0,52.67,0.0
2017,9,11,6,45,192.0,34.0,1.7,18.0,59.0,131.66,94.61
2017,9,11,7,0,300.0,53.0,2.0,19.0,99.0,211.56,165.03
2017,9,11,7,15,378.0,67.0,2.1,19.5,150.5,282.54,226.18
2017,9,11,7,30,456.0,81.0,2.2,20.0,202.0,361.84,292.25
2017,9,11,7,45,509.0,91.5,2.35,21.0,256.5,433.28,349.24
2017,9,11,8,0,562.0,102.0,2.5,22.0,311.0,506.01,405.02
2017,9,11,8,15,601.0,110.0,2.65,22.5,365.5,569.58,452.67
2017,9,11,8,30,640.0,118.0,2.8,23.0,420.0,634.73,500.07
2017,9,11,8,45,665.0,125.5,2.95,24.0,471.5,689.45,536.94
2017,9,11,9,0,690.0,133.0,3.1,25.0,523.0,743.75,572.15
2017,9,11,9,15,712.0,138.0,3.2,25.0,571.5,791.85,604.35
2017,9,11,9,30,734.0,143.0,3.3,25.0,620.0,838.63,635.33
2017,9,11,9,45,750.0,147.0,3.4,25.5,663.0,877.07,659.04
2017,9,11,10,0,766.0,151.0,3.5,26.0,706.0,913.24,681.05
2017,9,11,10,15,475.5,267.0,3.55,26.5,617.5,769.49,576.16
2017,9,11,10,30,185.0,383.0,3.6,27.0,529.0,590.63,440.93
2017,9,11,10,45,265.0,382.0,3.65,27.5,599.5,681.68,506.56
2017,9,11,11,0,345.0,381.0,3.7,28.0,670.0,759.24,560.18
2017,9,11,11,15,586.5,271.0,3.7,28.0,776.0,896.94,659.72
2017,9,11,11,30,828.0,161.0,3.7,28.0,882.0,1013.83,737.19
2017,9,11,11,45,825.0,166.0,3.75,28.5,893.0,1009.51,731.83
2017,9,11,12,0,822.0,171.0,3.8,29.0,904.0,1001.56,725.23
2017,9,11,12,15,642.0,271.0,3.8,29.0,845.0,920.47,670.74
2017,9,11,12,30,462.0,371.0,3.8,29.0,786.0,832.08,606.55
2017,9,11,12,45,645.5,269.0,3.8,29.5,845.0,888.44,649.13
2017,9,11,13,0,829.0,167.0,3.8,30.0,904.0,929.01,675.87
2017,9,11,13,15,825.5,166.0,3.8,30.0,891.0,897.97,655.36
2017,9,11,13,30,822.0,165.0,3.8,30.0,878.0,864.14,633.46
2017,9,11,13,45,817.0,162.5,3.8,30.0,856.5,825.01,607.89
2017,9,11,14,0,812.0,160.0,3.8,30.0,835.0,783.57,580.61
2017,9,11,14,15,803.5,157.5,3.8,30.0,805.0,737.47,548.91
2017,9,11,14,30,795.0,155.0,3.8,30.0,775.0,689.76,514.99
2017,9,11,14,45,769.5,158.5,3.8,30.0,735.5,634.86,474.99
2017,9,11,15,0,744.0,162.0,3.8,30.0,696.0,580.64,434.58
2017,9,11,15,15,727.0,157.5,3.75,29.5,653.0,524.39,392.54
2017,9,11,15,30,710.0,153.0,3.7,29.0,610.0,468.54,349.48
2017,9,11,15,45,694.0,145.0,3.65,29.0,562.5,410.65,302.96
2017,9,11,16,0,678.0,137.0,3.6,29.0,515.0,353.64,255.92
2017,9,11,16,15,649.0,130.0,3.45,28.5,462.5,294.93,207.43
2017,9,11,16,30,620.0,123.0,3.3,28.0,410.0,239.19,161.16
2017,9,11,16,45,585.5,113.0,3.15,28.0,356.5,183.23,116.07
2017,9,11,17,0,551.0,103.0,3.0,28.0,303.0,131.48,78.45
2017,9,11,17,15,495.5,92.0,2.55,27.0,248.0,81.82,51.5
2017,9,11,17,30,440.0,81.0,2.1,26.0,193.0,59.3,45.07
2017,9,11,17,45,365.0,65.5,1.7,25.0,142.5,49.11,36.28
2017,9,11,18,0,290.0,50.0,1.3,24.0,92.0,38.39,26.72
2017,9,11,18,15,177.5,31.0,1.3,23.0,53.0,24.23,13.17
2017,9,11,18,30,65.0,12.0,1.3,22.0,14.0,11.44,0.0
2017,9,11,18,45,32.5,6.0,1.3,21.5,7.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,61.0,7.5,1.6,16.0,10.0,0.0,0.0
2017,9,12,6,30,122.0,15.0,1.9,17.0,20.0,64.83,0.0
2017,9,12,6,45,250.0,31.5,2.2,18.0,63.0,151.94,108.93
2017,9,12,7,0,378.0,48.0,2.5,19.0,106.0,241.2,188.28
2017,9,12,7,15,459.5,59.5,2.55,19.5,159.5,317.0,253.9
2017,9,12,7,30,541.0,71.0,2.6,20.0,213.0,400.86,323.83
2017,9,12,7,45,591.0,80.0,2.65,21.0,269.5,470.32,379.16
2017,9,12,8,0,641.0,89.0,2.7,22.0,326.0,543.29,434.69
2017,9,12,8,15,678.0,95.5,2.7,23.0,382.0,607.21,480.95
2017,9,12,8,30,715.0,102.0,2.7,24.0,438.0,672.39,525.62
2017,9,12,8,45,735.0,109.5,2.7,25.0,490.0,726.18,559.82
2017,9,12,9,0,755.0,117.0,2.7,26.0,542.0,778.99,592.4
2017,9,12,9,15,774.5,121.0,2.75,26.5,590.5,821.75,618.76
2017,9,12,9,30,794.0,125.0,2.8,27.0,639.0,867.08,646.54
2017,9,12,9,45,802.5,131.5,2.85,27.5,680.5,903.02,667.65
2017,9,12,10,0,811.0,138.0,2.9,28.0,722.0,936.09,686.73
2017,9,12,10,15,821.5,140.5,2.9,28.0,758.5,963.61,703.09
2017,9,12,10,30,832.0,143.0,2.9,28.0,795.0,987.99,717.44
2017,9,12,10,45,836.0,147.0,2.95,28.5,823.0,1004.24,725.6
2017,9,12,11,0,840.0,151.0,3.0,29.0,851.0,1016.89,731.59
2017,9,12,11,15,845.5,152.5,3.0,29.5,872.0,1024.67,734.19
2017,9,12,11,30,851.0,154.0,3.0,30.0,893.0,1028.74,734.6
2017,9,12,11,45,857.0,153.0,3.05,30.5,906.0,1026.91,731.86
2017,9,12,12,0,863.0,152.0,3.1,31.0,919.0,1021.31,726.94
2017,9,12,12,15,864.0,152.0,3.1,31.0,923.0,1008.14,718.43
2017,9,12,12,30,865.0,152.0,3.1,31.0,927.0,991.34,707.79
2017,9,12,12,45,864.5,151.5,3.1,31.5,922.5,969.09,692.38
2017,9,12,13,0,864.0,151.0,3.1,32.0,918.0,943.47,674.93
2017,9,12,13,15,860.5,150.0,3.05,32.0,904.0,911.48,654.46
2017,9,12,13,30,857.0,149.0,3.0,32.0,890.0,876.56,632.1
2017,9,12,13,45,852.0,147.0,2.95,32.0,868.0,836.71,606.42
2017,9,12,14,0,847.0,145.0,2.9,32.0,846.0,794.41,579.0
2017,9,12,14,15,838.5,142.5,2.85,32.0,815.5,746.86,547.44
2017,9,12,14,30,830.0,140.0,2.8,32.0,785.0,697.6,512.99
2017,9,12,14,45,809.5,141.5,2.75,32.0,745.5,643.12,473.99
2017,9,12,15,0,789.0,143.0,2.7,32.0,706.0,588.58,434.01
2017,9,12,15,15,772.0,139.0,2.65,32.0,661.5,529.18,389.67
2017,9,12,15,30,755.0,135.0,2.6,32.0,617.0,471.42,345.21
2017,9,12,15,45,722.5,133.5,2.55,32.0,565.5,410.21,297.09
2017,9,12,16,0,690.0,132.0,2.5,32.0,514.0,351.66,249.88
2017,9,12,16,15,659.5,125.5,2.2,31.5,460.5,292.29,201.56
2017,9,12,16,30,629.0,119.0,1.9,31.0,407.0,236.06,155.64
2017,9,12,16,45,564.0,115.0,1.65,30.5,348.5,180.1,112.87
2017,9,12,17,0,499.0,111.0,1.4,30.0,290.0,130.91,79.34
2017,9,12,17,15,442.5,98.0,1.3,29.0,236.0,83.45,53.97
2017,9,12,17,30,386.0,85.0,1.2,28.0,182.0,62.41,47.25
2017,9,12,17,45,292.5,68.0,1.1,27.0,130.0,51.09,37.58
2017,9,12,18,0,199.0,51.0,1.0,26.0,78.0,39.21,27.07
2017,9,12,18,15,99.5,29.5,1.0,25.5,43.0,24.31,12.57
2017,9,12,18,30,0.0,8.0,1.0,25.0,8.0,7.63,0.0
2017,9,12,18,45,0.0,4.0,1.05,24.5,4.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,5.5,1.3,18.5,5.5,0.0,0.0
2017,9,13,6,30,0.0,11.0,1.5,19.0,11.0,10.48,0.0
2017,9,13,6,45,67.5,34.0,1.7,20.0,44.0,70.37,47.69
2017,9,13,7,0,135.0,57.0,1.9,21.0,77.0,137.18,105.17
2017,9,13,7,15,182.5,80.0,1.9,21.5,120.0,194.13,153.61
2017,9,13,7,30,230.0,103.0,1.9,22.0,163.0,255.74,204.73
2017,9,13,7,45,289.5,115.5,1.9,22.5,209.5,315.85,253.5
2017,9,13,8,0,349.0,128.0,1.9,23.0,256.0,393.14,313.81
2017,9,13,8,15,417.5,137.5,1.9,24.0,315.5,468.03,369.84
2017,9,13,8,30,486.0,147.0,1.9,25.0,375.0,547.96,427.47
2017,9,13,8,45,489.5,166.5,1.95,26.5,419.0,592.5,455.68
2017,9,13,9,0,493.0,186.0,2.0,28.0,463.0,635.44,481.97
2017,9,13,9,15,514.0,197.0,1.8,28.5,508.0,682.13,511.02
2017,9,13,9,30,535.0,208.0,1.6,29.0,553.0,728.14,538.44
2017,9,13,9,45,463.0,255.0,1.45,30.0,568.5,727.46,530.57
2017,9,13,10,0,391.0,302.0,1.3,31.0,584.0,707.59,510.75
2017,9,13,10,15,358.5,329.0,1.1,31.5,597.0,711.78,508.58
2017,9,13,10,30,326.0,356.0,0.9,32.0,610.0,712.9,504.01
2017,9,13,10,45,313.0,374.5,0.75,32.5,626.0,721.22,505.16
2017,9,13,11,0,300.0,393.0,0.6,33.0,642.0,727.57,504.84
2017,9,13,11,15,385.5,371.0,0.5,33.0,699.0,786.82,542.11
2017,9,13,11,30,471.0,349.0,0.4,33.0,756.0,856.31,583.5
2017,9,13,11,45,490.0,352.5,0.35,33.5,782.0,872.54,590.02
2017,9,13,12,0,509.0,356.0,0.3,34.0,808.0,886.04,595.6
2017,9,13,12,15,572.5,321.0,0.4,34.0,831.0,900.84,607.71
2017,9,13,12,30,636.0,286.0,0.5,34.0,854.0,912.75,618.13
2017,9,13,12,45,643.0,279.5,0.6,34.5,851.0,894.81,608.07
2017,9,13,13,0,650.0,273.0,0.7,35.0,848.0,873.97,596.5
2017,9,13,13,15,585.0,304.5,0.8,35.0,815.5,823.35,565.84
2017,9,13,13,30,520.0,336.0,0.9,35.0,783.0,774.98,536.13
2017,9,13,13,45,422.0,359.5,1.0,35.0,716.5,694.22,484.73
2017,9,13,14,0,324.0,383.0,1.1,35.0,650.0,616.45,434.03
2017,9,13,14,15,285.5,376.5,1.15,35.0,605.5,563.9,399.76
2017,9,13,14,30,247.0,370.0,1.2,35.0,561.0,512.08,365.12
2017,9,13,14,45,318.0,333.0,1.3,35.0,566.5,507.79,364.12
2017,9,13,15,0,389.0,296.0,1.4,35.0,572.0,494.31,355.73
2017,9,13,15,15,365.0,289.0,1.45,34.5,535.0,450.56,325.33
2017,9,13,15,30,341.0,282.0,1.5,34.0,498.0,408.62,295.66
2017,9,13,15,45,439.0,232.0,1.6,34.0,487.5,380.17,273.6
2017,9,13,16,0,537.0,182.0,1.7,34.0,477.0,340.52,241.02
2017,9,13,16,15,505.5,171.0,1.7,33.0,426.5,285.82,198.85
2017,9,13,16,30,474.0,160.0,1.7,32.0,376.0,234.55,159.02
2017,9,13,16,45,451.5,142.0,1.7,31.5,325.5,182.61,118.93
2017,9,13,17,0,429.0,124.0,1.7,31.0,275.0,133.5,83.99
2017,9,13,17,15,374.5,107.5,1.7,30.0,222.5,87.73,58.94
2017,9,13,17,30,320.0,91.0,1.7,29.0,170.0,67.08,50.94
2017,9,13,17,45,259.5,70.0,1.7,28.0,123.0,52.78,38.78
2017,9,13,18,0,199.0,49.0,1.7,27.0,76.0,37.73,25.63
2017,9,13,18,15,99.5,28.0,1.8,26.0,41.5,23.12,11.01
2017,9,13,18,30,0.0,7.0,1.9,25.0,7.0,6.67,0.0
2017,9,13,18,45,0.0,3.5,2.05,24.5,3.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,12.5,5.5,2.65,20.5,6.0,0.0,0.0
2017,9,14,6,30,25.0,11.0,3.0,21.0,12.0,18.54,0.0
2017,9,14,6,45,110.0,35.0,3.35,22.0,50.0,95.46,65.29
2017,9,14,7,0,195.0,59.0,3.7,23.0,88.0,166.93,127.84
2017,9,14,7,15,269.0,78.0,3.85,23.5,137.0,234.77,185.59
2017,9,14,7,30,343.0,97.0,4.0,24.0,186.0,319.77,255.77
2017,9,14,7,45,418.5,106.0,4.15,24.5,241.0,393.01,315.19
2017,9,14,8,0,494.0,115.0,4.3,25.0,296.0,473.03,378.1
2017,9,14,8,15,535.0,124.5,4.3,25.5,349.0,535.49,425.17
2017,9,14,8,30,576.0,134.0,4.3,26.0,402.0,605.14,476.03
2017,9,14,8,45,616.0,137.5,4.3,27.0,455.0,664.75,517.28
2017,9,14,9,0,656.0,141.0,4.3,28.0,508.0,725.07,557.12
2017,9,14,9,15,678.0,146.5,4.3,28.5,555.0,772.47,587.52
2017,9,14,9,30,700.0,152.0,4.3,29.0,602.0,818.61,616.58
2017,9,14,9,45,721.0,154.0,4.35,29.5,645.0,858.27,640.95
2017,9,14,10,0,742.0,156.0,4.4,30.0,688.0,895.97,663.77
2017,9,14,10,15,754.0,159.0,4.4,30.5,723.5,923.9,679.59
2017,9,14,10,30,766.0,162.0,4.4,31.0,759.0,943.34,689.77
2017,9,14,10,45,775.5,164.0,4.45,32.0,787.5,961.9,698.28
2017,9,14,11,0,785.0,166.0,4.5,33.0,816.0,977.18,704.65
2017,9,14,11,15,791.0,167.5,4.5,33.0,836.5,985.05,708.91
2017,9,14,11,30,797.0,169.0,4.5,33.0,857.0,989.41,711.08
2017,9,14,11,45,801.0,169.5,4.5,33.5,869.0,987.19,707.7
2017,9,14,12,0,805.0,170.0,4.5,34.0,881.0,981.43,702.21
2017,9,14,12,15,806.0,170.0,4.5,34.0,884.5,968.72,693.84
2017,9,14,12,30,807.0,170.0,4.5,34.0,888.0,952.61,683.4
2017,9,14,12,45,805.0,170.0,4.5,34.5,882.5,930.4,667.72
2017,9,14,13,0,803.0,170.0,4.5,35.0,877.0,905.11,650.17
2017,9,14,13,15,799.0,169.0,4.5,35.0,863.5,874.14,630.26
2017,9,14,13,30,795.0,168.0,4.5,35.0,850.0,840.5,608.58
2017,9,14,13,45,788.0,166.5,4.55,35.0,827.5,801.49,583.37
2017,9,14,14,0,781.0,165.0,4.6,35.0,805.0,760.39,556.48
2017,9,14,14,15,771.5,162.5,4.6,35.0,775.5,714.7,524.75
2017,9,14,14,30,762.0,160.0,4.6,35.0,746.0,667.59,491.43
2017,9,14,14,45,744.5,158.5,4.6,35.0,708.5,614.55,453.17
2017,9,14,15,0,727.0,157.0,4.6,35.0,671.0,561.54,414.03
2017,9,14,15,15,710.0,152.5,4.6,34.5,628.0,506.19,373.05
2017,9,14,15,30,693.0,148.0,4.6,34.0,585.0,451.3,331.11
2017,9,14,15,45,670.0,142.5,4.6,34.0,537.5,393.85,285.48
2017,9,14,16,0,647.0,137.0,4.6,34.0,490.0,338.12,240.15
2017,9,14,16,15,616.0,130.0,4.5,33.5,438.0,280.86,193.63
2017,9,14,16,30,585.0,123.0,4.4,33.0,386.0,226.9,149.74
2017,9,14,16,45,542.5,114.0,4.3,32.5,332.5,173.04,107.99
2017,9,14,17,0,500.0,105.0,4.2,32.0,279.0,123.38,73.61
2017,9,14,17,15,441.5,92.5,3.85,31.0,226.0,76.56,49.64
2017,9,14,17,30,383.0,80.0,3.5,30.0,173.0,58.92,43.93
2017,9,14,17,45,300.0,63.5,3.15,29.5,124.5,47.88,34.4
2017,9,14,18,0,217.0,47.0,2.8,29.0,76.0,36.27,24.09
2017,9,14,18,15,120.5,27.0,2.9,28.5,41.5,21.18,8.69
2017,9,14,18,30,24.0,7.0,3.0,28.0,7.0,6.67,0.0
2017,9,14,18,45,12.0,3.5,3.1,27.5,3.5,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,10.0,5.0,2.9,21.5,5.5,0.0,0.0
2017,9,15,6,30,20.0,10.0,3.0,22.0,11.0,15.98,0.0
2017,9,15,6,45,94.5,34.5,3.2,22.5,47.5,89.3,60.17
2017,9,15,7,0,169.0,59.0,3.4,23.0,84.0,156.01,119.11
2017,9,15,7,15,240.5,80.0,3.5,23.5,132.5,223.77,176.58
2017,9,15,7,30,312.0,101.0,3.6,24.0,181.0,299.13,239.07
2017,9,15,7,45,379.0,113.5,3.75,24.5,234.5,378.24,302.84
2017,9,15,8,0,446.0,126.0,3.9,25.0,288.0,454.81,362.87
2017,9,15,8,15,487.5,137.0,3.85,25.5,341.0,517.06,409.66
2017,9,15,8,30,529.0,148.0,3.8,26.0,394.0,581.63,456.73
2017,9,15,8,45,571.0,152.0,3.8,26.5,446.0,640.3,498.42
2017,9,15,9,0,613.0,156.0,3.8,27.0,498.0,706.15,544.02
2017,9,15,9,15,636.5,162.5,3.75,27.5,545.0,754.55,575.36
2017,9,15,9,30,660.0,169.0,3.7,28.0,592.0,801.87,605.11
2017,9,15,9,45,687.5,169.0,3.65,28.5,636.0,844.27,630.94
2017,9,15,10,0,715.0,169.0,3.6,29.0,680.0,885.06,655.29
2017,9,15,10,15,728.0,172.5,3.55,29.5,715.5,913.9,671.34
2017,9,15,10,30,741.0,176.0,3.5,30.0,751.0,939.98,685.52
2017,9,15,10,45,755.0,176.0,3.5,30.5,780.0,960.21,696.12
2017,9,15,11,0,769.0,176.0,3.5,31.0,809.0,971.25,700.83
2017,9,15,11,15,775.0,177.5,3.45,31.0,829.5,978.95,704.64
2017,9,15,11,30,781.0,179.0,3.4,31.0,850.0,983.19,706.36
2017,9,15,11,45,801.0,169.5,3.4,31.5,866.0,986.4,706.5
2017,9,15,12,0,821.0,160.0,3.4,32.0,882.0,985.84,704.37
2017,9,15,12,15,821.5,160.0,3.35,32.5,885.5,972.43,693.83
2017,9,15,12,30,822.0,160.0,3.3,33.0,889.0,955.58,681.35
2017,9,15,12,45,821.0,159.5,3.3,33.5,884.0,933.48,665.99
2017,9,15,13,0,820.0,159.0,3.3,34.0,879.0,908.2,648.72
2017,9,15,13,15,816.0,158.0,3.25,34.0,865.0,876.75,628.54
2017,9,15,13,30,812.0,157.0,3.2,34.0,851.0,842.59,606.58
2017,9,15,13,45,806.0,155.0,3.2,34.0,829.0,803.29,581.43
2017,9,15,14,0,800.0,153.0,3.2,34.0,807.0,761.8,554.65
2017,9,15,14,15,791.0,150.5,3.2,34.0,777.0,715.68,523.37
2017,9,15,14,30,782.0,148.0,3.2,34.0,747.0,668.04,490.08
2017,9,15,14,45,770.5,144.5,3.2,34.0,710.5,616.65,453.38
2017,9,15,15,0,759.0,141.0,3.2,34.0,674.0,564.49,415.18
2017,9,15,15,15,742.0,137.0,3.25,33.5,630.5,506.68,372.78
2017,9,15,15,30,725.0,133.0,3.3,33.0,587.0,450.58,330.12
2017,9,15,15,45,703.5,127.5,3.35,33.0,539.0,392.01,283.67
2017,9,15,16,0,682.0,122.0,3.4,33.0,491.0,334.91,237.15
2017,9,15,16,15,651.5,116.0,3.4,32.5,439.0,276.66,189.63
2017,9,15,16,30,621.0,110.0,3.4,32.0,387.0,221.56,144.57
2017,9,15,16,45,580.0,102.0,3.4,31.5,333.0,166.61,101.77
2017,9,15,17,0,539.0,94.0,3.4,31.0,279.0,116.7,67.45
2017,9,15,17,15,479.5,83.5,3.2,30.0,225.5,69.56,44.65
2017,9,15,17,30,420.0,73.0,3.0,29.0,172.0,53.81,39.81
2017,9,15,17,45,334.5,58.0,2.8,28.5,123.5,43.75,31.07
2017,9,15,18,0,249.0,43.0,2.6,28.0,75.0,33.2,21.6
2017,9,15,18,15,124.5,21.5,2.7,27.5,37.5,16.77,4.9
2017,9,15,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,6,15,18.5,6.0,2.0,21.5,6.5,0.0,0.0
2017,9,16,6,30,37.0,12.0,2.3,22.0,13.0,23.38,0.0
2017,9,16,6,45,135.0,33.0,2.65,22.5,50.5,102.82,69.09
2017,9,16,7,0,233.0,54.0,3.0,23.0,88.0,185.28,141.8
2017,9,16,7,15,312.5,70.0,3.1,23.5,137.0,255.48,201.65
2017,9,16,7,30,392.0,86.0,3.2,24.0,186.0,334.28,266.98
2017,9,16,7,45,456.5,96.0,3.35,25.0,240.0,404.56,323.2
2017,9,16,8,0,521.0,106.0,3.5,26.0,294.0,480.44,381.61
2017,9,16,8,15,401.0,145.5,3.45,26.5,304.5,466.42,367.77
2017,9,16,8,30,281.0,185.0,3.4,27.0,315.0,427.81,334.94
2017,9,16,8,45,479.0,157.5,3.35,27.5,410.5,574.4,446.64
2017,9,16,9,0,677.0,130.0,3.3,28.0,506.0,730.01,557.84
2017,9,16,9,15,699.0,135.0,3.25,28.5,553.0,777.39,586.84
2017,9,16,9,30,721.0,140.0,3.2,29.0,600.0,823.45,615.06
2017,9,16,9,45,742.5,141.0,3.15,29.5,643.0,862.79,638.21
2017,9,16,10,0,764.0,142.0,3.1,30.0,686.0,895.28,656.5
2017,9,16,10,15,776.0,145.0,3.05,30.5,721.5,923.58,671.88
2017,9,16,10,30,788.0,148.0,3.0,31.0,757.0,948.94,685.24
2017,9,16,10,45,800.0,148.0,3.0,31.5,786.5,967.9,694.81
2017,9,16,11,0,812.0,148.0,3.0,32.0,816.0,983.57,702.36
2017,9,16,11,15,818.0,149.5,3.0,32.0,836.5,991.45,706.48
2017,9,16,11,30,824.0,151.0,3.0,32.0,857.0,995.73,708.53
2017,9,16,11,45,807.0,164.5,3.0,32.5,864.0,986.28,700.6
2017,9,16,12,0,790.0,178.0,3.0,33.0,871.0,973.2,690.64
2017,9,16,12,15,791.0,178.5,3.0,33.0,874.5,960.98,682.8
2017,9,16,12,30,792.0,179.0,3.0,33.0,878.0,945.4,672.93
2017,9,16,12,45,792.5,177.0,3.0,33.5,873.0,923.6,657.81
2017,9,16,13,0,793.0,175.0,3.0,34.0,868.0,898.67,640.84
2017,9,16,13,15,789.0,174.0,3.0,34.0,854.5,867.8,621.39
2017,9,16,13,30,785.0,173.0,3.0,34.0,841.0,834.31,600.19
2017,9,16,13,45,779.5,170.0,3.0,34.0,819.0,795.24,575.22
2017,9,16,14,0,774.0,167.0,3.0,34.0,797.0,754.04,548.32
2017,9,16,14,15,764.5,164.5,3.0,34.0,767.0,708.53,517.21
2017,9,16,14,30,755.0,162.0,3.0,34.0,737.0,661.51,484.42
2017,9,16,14,45,748.0,155.0,3.0,34.0,701.5,610.19,447.98
2017,9,16,15,0,741.0,148.0,3.0,34.0,666.0,557.79,409.8
2017,9,16,15,15,724.0,144.0,3.0,33.5,623.0,502.21,368.93
2017,9,16,15,30,707.0,140.0,3.0,33.0,580.0,447.05,326.99
2017,9,16,15,45,684.5,134.5,3.0,33.0,532.0,389.07,281.1
2017,9,16,16,0,662.0,129.0,3.0,33.0,484.0,332.73,235.35
2017,9,16,16,15,631.0,122.0,3.0,32.5,432.0,274.69,188.29
2017,9,16,16,30,600.0,115.0,3.0,32.0,380.0,219.92,143.8
2017,9,16,16,45,558.0,106.0,3.0,32.0,326.5,165.36,101.44
2017,9,16,17,0,516.0,97.0,3.0,32.0,273.0,116.03,67.77
2017,9,16,17,15,456.0,86.0,2.7,31.0,220.0,69.16,45.32
2017,9,16,17,30,396.0,75.0,2.4,30.0,167.0,55.45,40.98
2017,9,16,17,45,310.0,59.0,2.15,29.0,118.5,44.64,31.69
2017,9,16,18,0,224.0,43.0,1.9,28.0,70.0,33.29,21.56
2017,9,16,18,15,112.0,21.5,1.95,27.5,35.0,16.83,3.75
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,30.5,6.0,1.55,21.5,7.0,0.0,0.0
2017,9,17,6,30,61.0,12.0,1.8,22.0,14.0,31.15,0.0
2017,9,17,6,45,180.5,30.0,2.05,22.5,52.5,124.32,83.36
2017,9,17,7,0,300.0,48.0,2.3,23.0,91.0,207.3,158.46
2017,9,17,7,15,384.0,61.0,2.4,23.5,142.0,279.95,220.57
2017,9,17,7,30,468.0,74.0,2.5,24.0,193.0,364.91,290.56
2017,9,17,7,45,527.5,82.5,2.65,24.5,247.5,435.87,347.53
2017,9,17,8,0,587.0,91.0,2.8,25.0,302.0,511.29,405.84
2017,9,17,8,15,395.5,142.0,2.8,25.5,294.5,458.75,362.09
2017,9,17,8,30,204.0,193.0,2.8,26.0,287.0,368.61,288.94
2017,9,17,8,45,461.0,155.5,2.85,26.5,401.0,558.06,435.26
2017,9,17,9,0,718.0,118.0,2.9,27.0,515.0,749.86,572.52
2017,9,17,9,15,496.5,200.0,2.85,27.5,486.0,670.85,509.79
2017,9,17,9,30,275.0,282.0,2.8,28.0,457.0,567.15,428.31
2017,9,17,9,45,528.0,210.0,2.75,28.5,574.5,737.34,553.12
2017,9,17,10,0,781.0,138.0,2.7,29.0,692.0,906.56,665.0
2017,9,17,10,15,792.5,141.0,2.6,29.5,728.0,934.63,678.39
2017,9,17,10,30,804.0,144.0,2.5,30.0,764.0,959.68,690.87
2017,9,17,10,45,810.0,147.0,2.45,30.5,791.5,976.1,698.2
2017,9,17,11,0,816.0,150.0,2.4,31.0,819.0,989.06,703.45
2017,9,17,11,15,821.5,151.5,2.35,31.0,839.0,996.35,706.65
2017,9,17,11,30,827.0,153.0,2.3,31.0,859.0,1000.02,707.77
2017,9,17,11,45,831.5,152.5,2.25,31.5,871.0,996.92,703.38
2017,9,17,12,0,836.0,152.0,2.2,32.0,883.0,990.17,696.94
2017,9,17,12,15,836.5,152.5,2.15,32.0,886.0,976.97,688.07
2017,9,17,12,30,837.0,153.0,2.1,32.0,889.0,960.28,677.19
2017,9,17,12,45,835.5,152.0,2.1,32.5,883.5,936.78,661.33
2017,9,17,13,0,834.0,151.0,2.1,33.0,878.0,910.08,643.61
2017,9,17,13,15,830.0,150.0,2.1,33.0,863.5,878.15,623.9
2017,9,17,13,30,826.0,149.0,2.1,33.0,849.0,843.45,602.37
2017,9,17,13,45,820.0,147.0,2.1,33.5,826.5,803.57,576.18
2017,9,17,14,0,814.0,145.0,2.1,34.0,804.0,761.46,548.45
2017,9,17,14,15,805.0,143.0,2.15,34.0,774.0,715.17,518.16
2017,9,17,14,30,796.0,141.0,2.2,34.0,744.0,667.32,485.53
2017,9,17,14,45,784.5,137.5,2.25,34.0,707.0,615.21,449.08
2017,9,17,15,0,773.0,134.0,2.3,34.0,670.0,562.3,410.98
2017,9,17,15,15,756.5,130.0,2.35,33.5,626.5,505.86,369.91
2017,9,17,15,30,740.0,126.0,2.4,33.0,583.0,447.4,325.9
2017,9,17,15,45,719.5,121.0,2.5,33.0,535.0,388.88,279.77
2017,9,17,16,0,699.0,116.0,2.6,33.0,487.0,331.68,233.32
2017,9,17,16,15,668.5,110.0,2.6,32.5,435.0,272.53,185.18
2017,9,17,16,30,638.0,104.0,2.6,32.0,383.0,216.5,139.52
2017,9,17,16,45,598.0,96.0,2.65,31.5,329.0,160.81,96.41
2017,9,17,17,0,558.0,88.0,2.7,31.0,275.0,110.01,62.12
2017,9,17,17,15,497.5,78.0,2.45,30.0,221.0,62.36,40.68
2017,9,17,17,30,437.0,68.0,2.2,29.0,167.0,51.23,37.6
2017,9,17,17,45,347.5,54.0,2.0,28.5,118.5,40.9,28.59
2017,9,17,18,0,258.0,40.0,1.8,28.0,70.0,31.01,19.59
2017,9,17,18,15,129.0,20.0,1.9,27.5,35.0,15.69,1.55
2017,9,17,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,15,26.5,5.5,0.9,21.5,6.5,0.0,0.0
2017,9,18,6,30,53.0,11.0,1.1,22.0,13.0,27.63,0.0
2017,9,18,6,45,172.0,29.5,1.3,22.5,51.0,120.8,79.79
2017,9,18,7,0,291.0,48.0,1.5,23.0,89.0,203.71,155.16
2017,9,18,7,15,376.0,60.5,1.6,23.5,139.0,275.64,216.36
2017,9,18,7,30,461.0,73.0,1.7,24.0,189.0,360.13,285.53
2017,9,18,7,45,522.0,81.5,1.85,25.0,243.5,431.59,341.81
2017,9,18,8,0,583.0,90.0,2.0,26.0,298.0,507.66,399.27
2017,9,18,8,15,622.0,96.5,2.0,26.5,352.0,570.11,444.63
2017,9,18,8,30,661.0,103.0,2.0,27.0,406.0,634.07,489.3
2017,9,18,8,45,474.5,167.0,2.05,27.5,398.0,582.07,446.35
2017,9,18,9,0,288.0,231.0,2.1,28.0,390.0,505.82,385.65
2017,9,18,9,15,523.5,176.5,2.05,28.5,496.5,667.31,504.45
2017,9,18,9,30,759.0,122.0,2.0,29.0,603.0,831.72,613.74
2017,9,18,9,45,597.5,199.5,1.95,29.5,594.0,794.33,583.56
2017,9,18,10,0,436.0,277.0,1.9,30.0,585.0,735.51,537.26
2017,9,18,10,15,447.5,287.0,1.85,30.5,617.5,764.03,554.35
2017,9,18,10,30,459.0,297.0,1.8,31.0,650.0,790.78,569.27
2017,9,18,10,45,644.0,217.0,1.75,31.5,732.0,894.2,638.12
2017,9,18,11,0,829.0,137.0,1.7,32.0,814.0,987.03,692.46
2017,9,18,11,15,591.0,264.0,1.7,32.0,753.0,891.65,629.55
2017,9,18,11,30,353.0,391.0,1.7,32.0,692.0,771.44,545.86
2017,9,18,11,45,580.5,278.0,1.7,32.5,780.5,884.85,624.71
2017,9,18,12,0,808.0,165.0,1.7,33.0,869.0,975.44,680.54
2017,9,18,12,15,808.5,165.5,1.7,33.0,872.0,962.43,671.39
2017,9,18,12,30,809.0,166.0,1.7,33.0,875.0,946.03,661.36
2017,9,18,12,45,590.5,279.0,1.75,33.0,795.0,841.79,594.21
2017,9,18,13,0,372.0,392.0,1.8,33.0,715.0,730.4,517.57
2017,9,18,13,15,290.0,406.5,1.85,33.0,655.5,658.16,469.33
2017,9,18,13,30,208.0,421.0,1.9,33.0,596.0,583.85,418.45
2017,9,18,13,45,499.0,288.0,1.95,33.0,694.0,684.44,494.36
2017,9,18,14,0,790.0,155.0,2.0,33.0,792.0,751.47,544.47
2017,9,18,14,15,780.5,152.5,2.1,33.0,761.5,705.26,513.02
2017,9,18,14,30,771.0,150.0,2.2,33.0,731.0,657.63,480.65
2017,9,18,14,45,736.5,157.5,2.3,33.0,690.0,602.19,441.59
2017,9,18,15,0,702.0,165.0,2.4,33.0,649.0,548.4,402.64
2017,9,18,15,15,381.0,214.0,2.45,32.5,474.5,388.62,286.92
2017,9,18,15,30,60.0,263.0,2.5,32.0,300.0,264.37,195.95
2017,9,18,15,45,60.5,242.0,2.65,32.0,276.5,240.16,178.47
2017,9,18,16,0,61.0,221.0,2.8,32.0,253.0,215.99,160.44
2017,9,18,16,15,149.5,198.5,2.75,31.5,266.0,211.77,155.03
2017,9,18,16,30,238.0,176.0,2.7,31.0,279.0,195.61,138.97
2017,9,18,16,45,359.5,138.5,2.7,30.5,269.5,160.67,106.68
2017,9,18,17,0,481.0,101.0,2.7,30.0,260.0,112.95,67.81
2017,9,18,17,15,419.0,88.5,2.6,29.5,208.0,67.89,51.61
2017,9,18,17,30,357.0,76.0,2.5,29.0,156.0,56.48,41.97
2017,9,18,17,45,275.5,58.5,2.4,28.5,109.0,44.48,31.51
2017,9,18,18,0,194.0,41.0,2.3,28.0,62.0,31.87,20.13
2017,9,18,18,15,97.0,20.5,2.35,27.5,31.0,16.14,0.0
2017,9,18,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,5.0,2.8,24.0,5.0,0.0,0.0
2017,9,19,6,30,0.0,10.0,3.0,24.0,10.0,9.53,0.0
2017,9,19,6,45,100.0,31.0,3.2,24.5,45.0,87.25,55.24
2017,9,19,7,0,200.0,52.0,3.4,25.0,80.0,169.27,127.94
2017,9,19,7,15,281.5,69.0,3.6,25.0,128.5,239.77,188.04
2017,9,19,7,30,363.0,86.0,3.8,25.0,177.0,319.12,254.27
2017,9,19,7,45,197.0,109.5,4.0,25.5,160.5,254.33,202.65
2017,9,19,8,0,31.0,133.0,4.2,26.0,144.0,161.74,125.96
2017,9,19,8,15,79.0,163.5,4.25,26.5,198.0,229.85,180.65
2017,9,19,8,30,127.0,194.0,4.3,27.0,252.0,313.04,245.48
2017,9,19,8,45,187.5,215.5,4.35,27.5,312.5,388.12,302.98
2017,9,19,9,0,248.0,237.0,4.4,28.0,373.0,480.13,371.49
2017,9,19,9,15,261.5,258.5,4.35,28.0,413.5,522.83,401.72
2017,9,19,9,30,275.0,280.0,4.3,28.0,454.0,565.24,431.46
2017,9,19,9,45,199.0,306.5,4.3,28.5,437.0,516.98,392.25
2017,9,19,10,0,123.0,333.0,4.3,29.0,420.0,477.57,359.54
2017,9,19,10,15,139.0,353.0,4.3,29.5,456.5,514.9,385.55
2017,9,19,10,30,155.0,373.0,4.3,30.0,493.0,551.98,410.74
2017,9,19,10,45,149.0,388.0,4.3,30.5,506.0,561.37,415.45
2017,9,19,11,0,143.0,403.0,4.3,31.0,519.0,569.81,419.61
2017,9,19,11,15,139.5,413.5,4.3,31.0,529.5,574.91,422.48
2017,9,19,11,30,136.0,424.0,4.3,31.0,540.0,579.18,424.84
2017,9,19,11,45,148.5,421.0,4.3,31.0,549.0,584.02,428.39
2017,9,19,12,0,161.0,418.0,4.3,31.0,558.0,588.05,431.41
2017,9,19,12,15,499.5,278.5,4.3,31.0,714.5,783.46,576.85
2017,9,19,12,30,838.0,139.0,4.3,31.0,871.0,936.85,682.24
2017,9,19,12,45,531.5,285.5,4.3,31.0,749.0,791.78,580.49
2017,9,19,13,0,225.0,432.0,4.3,31.0,627.0,631.19,461.75
2017,9,19,13,15,526.5,284.0,4.3,31.0,729.5,747.58,551.79
2017,9,19,13,30,828.0,136.0,4.3,31.0,832.0,829.05,611.4
2017,9,19,13,45,440.5,246.5,4.3,31.0,616.0,597.4,445.47
2017,9,19,14,0,53.0,357.0,4.3,31.0,400.0,378.2,279.56
2017,9,19,14,15,426.0,242.5,4.25,31.0,563.5,538.35,404.45
2017,9,19,14,30,799.0,128.0,4.2,31.0,727.0,653.34,490.4
2017,9,19,14,45,766.5,135.0,4.2,31.0,686.0,598.33,448.77
2017,9,19,15,0,734.0,142.0,4.2,31.0,645.0,543.14,407.01
2017,9,19,15,15,546.5,195.5,4.1,30.5,556.5,453.94,339.61
2017,9,19,15,30,359.0,249.0,4.0,30.0,468.0,383.31,286.16
2017,9,19,15,45,256.0,240.0,3.95,30.0,389.5,310.96,231.58
2017,9,19,16,0,153.0,231.0,3.9,30.0,311.0,252.0,187.63
2017,9,19,16,15,96.5,199.0,3.65,29.5,247.5,199.96,148.99
2017,9,19,16,30,40.0,167.0,3.4,29.0,184.0,153.71,115.18
2017,9,19,16,45,34.0,144.0,3.2,29.0,157.0,128.95,96.2
2017,9,19,17,0,28.0,121.0,3.0,29.0,130.0,105.26,78.09
2017,9,19,17,15,18.0,98.0,2.75,28.5,103.5,85.76,66.81
2017,9,19,17,30,8.0,75.0,2.5,28.0,77.0,66.22,50.29
2017,9,19,17,45,4.0,52.5,2.25,27.5,53.5,47.05,33.73
2017,9,19,18,0,0.0,30.0,2.0,27.0,30.0,27.58,16.6
2017,9,19,18,15,0.0,15.0,1.95,26.5,15.0,13.92,0.0
2017,9,19,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
