Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,12.0,4.5,3.25,24.0,5.0,0.0,0.0
2017,9,20,6,30,24.0,9.0,3.4,24.0,10.0,16.35,0.0
2017,9,20,6,45,122.5,29.5,3.6,24.5,45.0,93.32,58.23
2017,9,20,7,0,221.0,50.0,3.8,25.0,80.0,176.27,133.25
2017,9,20,7,15,305.5,65.5,3.95,25.5,128.5,247.61,193.95
2017,9,20,7,30,390.0,81.0,4.1,26.0,177.0,328.15,260.71
2017,9,20,7,45,454.0,90.5,4.35,26.5,230.0,397.28,316.87
2017,9,20,8,0,518.0,100.0,4.6,27.0,283.0,476.5,379.03
2017,9,20,8,15,330.0,146.5,4.65,27.5,270.5,406.83,322.0
2017,9,20,8,30,142.0,193.0,4.7,28.0,258.0,323.31,252.72
2017,9,20,8,45,409.0,158.0,4.8,28.5,375.0,520.39,407.48
2017,9,20,9,0,676.0,123.0,4.9,29.0,492.0,720.91,555.49
2017,9,20,9,15,698.0,128.0,4.85,29.5,539.0,767.97,584.9
2017,9,20,9,30,720.0,133.0,4.8,30.0,586.0,813.72,613.58
2017,9,20,9,45,742.0,133.5,4.8,30.5,628.5,852.56,637.28
2017,9,20,10,0,764.0,134.0,4.8,31.0,671.0,884.99,656.38
2017,9,20,10,15,776.0,137.0,4.75,31.5,706.0,912.99,672.02
2017,9,20,10,30,788.0,140.0,4.7,32.0,741.0,938.04,685.6
2017,9,20,10,45,799.5,140.0,4.7,32.5,769.0,956.17,694.93
2017,9,20,11,0,811.0,140.0,4.7,33.0,797.0,971.0,702.29
2017,9,20,11,15,816.5,141.5,4.65,33.0,817.0,978.08,705.83
2017,9,20,11,30,822.0,143.0,4.6,33.0,837.0,981.58,707.21
2017,9,20,11,45,829.5,140.5,4.6,33.5,849.5,979.11,703.68
2017,9,20,12,0,837.0,138.0,4.6,34.0,862.0,964.72,692.6
2017,9,20,12,15,838.0,138.5,4.55,34.0,865.0,952.33,684.21
2017,9,20,12,30,839.0,139.0,4.5,34.0,868.0,936.5,673.69
2017,9,20,12,45,837.0,138.5,4.5,34.0,862.5,913.55,658.84
2017,9,20,13,0,835.0,138.0,4.5,34.0,857.0,887.48,642.01
2017,9,20,13,15,831.0,137.5,4.45,34.0,842.5,861.94,625.37
2017,9,20,13,30,827.0,137.0,4.4,34.0,828.0,827.63,602.87
2017,9,20,13,45,820.5,135.5,4.4,34.0,806.0,787.76,576.75
2017,9,20,14,0,814.0,134.0,4.4,34.0,784.0,745.68,548.97
2017,9,20,14,15,805.0,132.0,4.4,34.0,753.5,699.35,517.08
2017,9,20,14,30,796.0,130.0,4.4,34.0,723.0,651.48,482.81
2017,9,20,14,45,778.5,129.5,4.4,34.0,685.0,598.58,444.11
2017,9,20,15,0,761.0,129.0,4.4,34.0,647.0,545.47,404.3
2017,9,20,15,15,743.5,125.0,4.35,33.5,604.0,489.19,361.88
2017,9,20,15,30,726.0,121.0,4.3,33.0,561.0,431.1,316.83
2017,9,20,15,45,702.5,117.0,4.3,33.0,513.0,373.24,270.1
2017,9,20,16,0,679.0,113.0,4.3,33.0,465.0,317.09,223.65
2017,9,20,16,15,647.0,107.0,4.15,32.5,413.0,258.95,175.79
2017,9,20,16,30,615.0,101.0,4.0,32.0,361.0,204.18,130.96
2017,9,20,16,45,571.0,93.0,3.85,31.5,308.0,149.71,89.17
2017,9,20,17,0,527.0,85.0,3.7,31.0,255.0,100.67,57.05
2017,9,20,17,15,461.5,75.0,3.5,30.5,202.5,55.5,41.04
2017,9,20,17,30,396.0,65.0,3.3,30.0,150.0,48.37,34.96
2017,9,20,17,45,300.0,50.5,3.1,29.5,103.5,38.44,26.25
2017,9,20,18,0,204.0,36.0,2.9,29.0,57.0,28.04,16.58
2017,9,20,18,15,102.0,18.0,2.95,28.5,28.5,14.22,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,4.0,4.0,2.6,24.0,4.0,0.0,0.0
2017,9,21,6,30,8.0,8.0,2.7,24.0,8.0,10.22,0.0
2017,9,21,6,45,106.0,29.5,2.8,24.5,43.0,87.05,52.88
2017,9,21,7,0,204.0,51.0,2.9,25.0,78.0,170.44,128.44
2017,9,21,7,15,291.0,66.5,3.05,25.0,126.5,241.95,189.4
2017,9,21,7,30,378.0,82.0,3.2,25.0,175.0,323.01,256.95
2017,9,21,7,45,459.5,88.5,3.4,25.5,230.0,398.33,318.06
2017,9,21,8,0,541.0,95.0,3.6,26.0,285.0,486.11,386.66
2017,9,21,8,15,583.0,102.5,3.7,26.0,338.5,549.87,435.37
2017,9,21,8,30,625.0,110.0,3.8,26.0,392.0,615.45,484.2
2017,9,21,8,45,669.0,110.5,3.9,26.5,445.0,675.81,526.22
2017,9,21,9,0,713.0,111.0,4.0,27.0,498.0,737.05,567.53
2017,9,21,9,15,734.5,115.0,4.0,27.5,545.5,783.65,597.26
2017,9,21,9,30,756.0,119.0,4.0,28.0,593.0,824.81,622.77
2017,9,21,9,45,431.0,223.5,4.0,28.5,497.5,663.39,502.67
2017,9,21,10,0,106.0,328.0,4.0,29.0,402.0,442.44,332.76
2017,9,21,10,15,465.0,225.5,3.95,29.0,575.5,712.93,537.4
2017,9,21,10,30,824.0,123.0,3.9,29.0,749.0,953.31,701.65
2017,9,21,10,45,836.0,122.5,3.9,29.5,778.0,962.97,703.77
2017,9,21,11,0,848.0,122.0,3.9,30.0,807.0,978.05,711.28
2017,9,21,11,15,853.0,123.0,3.9,30.0,827.0,984.34,714.52
2017,9,21,11,30,858.0,124.0,3.9,30.0,847.0,987.0,715.6
2017,9,21,11,45,859.5,125.5,3.95,30.5,858.0,983.07,711.42
2017,9,21,12,0,861.0,127.0,4.0,31.0,869.0,975.49,705.07
2017,9,21,12,15,862.0,127.5,4.0,31.0,872.0,962.78,696.66
2017,9,21,12,30,863.0,128.0,4.0,31.0,875.0,946.54,686.08
2017,9,21,12,45,862.0,127.0,4.05,31.5,869.5,923.49,670.04
2017,9,21,13,0,861.0,126.0,4.1,32.0,864.0,897.18,651.96
2017,9,21,13,15,857.5,125.5,4.15,32.0,850.0,866.07,632.03
2017,9,21,13,30,854.0,125.0,4.2,32.0,836.0,832.08,610.11
2017,9,21,13,45,846.5,124.0,4.3,32.5,813.0,791.75,582.75
2017,9,21,14,0,839.0,123.0,4.4,33.0,790.0,749.19,553.73
2017,9,21,14,15,830.0,121.5,4.45,33.0,759.5,704.81,523.57
2017,9,21,14,30,821.0,120.0,4.5,33.0,729.0,656.32,488.77
2017,9,21,14,45,787.5,127.5,4.55,33.0,687.5,600.26,447.43
2017,9,21,15,0,754.0,135.0,4.6,33.0,646.0,545.4,406.04
2017,9,21,15,15,735.5,131.0,4.6,32.5,602.5,487.13,362.07
2017,9,21,15,30,717.0,127.0,4.6,32.0,559.0,430.79,318.09
2017,9,21,15,45,688.5,124.0,4.6,32.0,509.5,372.42,270.8
2017,9,21,16,0,660.0,121.0,4.6,32.0,460.0,316.36,224.38
2017,9,21,16,15,626.0,114.5,4.5,31.5,408.0,258.44,176.67
2017,9,21,16,30,592.0,108.0,4.4,31.0,356.0,204.19,132.34
2017,9,21,16,45,537.5,101.5,4.3,30.5,302.0,151.24,92.25
2017,9,21,17,0,483.0,95.0,4.2,30.0,248.0,104.11,61.92
2017,9,21,17,15,413.5,83.0,3.85,29.5,195.5,60.45,45.38
2017,9,21,17,30,344.0,71.0,3.5,29.0,143.0,53.07,39.02
2017,9,21,17,45,241.0,54.5,3.15,28.5,97.0,41.67,28.99
2017,9,21,18,0,138.0,38.0,2.8,28.0,51.0,30.91,18.67
2017,9,21,18,15,69.0,19.0,2.75,27.5,25.5,15.81,0.0
2017,9,21,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,6,15,8.5,4.5,2.35,23.0,4.5,0.0,0.0
2017,9,22,6,30,17.0,9.0,2.5,23.0,9.0,14.09,0.0
2017,9,22,6,45,127.0,28.0,2.65,23.5,44.0,100.34,60.39
2017,9,22,7,0,237.0,47.0,2.8,24.0,79.0,180.06,136.14
2017,9,22,7,15,328.0,61.0,2.95,24.5,128.0,253.61,198.92
2017,9,22,7,30,419.0,75.0,3.1,25.0,177.0,337.14,268.17
2017,9,22,7,45,490.5,82.0,3.3,25.5,231.0,413.54,329.93
2017,9,22,8,0,562.0,89.0,3.5,26.0,285.0,493.12,392.13
2017,9,22,8,15,603.5,95.5,3.55,26.5,338.5,556.17,439.33
2017,9,22,8,30,645.0,102.0,3.6,27.0,392.0,620.97,486.29
2017,9,22,8,45,682.5,104.0,3.65,27.5,444.0,678.57,525.43
2017,9,22,9,0,720.0,106.0,3.7,28.0,496.0,736.6,563.98
2017,9,22,9,15,741.0,110.0,3.7,28.5,543.0,779.2,590.68
2017,9,22,9,30,762.0,114.0,3.7,29.0,590.0,824.11,618.62
2017,9,22,9,45,460.5,219.0,3.75,29.5,512.5,685.2,516.02
2017,9,22,10,0,159.0,324.0,3.8,30.0,435.0,501.73,375.56
2017,9,22,10,15,153.0,346.5,3.85,30.5,458.0,521.58,388.67
2017,9,22,10,30,147.0,369.0,3.9,31.0,481.0,540.32,400.07
2017,9,22,10,45,485.5,250.5,3.95,31.5,638.0,768.18,567.72
2017,9,22,11,0,824.0,132.0,4.0,32.0,795.0,973.29,704.58
2017,9,22,11,15,433.0,247.0,4.0,32.0,596.5,711.74,523.67
2017,9,22,11,30,42.0,362.0,4.0,32.0,398.0,407.41,298.32
2017,9,22,11,45,418.0,263.5,4.05,32.5,622.5,705.41,520.0
2017,9,22,12,0,794.0,165.0,4.1,33.0,847.0,957.47,690.31
2017,9,22,12,15,795.0,165.0,4.1,33.0,849.5,944.32,679.81
2017,9,22,12,30,796.0,165.0,4.1,33.0,852.0,927.83,669.1
2017,9,22,12,45,797.0,163.0,4.2,33.0,846.5,906.03,655.49
2017,9,22,13,0,798.0,161.0,4.3,33.0,841.0,881.08,639.82
2017,9,22,13,15,408.0,225.0,4.3,33.0,573.0,584.85,433.36
2017,9,22,13,30,18.0,289.0,4.3,33.0,305.0,287.12,210.31
2017,9,22,13,45,138.5,334.0,4.35,33.0,445.0,432.85,320.06
2017,9,22,14,0,259.0,379.0,4.4,33.0,585.0,560.13,412.08
2017,9,22,14,15,510.0,262.5,4.4,32.5,646.5,613.18,455.18
2017,9,22,14,30,761.0,146.0,4.4,32.0,708.0,640.36,478.73
2017,9,22,14,45,753.0,140.5,4.45,32.0,672.0,590.01,441.37
2017,9,22,15,0,745.0,135.0,4.5,32.0,636.0,537.3,401.69
2017,9,22,15,15,726.5,131.0,4.5,32.0,592.5,480.87,358.05
2017,9,22,15,30,708.0,127.0,4.5,32.0,549.0,425.04,313.67
2017,9,22,15,45,688.5,120.0,4.55,32.0,501.5,367.02,266.6
2017,9,22,16,0,669.0,113.0,4.6,32.0,454.0,310.33,219.49
2017,9,22,16,15,635.5,107.0,4.55,31.5,402.5,252.56,171.75
2017,9,22,16,30,602.0,101.0,4.5,31.0,351.0,198.36,127.35
2017,9,22,16,45,556.5,93.0,4.5,30.5,298.0,144.74,86.44
2017,9,22,17,0,511.0,85.0,4.5,30.0,245.0,96.79,55.63
2017,9,22,17,15,442.0,74.5,4.2,29.5,192.5,54.28,40.19
2017,9,22,17,30,373.0,64.0,3.9,29.0,140.0,47.84,34.61
2017,9,22,17,45,269.5,49.0,3.65,28.5,94.5,37.45,25.43
2017,9,22,18,0,166.0,34.0,3.4,28.0,49.0,26.58,14.95
2017,9,22,18,15,83.0,17.0,3.2,27.5,24.5,16.2,0.0
2017,9,22,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,25.5,4.5,1.3,21.5,5.0,0.0,0.0
2017,9,23,6,30,51.0,9.0,1.6,22.0,10.0,25.14,0.0
2017,9,23,6,45,188.0,25.0,1.9,22.5,46.5,118.85,70.27
2017,9,23,7,0,325.0,41.0,2.2,23.0,83.0,212.47,161.16
2017,9,23,7,15,415.5,52.0,2.35,23.5,134.0,288.91,226.98
2017,9,23,7,30,506.0,63.0,2.5,24.0,185.0,374.5,298.02
2017,9,23,7,45,570.5,69.0,2.65,24.5,240.0,446.93,356.55
2017,9,23,8,0,635.0,75.0,2.8,25.0,295.0,524.24,416.58
2017,9,23,8,15,673.0,80.5,2.9,25.5,349.0,586.74,463.11
2017,9,23,8,30,711.0,86.0,3.0,26.0,403.0,650.59,507.95
2017,9,23,8,45,358.0,128.0,3.2,27.0,288.0,445.16,349.38
2017,9,23,9,0,5.0,170.0,3.4,28.0,173.0,169.27,128.15
2017,9,23,9,15,42.5,223.5,3.45,28.5,250.0,269.09,205.83
2017,9,23,9,30,80.0,277.0,3.5,29.0,327.0,362.43,275.67
2017,9,23,9,45,42.0,231.0,3.55,29.5,257.5,275.2,208.1
2017,9,23,10,0,4.0,185.0,3.6,30.0,188.0,180.86,134.77
2017,9,23,10,15,69.5,275.5,3.65,30.0,328.0,348.61,262.74
2017,9,23,10,30,135.0,366.0,3.7,30.0,468.0,525.52,391.25
2017,9,23,10,45,506.5,237.0,3.75,30.5,640.0,773.5,573.89
2017,9,23,11,0,878.0,108.0,3.8,31.0,812.0,990.41,717.55
2017,9,23,11,15,882.5,109.0,3.85,31.5,831.5,996.24,717.77
2017,9,23,11,30,887.0,110.0,3.9,32.0,851.0,998.32,717.32
2017,9,23,11,45,530.0,271.0,3.95,32.5,715.5,822.37,597.33
2017,9,23,12,0,173.0,432.0,4.0,33.0,580.0,614.48,444.85
2017,9,23,12,15,516.5,281.5,4.0,33.0,725.5,800.13,582.73
2017,9,23,12,30,860.0,131.0,4.0,33.0,871.0,943.9,680.21
2017,9,23,12,45,463.5,264.5,4.05,33.0,663.0,705.36,516.08
2017,9,23,13,0,67.0,398.0,4.1,33.0,455.0,448.67,326.81
2017,9,23,13,15,169.0,398.5,4.1,33.0,539.0,538.5,394.09
2017,9,23,13,30,271.0,399.0,4.1,33.0,623.0,618.82,452.02
2017,9,23,13,45,550.5,264.0,4.15,33.0,702.0,696.93,512.98
2017,9,23,14,0,830.0,129.0,4.2,33.0,781.0,747.27,552.55
2017,9,23,14,15,820.5,127.0,4.2,33.0,750.5,699.81,519.23
2017,9,23,14,30,811.0,125.0,4.2,33.0,720.0,650.82,484.01
2017,9,23,14,45,776.0,132.5,4.25,33.0,678.0,594.36,442.45
2017,9,23,15,0,741.0,140.0,4.3,33.0,636.0,537.98,400.04
2017,9,23,15,15,722.5,136.0,4.35,32.5,592.5,481.71,357.56
2017,9,23,15,30,704.0,132.0,4.4,32.0,549.0,426.06,314.14
2017,9,23,15,45,678.0,127.0,4.45,32.0,500.0,367.62,266.86
2017,9,23,16,0,652.0,122.0,4.5,32.0,451.0,311.27,220.25
2017,9,23,16,15,618.0,115.0,4.45,31.5,399.5,253.53,172.78
2017,9,23,16,30,584.0,108.0,4.4,31.0,348.0,199.5,128.8
2017,9,23,16,45,535.0,99.5,4.35,30.5,294.0,146.28,88.6
2017,9,23,17,0,486.0,91.0,4.3,30.0,240.0,98.29,58.06
2017,9,23,17,15,418.5,79.0,4.0,29.5,188.5,57.78,43.11
2017,9,23,17,30,351.0,67.0,3.7,29.0,137.0,50.29,36.61
2017,9,23,17,45,252.5,49.5,3.45,28.5,91.5,37.95,25.78
2017,9,23,18,0,154.0,32.0,3.2,28.0,46.0,25.03,13.37
2017,9,23,18,15,77.0,16.0,3.15,27.5,23.0,15.25,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,6,45,133.5,22.0,2.45,22.5,39.0,93.04,52.16
2017,9,24,7,0,267.0,44.0,2.7,23.0,78.0,189.91,143.83
2017,9,24,7,15,358.5,57.0,2.9,23.5,127.5,264.08,207.76
2017,9,24,7,30,450.0,70.0,3.1,24.0,177.0,351.4,280.42
2017,9,24,7,45,225.5,93.0,3.3,24.5,146.5,251.81,201.65
2017,9,24,8,0,1.0,116.0,3.5,25.0,116.0,115.39,88.46
2017,9,24,8,15,17.0,143.5,3.6,25.5,151.0,154.65,120.11
2017,9,24,8,30,33.0,171.0,3.7,26.0,186.0,205.41,160.02
2017,9,24,8,45,32.5,190.0,3.8,26.5,206.0,225.42,174.71
2017,9,24,9,0,32.0,209.0,3.9,27.0,226.0,245.32,189.13
2017,9,24,9,15,424.0,151.0,3.9,27.5,412.0,552.07,430.6
2017,9,24,9,30,816.0,93.0,3.9,28.0,598.0,846.51,639.27
2017,9,24,9,45,450.0,205.0,3.9,29.0,487.0,659.54,499.65
2017,9,24,10,0,84.0,317.0,3.9,30.0,376.0,410.01,307.22
2017,9,24,10,15,87.5,331.5,3.85,30.0,395.0,428.39,320.82
2017,9,24,10,30,91.0,346.0,3.8,30.0,414.0,446.53,333.29
2017,9,24,10,45,486.0,224.5,3.8,30.5,610.5,739.2,551.08
2017,9,24,11,0,881.0,103.0,3.8,31.0,807.0,986.78,715.58
2017,9,24,11,15,445.0,156.5,3.75,31.0,512.5,629.36,470.62
2017,9,24,11,30,9.0,210.0,3.7,31.0,218.0,208.62,153.44
2017,9,24,11,45,415.5,180.5,3.7,31.5,534.5,618.37,463.89
2017,9,24,12,0,822.0,151.0,3.7,32.0,851.0,967.42,698.32
2017,9,24,12,15,503.0,291.5,3.7,32.0,720.5,796.91,579.08
2017,9,24,12,30,184.0,432.0,3.7,32.0,590.0,611.25,443.92
2017,9,24,12,45,504.5,289.5,3.75,32.5,717.5,767.21,560.14
2017,9,24,13,0,825.0,147.0,3.8,33.0,845.0,887.7,643.04
2017,9,24,13,15,820.5,146.0,3.8,33.0,830.0,855.18,621.07
2017,9,24,13,30,816.0,145.0,3.8,33.0,815.0,819.98,598.27
2017,9,24,13,45,813.0,141.0,3.85,33.0,792.5,780.47,572.66
2017,9,24,14,0,810.0,137.0,3.9,33.0,770.0,738.56,545.21
2017,9,24,14,15,800.0,134.5,3.95,32.5,739.0,691.03,513.17
2017,9,24,14,30,790.0,132.0,4.0,32.0,708.0,642.1,479.09
2017,9,24,14,45,780.5,127.0,4.05,32.0,671.0,589.91,440.8
2017,9,24,15,0,771.0,122.0,4.1,32.0,634.0,536.79,400.75
2017,9,24,15,15,752.5,118.5,4.1,31.5,590.0,480.0,357.47
2017,9,24,15,30,734.0,115.0,4.1,31.0,546.0,421.58,311.61
2017,9,24,15,45,709.0,110.5,4.2,31.0,497.5,362.42,263.39
2017,9,24,16,0,684.0,106.0,4.3,31.0,449.0,305.17,215.59
2017,9,24,16,15,650.5,100.5,4.25,30.5,397.0,247.12,167.33
2017,9,24,16,30,617.0,95.0,4.2,30.0,345.0,192.61,122.54
2017,9,24,16,45,568.5,87.5,4.2,30.0,291.5,138.37,81.24
2017,9,24,17,0,520.0,80.0,4.2,30.0,238.0,90.15,51.0
2017,9,24,17,15,450.0,70.0,3.95,29.5,186.0,51.48,37.81
2017,9,24,17,30,380.0,60.0,3.7,29.0,134.0,45.02,32.18
2017,9,24,17,45,271.0,45.0,3.45,28.5,89.0,34.5,22.86
2017,9,24,18,0,162.0,30.0,3.2,28.0,44.0,23.5,11.72
2017,9,24,18,15,81.0,15.0,3.15,27.5,22.0,14.3,0.0
2017,9,24,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,25,6,45,123.5,22.0,2.35,22.5,37.5,89.01,47.55
2017,9,25,7,0,247.0,44.0,2.6,23.0,75.0,181.46,137.06
2017,9,25,7,15,340.0,56.5,2.75,23.0,123.0,254.49,200.4
2017,9,25,7,30,433.0,69.0,2.9,23.0,171.0,341.01,273.06
2017,9,25,7,45,505.5,75.5,3.05,23.5,225.0,415.43,333.83
2017,9,25,8,0,578.0,82.0,3.2,24.0,279.0,495.46,396.8
2017,9,25,8,15,403.5,132.0,3.25,24.5,281.0,453.84,361.4
2017,9,25,8,30,229.0,182.0,3.3,25.0,283.0,387.71,306.27
2017,9,25,8,45,284.5,197.5,3.4,25.5,339.0,456.4,358.6
2017,9,25,9,0,340.0,213.0,3.5,26.0,395.0,528.48,411.67
2017,9,25,9,15,557.5,158.5,3.5,26.5,488.5,681.15,525.76
2017,9,25,9,30,775.0,104.0,3.5,27.0,582.0,822.74,622.68
2017,9,25,9,45,413.5,200.5,3.55,27.5,457.5,621.0,473.67
2017,9,25,10,0,52.0,297.0,3.6,28.0,333.0,357.59,269.82
2017,9,25,10,15,150.5,326.5,3.6,28.0,438.0,497.05,375.45
2017,9,25,10,30,249.0,356.0,3.6,28.0,543.0,638.9,477.67
2017,9,25,10,45,266.0,357.5,3.65,28.5,563.5,656.66,488.34
2017,9,25,11,0,283.0,359.0,3.7,29.0,584.0,673.5,499.01
2017,9,25,11,15,229.5,387.5,3.75,29.0,572.5,635.83,470.55
2017,9,25,11,30,176.0,416.0,3.8,29.0,561.0,610.48,450.68
2017,9,25,11,45,308.5,383.0,3.85,29.5,643.0,711.96,524.21
2017,9,25,12,0,441.0,350.0,3.9,30.0,725.0,807.88,591.27
2017,9,25,12,15,390.0,374.5,3.9,30.0,706.5,764.58,559.69
2017,9,25,12,30,339.0,399.0,3.9,30.0,688.0,730.98,535.22
2017,9,25,12,45,375.5,379.5,3.95,30.0,697.5,731.92,537.34
2017,9,25,13,0,412.0,360.0,4.0,30.0,707.0,736.74,541.74
2017,9,25,13,15,349.0,376.0,4.0,30.0,666.5,675.54,498.03
2017,9,25,13,30,286.0,392.0,4.0,30.0,626.0,623.46,460.45
2017,9,25,13,45,254.5,385.5,4.05,30.0,589.5,577.14,427.7
2017,9,25,14,0,223.0,379.0,4.1,30.0,553.0,528.27,392.82
2017,9,25,14,15,248.0,358.0,4.05,29.5,544.5,515.38,385.1
2017,9,25,14,30,273.0,337.0,4.0,29.0,536.0,495.61,372.02
2017,9,25,14,45,167.5,313.5,4.0,29.0,433.5,391.84,294.97
2017,9,25,15,0,62.0,290.0,4.0,29.0,331.0,300.48,226.36
2017,9,25,15,15,134.0,276.5,3.9,29.0,357.0,317.44,239.69
2017,9,25,15,30,206.0,263.0,3.8,29.0,383.0,325.07,244.66
2017,9,25,15,45,141.5,237.0,3.75,29.0,316.0,263.3,197.84
2017,9,25,16,0,77.0,211.0,3.7,29.0,249.0,210.93,158.63
2017,9,25,16,15,71.5,187.0,3.5,28.5,219.5,181.85,136.43
2017,9,25,16,30,66.0,163.0,3.3,28.0,190.0,153.69,114.76
2017,9,25,16,45,55.5,139.0,3.15,28.0,159.5,125.91,93.44
2017,9,25,17,0,45.0,115.0,3.0,28.0,129.0,99.81,73.74
2017,9,25,17,15,31.0,91.0,2.7,27.5,100.0,76.45,59.16
2017,9,25,17,30,17.0,67.0,2.4,27.0,71.0,57.47,42.88
2017,9,25,17,45,8.5,44.0,2.15,26.5,46.0,39.52,27.15
2017,9,25,18,0,0.0,21.0,1.9,26.0,21.0,19.5,8.35
2017,9,25,18,15,0.0,10.5,1.9,25.5,10.5,10.01,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,7.5,1.95,22.5,7.5,6.94,0.0
2017,9,26,7,0,0.0,15.0,2.2,23.0,15.0,13.9,5.47
2017,9,26,7,15,0.0,25.5,2.25,23.0,25.5,23.65,13.78
2017,9,26,7,30,0.0,36.0,2.3,23.0,36.0,33.42,22.06
2017,9,26,7,45,0.0,48.0,2.4,23.5,48.0,44.6,31.33
2017,9,26,8,0,0.0,60.0,2.5,24.0,60.0,55.79,40.43
2017,9,26,8,15,0.0,42.0,2.55,24.0,42.0,39.01,26.55
2017,9,26,8,30,0.0,24.0,2.6,24.0,24.0,22.28,12.71
2017,9,26,8,45,0.0,84.5,2.7,24.5,84.5,78.7,58.51
2017,9,26,9,0,0.0,145.0,2.8,25.0,145.0,139.3,106.44
2017,9,26,9,15,0.0,150.0,2.75,25.0,150.0,143.62,109.38
2017,9,26,9,30,0.0,155.0,2.7,25.0,155.0,148.06,112.52
2017,9,26,9,45,1.5,164.5,2.7,25.5,165.5,158.49,120.18
2017,9,26,10,0,3.0,174.0,2.7,26.0,176.0,169.01,127.83
2017,9,26,10,15,1.5,133.5,2.65,26.0,134.5,127.3,95.12
2017,9,26,10,30,0.0,93.0,2.6,26.0,93.0,86.8,63.25
2017,9,26,10,45,5.5,163.5,2.55,26.5,168.0,160.3,120.4
2017,9,26,11,0,11.0,234.0,2.5,27.0,243.0,235.22,176.98
2017,9,26,11,15,5.5,161.0,2.45,27.0,165.5,157.61,117.5
2017,9,26,11,30,0.0,88.0,2.4,27.0,88.0,82.21,59.04
2017,9,26,11,45,3.0,136.0,2.4,27.0,139.0,130.84,96.92
2017,9,26,12,0,6.0,184.0,2.4,27.0,190.0,179.78,134.36
2017,9,26,12,15,7.5,200.0,2.4,27.0,207.0,196.35,146.85
2017,9,26,12,30,9.0,216.0,2.4,27.0,224.0,212.76,159.25
2017,9,26,12,45,7.0,193.0,2.4,27.0,199.5,188.32,140.68
2017,9,26,13,0,5.0,170.0,2.4,27.0,175.0,164.19,122.35
2017,9,26,13,15,9.5,217.0,2.4,27.0,225.5,212.36,159.2
2017,9,26,13,30,14.0,264.0,2.4,27.0,276.0,260.04,195.11
2017,9,26,13,45,11.0,236.0,2.4,27.0,245.0,230.01,172.56
2017,9,26,14,0,8.0,208.0,2.4,27.0,214.0,200.5,150.44
2017,9,26,14,15,4.0,165.0,2.4,27.0,168.0,156.79,117.22
2017,9,26,14,30,0.0,122.0,2.4,27.0,122.0,113.79,84.12
2017,9,26,14,45,0.0,140.5,2.4,27.0,141.0,130.83,97.64
2017,9,26,15,0,0.0,159.0,2.4,27.0,160.0,147.65,110.91
2017,9,26,15,15,0.0,139.5,2.35,26.5,140.0,129.45,97.2
2017,9,26,15,30,0.0,120.0,2.3,26.0,120.0,111.38,83.48
2017,9,26,15,45,0.0,109.5,2.25,26.0,109.5,101.59,76.03
2017,9,26,16,0,0.0,99.0,2.2,26.0,99.0,91.85,68.53
2017,9,26,16,15,0.0,87.5,2.05,25.5,87.5,81.24,60.41
2017,9,26,16,30,0.0,76.0,1.9,25.0,76.0,70.68,52.2
2017,9,26,16,45,0.0,64.0,1.75,24.5,64.0,59.53,43.36
2017,9,26,17,0,0.0,52.0,1.6,24.0,52.0,48.33,34.32
2017,9,26,17,15,0.0,40.0,1.45,24.0,40.0,37.14,26.43
2017,9,26,17,30,0.0,28.0,1.3,24.0,28.0,25.98,16.62
2017,9,26,17,45,0.0,18.0,1.15,24.0,18.0,16.68,8.34
2017,9,26,18,0,0.0,8.0,1.0,24.0,8.0,7.4,0.0
2017,9,26,18,15,0.0,4.0,0.95,23.5,4.0,3.81,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,10.5,20.5,1.8,21.5,22.0,25.47,8.29
2017,9,27,7,0,21.0,41.0,2.0,22.0,44.0,55.13,38.38
2017,9,27,7,15,44.0,64.5,2.05,22.0,74.0,93.92,71.46
2017,9,27,7,30,67.0,88.0,2.1,22.0,104.0,134.15,105.56
2017,9,27,7,45,84.5,111.5,2.15,22.0,137.0,181.91,145.11
2017,9,27,8,0,102.0,135.0,2.2,22.0,170.0,222.79,178.36
2017,9,27,8,15,64.5,150.0,2.15,22.5,173.5,205.35,162.96
2017,9,27,8,30,27.0,165.0,2.1,23.0,177.0,194.52,152.56
2017,9,27,8,45,49.0,195.0,2.1,23.5,220.0,245.09,192.09
2017,9,27,9,0,71.0,225.0,2.1,24.0,263.0,296.98,231.58
2017,9,27,9,15,96.5,252.5,2.05,24.0,309.0,350.0,271.61
2017,9,27,9,30,122.0,280.0,2.0,24.0,355.0,417.6,321.54
2017,9,27,9,45,89.0,289.0,1.95,24.5,345.5,384.35,294.07
2017,9,27,10,0,56.0,298.0,1.9,25.0,336.0,362.93,275.82
2017,9,27,10,15,64.0,319.5,1.9,25.5,365.0,393.14,297.18
2017,9,27,10,30,72.0,341.0,1.9,26.0,394.0,423.21,317.91
2017,9,27,10,45,61.5,345.0,1.9,26.5,392.0,415.53,310.68
2017,9,27,11,0,51.0,349.0,1.9,27.0,390.0,407.58,303.55
2017,9,27,11,15,60.0,366.5,1.95,27.0,415.5,433.18,321.99
2017,9,27,11,30,69.0,384.0,2.0,27.0,441.0,458.3,339.83
2017,9,27,11,45,128.0,403.5,2.1,27.5,511.0,545.87,402.54
2017,9,27,12,0,187.0,423.0,2.2,28.0,581.0,618.33,453.07
2017,9,27,12,15,114.0,394.0,2.25,28.0,490.5,512.58,377.33
2017,9,27,12,30,41.0,365.0,2.3,28.0,400.0,399.49,295.37
2017,9,27,12,45,32.0,339.5,2.4,28.5,366.5,362.33,268.48
2017,9,27,13,0,23.0,314.0,2.5,29.0,333.0,318.48,236.18
2017,9,27,13,15,32.0,330.0,2.5,28.5,356.0,347.04,258.04
2017,9,27,13,30,41.0,346.0,2.5,28.0,379.0,366.91,273.31
2017,9,27,13,45,20.5,230.0,2.55,28.0,246.5,235.29,176.0
2017,9,27,14,0,0.0,114.0,2.6,28.0,114.0,106.48,77.77
2017,9,27,14,15,0.0,120.0,2.55,27.5,120.0,112.01,82.52
2017,9,27,14,30,0.0,126.0,2.5,27.0,126.0,117.51,87.12
2017,9,27,14,45,7.0,175.0,2.45,27.0,180.0,166.85,125.66
2017,9,27,15,0,14.0,224.0,2.4,27.0,234.0,214.59,162.5
2017,9,27,15,15,7.0,174.5,2.3,26.5,179.5,164.71,124.57
2017,9,27,15,30,0.0,125.0,2.2,26.0,125.0,115.93,87.04
2017,9,27,15,45,65.0,168.5,2.1,26.0,200.0,176.97,134.42
2017,9,27,16,0,130.0,212.0,2.0,26.0,275.0,225.71,170.32
2017,9,27,16,15,125.5,187.0,1.8,25.5,242.5,192.25,143.88
2017,9,27,16,30,121.0,162.0,1.6,25.0,210.0,159.61,118.22
2017,9,27,16,45,110.5,137.5,1.45,25.0,176.0,127.55,93.39
2017,9,27,17,0,100.0,113.0,1.3,25.0,142.0,97.22,70.98
2017,9,27,17,15,80.5,89.5,1.2,24.5,109.5,72.14,56.14
2017,9,27,17,30,61.0,66.0,1.1,24.0,77.0,54.38,40.69
2017,9,27,17,45,30.5,44.0,1.0,24.0,49.5,38.42,26.34
2017,9,27,18,0,0.0,22.0,0.9,24.0,22.0,20.19,7.12
2017,9,27,18,15,0.0,11.0,1.0,24.0,11.0,10.48,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,0.5,2.85,21.5,0.5,0.46,0.0
2017,9,28,7,0,0.0,1.0,3.0,22.0,1.0,0.92,0.0
2017,9,28,7,15,0.0,2.5,3.1,22.0,2.5,2.31,0.0
2017,9,28,7,30,0.0,4.0,3.2,22.0,4.0,3.7,0.0
2017,9,28,7,45,0.0,5.5,3.35,22.5,5.5,5.09,0.0
2017,9,28,8,0,0.0,7.0,3.5,23.0,7.0,6.48,0.0
2017,9,28,8,15,0.0,18.5,3.5,23.0,18.5,17.16,8.6
2017,9,28,8,30,0.0,30.0,3.5,23.0,30.0,27.85,17.39
2017,9,28,8,45,0.0,29.5,3.5,23.5,29.5,27.4,16.89
2017,9,28,9,0,0.0,29.0,3.5,24.0,29.0,26.94,16.41
2017,9,28,9,15,0.0,71.0,3.4,24.5,71.0,66.11,47.99
2017,9,28,9,30,0.0,113.0,3.3,25.0,113.0,106.22,79.7
2017,9,28,9,45,3.0,153.0,3.25,25.5,155.0,148.38,112.55
2017,9,28,10,0,6.0,193.0,3.2,26.0,197.0,191.1,145.22
2017,9,28,10,15,7.5,205.0,3.15,26.0,210.5,204.17,154.92
2017,9,28,10,30,9.0,217.0,3.1,26.0,224.0,217.25,164.66
2017,9,28,10,45,10.5,224.5,3.05,26.5,233.0,225.77,170.57
2017,9,28,11,0,12.0,232.0,3.0,27.0,242.0,234.28,176.45
2017,9,28,11,15,13.0,248.5,2.95,27.0,259.5,251.24,189.0
2017,9,28,11,30,14.0,265.0,2.9,27.0,277.0,268.07,201.39
2017,9,28,11,45,13.0,256.0,2.9,27.5,267.0,257.47,192.86
2017,9,28,12,0,12.0,247.0,2.9,28.0,257.0,246.98,184.56
2017,9,28,12,15,12.5,253.5,2.9,28.0,264.0,253.15,189.15
2017,9,28,12,30,13.0,260.0,2.9,28.0,271.0,259.2,193.65
2017,9,28,12,45,15.0,272.5,2.9,28.0,285.0,272.3,203.46
2017,9,28,13,0,17.0,285.0,2.9,28.0,299.0,285.11,213.05
2017,9,28,13,15,38.0,325.5,2.95,28.0,356.5,347.7,259.94
2017,9,28,13,30,59.0,366.0,3.0,28.0,414.0,401.14,299.38
2017,9,28,13,45,62.5,357.5,3.05,28.0,407.0,390.83,292.07
2017,9,28,14,0,66.0,349.0,3.1,28.0,400.0,380.12,284.7
2017,9,28,14,15,66.0,334.5,3.15,28.0,383.5,360.9,270.99
2017,9,28,14,30,66.0,320.0,3.2,28.0,367.0,341.69,257.2
2017,9,28,14,45,56.0,296.0,3.25,28.0,334.5,307.92,232.34
2017,9,28,15,0,46.0,272.0,3.3,28.0,302.0,275.45,208.28
2017,9,28,15,15,56.0,258.5,3.3,27.5,292.0,263.15,199.76
2017,9,28,15,30,66.0,245.0,3.3,27.0,282.0,249.63,189.97
2017,9,28,15,45,88.5,227.0,3.3,27.0,272.0,235.46,178.83
2017,9,28,16,0,111.0,209.0,3.3,27.0,262.0,217.17,163.93
2017,9,28,16,15,107.5,184.0,3.15,26.5,230.5,185.15,138.87
2017,9,28,16,30,104.0,159.0,3.0,26.0,199.0,153.86,114.27
2017,9,28,16,45,92.0,135.0,2.95,26.0,166.5,123.16,90.55
2017,9,28,17,0,80.0,111.0,2.9,26.0,134.0,97.33,71.56
2017,9,28,17,15,63.0,87.0,2.7,25.5,102.5,73.15,56.78
2017,9,28,17,30,46.0,63.0,2.5,25.0,71.0,54.11,40.23
2017,9,28,17,45,23.0,41.0,2.3,24.5,45.0,36.04,24.17
2017,9,28,18,0,0.0,19.0,2.1,24.0,19.0,17.62,4.19
2017,9,28,18,15,0.0,9.5,2.2,23.5,9.5,9.05,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,1.5,3.8,20.0,1.5,1.39,0.0
2017,9,29,7,0,0.0,3.0,3.8,20.0,3.0,2.77,0.0
2017,9,29,7,15,0.0,6.0,3.8,20.0,6.0,5.55,0.0
2017,9,29,7,30,0.0,9.0,3.8,20.0,9.0,8.33,1.33
2017,9,29,7,45,0.0,12.5,3.8,20.5,12.5,11.58,4.08
2017,9,29,8,0,0.0,16.0,3.8,21.0,16.0,14.83,6.79
2017,9,29,8,15,0.0,26.0,3.85,21.5,26.0,24.12,14.49
2017,9,29,8,30,0.0,36.0,3.9,22.0,36.0,33.43,22.1
2017,9,29,8,45,0.0,41.5,3.95,22.5,41.5,38.57,26.17
2017,9,29,9,0,0.0,47.0,4.0,23.0,47.0,43.7,30.2
2017,9,29,9,15,0.0,57.5,3.95,23.0,57.5,53.51,38.07
2017,9,29,9,30,0.0,68.0,3.9,23.0,68.0,63.33,45.88
2017,9,29,9,45,0.0,78.5,3.85,23.5,78.5,73.16,53.55
2017,9,29,10,0,0.0,89.0,3.8,24.0,89.0,83.0,61.15
2017,9,29,10,15,0.0,67.0,3.75,24.0,67.0,62.45,44.61
2017,9,29,10,30,0.0,45.0,3.7,24.0,45.0,41.93,28.11
2017,9,29,10,45,0.0,84.5,3.65,24.0,84.5,78.86,57.52
2017,9,29,11,0,0.0,124.0,3.6,24.0,124.0,116.53,87.15
2017,9,29,11,15,0.0,127.5,3.6,24.0,127.5,119.86,89.63
2017,9,29,11,30,0.0,131.0,3.6,24.0,131.0,123.19,92.15
2017,9,29,11,45,0.5,138.5,3.65,24.5,139.0,130.81,97.88
2017,9,29,12,0,1.0,146.0,3.7,25.0,147.0,138.4,103.56
2017,9,29,12,15,3.5,164.5,3.7,25.0,168.0,158.37,119.12
2017,9,29,12,30,6.0,183.0,3.7,25.0,189.0,178.2,134.5
2017,9,29,12,45,10.0,225.0,3.7,25.0,234.0,221.81,168.07
2017,9,29,13,0,14.0,267.0,3.7,25.0,279.0,265.1,201.05
2017,9,29,13,15,17.0,277.5,3.65,25.0,292.0,276.67,209.87
2017,9,29,13,30,20.0,288.0,3.6,25.0,305.0,287.85,218.48
2017,9,29,13,45,14.0,250.5,3.6,25.0,262.5,246.06,186.84
2017,9,29,14,0,8.0,213.0,3.6,25.0,220.0,205.2,155.73
2017,9,29,14,15,11.5,227.5,3.55,25.0,236.0,220.32,167.72
2017,9,29,14,30,15.0,242.0,3.5,25.0,252.0,234.84,179.13
2017,9,29,14,45,10.5,217.5,3.45,25.0,224.5,208.08,158.73
2017,9,29,15,0,6.0,193.0,3.4,25.0,197.0,181.99,138.82
2017,9,29,15,15,3.0,164.0,3.3,24.5,166.0,153.21,116.9
2017,9,29,15,30,0.0,135.0,3.2,24.0,135.0,125.0,95.15
2017,9,29,15,45,0.0,99.0,3.15,24.0,99.0,92.01,69.08
2017,9,29,16,0,0.0,63.0,3.1,24.0,63.0,58.61,42.31
2017,9,29,16,15,0.0,55.0,2.95,23.5,55.0,51.13,36.46
2017,9,29,16,30,0.0,47.0,2.8,23.0,47.0,43.67,30.53
2017,9,29,16,45,0.0,39.0,2.7,23.0,39.0,36.21,24.44
2017,9,29,17,0,0.0,31.0,2.6,23.0,31.0,28.76,18.27
2017,9,29,17,15,0.0,23.5,2.55,22.5,23.5,21.79,13.27
2017,9,29,17,30,0.0,16.0,2.5,22.0,16.0,14.82,7.1
2017,9,29,17,45,0.0,9.5,2.45,22.0,9.5,8.79,1.67
2017,9,29,18,0,0.0,3.0,2.4,22.0,3.0,2.77,0.0
2017,9,29,18,15,0.0,1.5,2.55,21.5,1.5,1.43,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
