Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,121.5,19.5,2.95,17.5,33.5,83.2,27.93
2017,9,30,7,0,243.0,39.0,3.1,18.0,67.0,174.43,132.81
2017,9,30,7,15,333.0,53.0,3.1,18.5,114.5,247.49,197.8
2017,9,30,7,30,423.0,67.0,3.1,19.0,162.0,330.42,268.66
2017,9,30,7,45,495.0,74.5,3.15,19.5,215.5,407.77,332.93
2017,9,30,8,0,567.0,82.0,3.2,20.0,269.0,487.84,397.03
2017,9,30,8,15,608.5,89.0,3.15,20.5,322.0,551.13,445.46
2017,9,30,8,30,650.0,96.0,3.1,21.0,375.0,616.15,493.28
2017,9,30,8,45,686.5,99.0,3.1,22.0,426.5,673.68,532.03
2017,9,30,9,0,723.0,102.0,3.1,23.0,478.0,731.53,569.85
2017,9,30,9,15,744.0,106.0,3.05,23.5,524.5,773.54,596.27
2017,9,30,9,30,765.0,110.0,3.0,24.0,571.0,817.87,623.88
2017,9,30,9,45,784.5,111.0,3.0,24.5,613.0,855.46,646.66
2017,9,30,10,0,804.0,112.0,3.0,25.0,655.0,890.75,667.62
2017,9,30,10,15,815.5,114.5,3.0,25.5,689.5,917.63,682.75
2017,9,30,10,30,827.0,117.0,3.0,26.0,724.0,941.41,695.8
2017,9,30,10,45,836.5,117.5,3.05,26.5,751.5,957.68,704.28
2017,9,30,11,0,846.0,118.0,3.1,27.0,779.0,962.06,705.1
2017,9,30,11,15,851.5,119.5,3.1,27.0,798.0,968.63,708.62
2017,9,30,11,30,857.0,121.0,3.1,27.0,817.0,971.56,709.89
2017,9,30,11,45,849.5,127.5,3.1,27.5,825.5,963.55,702.78
2017,9,30,12,0,842.0,134.0,3.1,28.0,834.0,959.92,698.8
2017,9,30,12,15,842.5,134.0,3.1,28.0,835.5,937.78,684.17
2017,9,30,12,30,843.0,134.0,3.1,28.0,837.0,920.17,672.77
2017,9,30,12,45,841.5,133.5,3.1,28.5,830.5,903.28,660.56
2017,9,30,13,0,840.0,133.0,3.1,29.0,824.0,876.22,641.73
2017,9,30,13,15,835.5,132.0,3.1,29.0,809.0,843.07,620.19
2017,9,30,13,30,831.0,131.0,3.1,29.0,794.0,807.2,596.78
2017,9,30,13,45,823.0,130.0,3.1,29.0,770.0,766.12,569.68
2017,9,30,14,0,815.0,129.0,3.1,29.0,746.0,722.97,540.83
2017,9,30,14,15,805.0,126.5,3.05,29.0,715.0,675.14,506.6
2017,9,30,14,30,795.0,124.0,3.0,29.0,684.0,625.92,470.65
2017,9,30,14,45,772.0,125.5,3.0,29.0,644.5,571.86,430.38
2017,9,30,15,0,749.0,127.0,3.0,29.0,605.0,516.87,388.44
2017,9,30,15,15,730.0,123.0,2.95,28.5,561.0,460.2,344.76
2017,9,30,15,30,711.0,119.0,2.9,28.0,517.0,404.22,300.18
2017,9,30,15,45,687.5,113.0,2.85,28.0,469.0,345.8,252.01
2017,9,30,16,0,664.0,107.0,2.8,28.0,421.0,289.21,204.33
2017,9,30,16,15,628.5,100.5,2.55,27.5,369.5,231.51,156.22
2017,9,30,16,30,593.0,94.0,2.3,27.0,318.0,177.69,112.31
2017,9,30,16,45,546.0,84.5,2.05,26.5,265.0,124.19,72.64
2017,9,30,17,0,499.0,75.0,1.8,26.0,212.0,76.58,44.82
2017,9,30,17,15,425.0,63.5,1.6,25.0,161.0,47.58,35.11
2017,9,30,17,30,351.0,52.0,1.4,24.0,110.0,39.48,27.94
2017,9,30,17,45,243.0,35.5,1.25,23.5,68.5,27.48,16.97
2017,9,30,18,0,135.0,19.0,1.1,23.0,27.0,14.94,0.0
2017,9,30,18,15,67.5,9.5,1.1,22.5,13.5,9.05,0.0
2017,9,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,155.0,17.5,0.65,17.5,35.0,95.21,26.34
2017,10,1,7,0,310.0,35.0,0.7,18.0,70.0,200.27,151.25
2017,10,1,7,15,404.5,46.5,0.7,18.5,119.0,277.73,219.12
2017,10,1,7,30,499.0,58.0,0.7,19.0,168.0,364.97,291.4
2017,10,1,7,45,559.5,65.5,0.75,20.0,222.0,435.89,347.74
2017,10,1,8,0,620.0,73.0,0.8,21.0,276.0,511.31,404.75
2017,10,1,8,15,660.0,79.0,0.95,22.0,330.0,574.57,450.95
2017,10,1,8,30,700.0,85.0,1.1,23.0,384.0,639.34,495.61
2017,10,1,8,45,729.5,89.0,1.3,24.0,435.0,691.07,529.69
2017,10,1,9,0,759.0,93.0,1.5,25.0,486.0,746.05,565.32
2017,10,1,9,15,779.0,96.5,1.45,25.5,533.0,791.6,592.41
2017,10,1,9,30,799.0,100.0,1.4,26.0,580.0,835.39,617.75
2017,10,1,9,45,814.0,103.0,1.4,26.5,621.5,871.99,638.47
2017,10,1,10,0,829.0,106.0,1.4,27.0,663.0,906.0,657.3
2017,10,1,10,15,840.0,108.0,1.4,27.0,697.5,932.2,672.31
2017,10,1,10,30,851.0,110.0,1.4,27.0,732.0,946.92,680.13
2017,10,1,10,45,858.0,112.0,1.45,27.5,759.0,962.66,688.2
2017,10,1,11,0,865.0,114.0,1.5,28.0,786.0,974.86,694.13
2017,10,1,11,15,870.0,115.0,1.55,28.0,805.0,980.38,697.4
2017,10,1,11,30,875.0,116.0,1.6,28.0,824.0,982.19,698.59
2017,10,1,11,45,877.5,116.5,1.7,28.5,834.5,977.32,695.04
2017,10,1,12,0,880.0,117.0,1.8,29.0,845.0,968.74,689.31
2017,10,1,12,15,880.5,117.0,1.85,29.0,847.0,954.07,680.61
2017,10,1,12,30,881.0,117.0,1.9,29.0,849.0,935.84,669.77
2017,10,1,12,45,878.0,117.5,1.95,29.5,841.5,911.49,653.77
2017,10,1,13,0,875.0,118.0,2.0,30.0,834.0,883.92,635.76
2017,10,1,13,15,870.5,117.0,2.05,30.0,818.5,850.49,615.19
2017,10,1,13,30,866.0,116.0,2.1,30.0,803.0,814.24,592.63
2017,10,1,13,45,858.0,115.0,2.2,30.0,778.5,772.68,566.67
2017,10,1,14,0,850.0,114.0,2.3,30.0,754.0,728.94,538.86
2017,10,1,14,15,840.0,112.5,2.35,30.0,722.5,682.93,507.36
2017,10,1,14,30,830.0,111.0,2.4,30.0,691.0,633.15,471.9
2017,10,1,14,45,816.0,108.5,2.45,30.0,652.5,578.84,432.21
2017,10,1,15,0,802.0,106.0,2.5,30.0,614.0,523.95,390.86
2017,10,1,15,15,523.5,175.0,2.5,29.5,497.0,408.32,304.64
2017,10,1,15,30,245.0,244.0,2.5,29.0,380.0,321.42,240.3
2017,10,1,15,45,479.5,168.0,2.5,29.0,403.5,319.05,233.91
2017,10,1,16,0,714.0,92.0,2.5,29.0,427.0,288.5,201.37
2017,10,1,16,15,679.5,86.5,2.3,28.5,374.5,229.07,151.66
2017,10,1,16,30,645.0,81.0,2.1,28.0,322.0,173.29,106.15
2017,10,1,16,45,594.0,74.0,1.95,27.5,268.0,118.46,66.01
2017,10,1,17,0,543.0,67.0,1.8,27.0,214.0,69.92,38.9
2017,10,1,17,15,467.0,57.0,1.65,26.0,162.5,42.16,30.34
2017,10,1,17,30,391.0,47.0,1.5,25.0,111.0,36.25,25.04
2017,10,1,17,45,270.5,32.5,1.35,24.0,68.5,25.68,15.3
2017,10,1,18,0,150.0,18.0,1.2,23.0,26.0,14.43,0.0
2017,10,1,18,15,75.0,9.0,1.2,22.5,13.0,8.58,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,118.0,19.5,1.2,19.5,32.5,81.38,15.11
2017,10,2,7,0,236.0,39.0,1.3,20.0,65.0,172.06,128.67
2017,10,2,7,15,330.0,53.0,1.5,20.5,112.5,246.4,194.05
2017,10,2,7,30,424.0,67.0,1.7,21.0,160.0,331.14,265.29
2017,10,2,7,45,492.5,75.5,1.95,22.0,213.5,407.13,327.0
2017,10,2,8,0,561.0,84.0,2.2,23.0,267.0,485.88,388.5
2017,10,2,8,15,603.5,91.0,2.45,23.5,319.5,549.52,437.04
2017,10,2,8,30,646.0,98.0,2.7,24.0,372.0,614.93,485.47
2017,10,2,8,45,685.0,100.5,2.95,25.0,424.0,673.5,525.37
2017,10,2,9,0,724.0,103.0,3.2,26.0,476.0,732.54,564.62
2017,10,2,9,15,451.5,188.5,3.25,26.0,428.5,617.68,477.01
2017,10,2,9,30,179.0,274.0,3.3,26.0,381.0,461.72,355.01
2017,10,2,9,45,158.0,295.0,3.35,26.5,394.5,468.7,358.53
2017,10,2,10,0,137.0,316.0,3.4,27.0,408.0,473.91,360.03
2017,10,2,10,15,225.5,323.5,3.4,27.5,483.5,565.24,427.25
2017,10,2,10,30,314.0,331.0,3.4,28.0,559.0,672.82,503.27
2017,10,2,10,45,587.5,221.5,3.45,28.5,668.5,834.93,620.78
2017,10,2,11,0,861.0,112.0,3.5,29.0,778.0,967.43,707.09
2017,10,2,11,15,865.5,113.5,3.55,29.0,797.0,972.93,709.23
2017,10,2,11,30,870.0,115.0,3.6,29.0,816.0,974.75,710.11
2017,10,2,11,45,864.0,120.5,3.65,29.5,824.0,967.02,703.5
2017,10,2,12,0,858.0,126.0,3.7,30.0,832.0,955.67,694.73
2017,10,2,12,15,858.5,126.0,3.75,30.0,834.0,941.18,685.46
2017,10,2,12,30,859.0,126.0,3.8,30.0,836.0,923.21,673.99
2017,10,2,12,45,567.0,260.0,3.85,30.0,727.5,785.58,579.26
2017,10,2,13,0,275.0,394.0,3.9,30.0,619.0,641.22,472.29
2017,10,2,13,15,563.0,257.0,3.9,30.0,705.0,738.27,548.43
2017,10,2,13,30,851.0,120.0,3.9,30.0,791.0,804.24,597.15
2017,10,2,13,45,845.5,117.5,3.95,30.0,767.5,763.61,569.63
2017,10,2,14,0,840.0,115.0,4.0,30.0,744.0,720.67,540.93
2017,10,2,14,15,830.5,113.0,3.95,30.0,713.0,674.96,508.09
2017,10,2,14,30,821.0,111.0,3.9,30.0,682.0,625.44,471.54
2017,10,2,14,45,784.5,118.5,3.9,30.0,639.5,568.36,428.5
2017,10,2,15,0,748.0,126.0,3.9,30.0,597.0,511.56,384.73
2017,10,2,15,15,727.5,122.0,3.8,29.5,553.0,454.31,340.26
2017,10,2,15,30,707.0,118.0,3.7,29.0,509.0,397.94,295.09
2017,10,2,15,45,683.0,112.0,3.6,28.5,460.5,339.7,247.31
2017,10,2,16,0,659.0,106.0,3.5,28.0,412.0,283.36,200.03
2017,10,2,16,15,621.0,99.5,3.2,27.5,360.0,225.6,151.82
2017,10,2,16,30,583.0,93.0,2.9,27.0,308.0,172.05,108.31
2017,10,2,16,45,530.0,84.5,2.65,27.0,255.5,119.75,70.02
2017,10,2,17,0,477.0,76.0,2.4,27.0,203.0,74.14,44.46
2017,10,2,17,15,393.5,64.5,2.2,26.5,152.5,48.03,35.21
2017,10,2,17,30,310.0,53.0,2.0,26.0,102.0,40.47,28.38
2017,10,2,17,45,155.0,37.0,1.85,25.5,61.5,28.82,17.5
2017,10,2,18,0,0.0,21.0,1.7,25.0,21.0,18.76,0.0
2017,10,2,18,15,0.0,10.5,1.7,24.5,10.5,10.01,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,0.0,15.5,1.15,22.5,15.5,14.39,0.0
2017,10,3,7,0,0.0,31.0,1.3,23.0,31.0,30.12,18.0
2017,10,3,7,15,5.5,53.5,1.45,23.0,54.5,56.87,40.71
2017,10,3,7,30,11.0,76.0,1.6,23.0,78.0,83.3,62.99
2017,10,3,7,45,22.0,98.5,1.75,23.5,105.0,120.2,93.42
2017,10,3,8,0,33.0,121.0,1.9,24.0,132.0,152.05,119.19
2017,10,3,8,15,38.0,143.5,2.0,24.5,158.0,180.52,141.56
2017,10,3,8,30,43.0,166.0,2.1,25.0,184.0,209.22,163.62
2017,10,3,8,45,45.5,188.0,2.25,25.5,209.5,235.57,183.38
2017,10,3,9,0,48.0,210.0,2.4,26.0,235.0,261.9,202.79
2017,10,3,9,15,24.0,185.0,2.5,26.5,197.5,211.3,162.16
2017,10,3,9,30,0.0,160.0,2.6,27.0,160.0,153.56,115.93
2017,10,3,9,45,5.0,186.0,2.75,27.5,189.5,184.0,139.22
2017,10,3,10,0,10.0,212.0,2.9,28.0,219.0,214.65,162.2
2017,10,3,10,15,14.0,235.5,2.95,28.0,246.0,241.91,182.62
2017,10,3,10,30,18.0,259.0,3.0,28.0,273.0,269.19,202.89
2017,10,3,10,45,47.5,309.5,3.1,28.5,346.5,363.8,273.27
2017,10,3,11,0,77.0,360.0,3.2,29.0,420.0,446.1,332.7
2017,10,3,11,15,103.5,378.0,3.3,29.0,460.5,489.07,363.78
2017,10,3,11,30,130.0,396.0,3.4,29.0,501.0,544.33,403.31
2017,10,3,11,45,75.5,348.5,3.5,29.5,409.5,424.36,315.32
2017,10,3,12,0,21.0,301.0,3.6,30.0,318.0,309.26,229.5
2017,10,3,12,15,16.5,273.5,3.6,30.0,287.5,276.7,205.62
2017,10,3,12,30,12.0,246.0,3.6,30.0,257.0,244.73,181.81
2017,10,3,12,45,19.0,280.5,3.65,30.0,296.5,283.78,211.13
2017,10,3,13,0,26.0,315.0,3.7,30.0,336.0,330.2,245.48
2017,10,3,13,15,44.5,337.0,3.7,30.0,372.0,364.82,271.33
2017,10,3,13,30,63.0,359.0,3.7,30.0,408.0,397.58,295.66
2017,10,3,13,45,166.0,355.0,3.75,30.0,480.0,472.14,352.33
2017,10,3,14,0,269.0,351.0,3.8,30.0,552.0,535.96,399.9
2017,10,3,14,15,540.0,228.5,3.8,30.0,609.0,588.58,442.48
2017,10,3,14,30,811.0,106.0,3.8,30.0,666.0,612.23,462.39
2017,10,3,14,45,568.0,187.0,3.85,30.0,568.5,507.18,382.21
2017,10,3,15,0,325.0,268.0,3.9,30.0,471.0,418.39,314.34
2017,10,3,15,15,162.5,198.0,3.9,29.5,299.5,258.44,195.02
2017,10,3,15,30,0.0,128.0,3.9,29.0,128.0,118.59,88.3
2017,10,3,15,45,46.5,161.5,3.95,28.5,183.5,163.28,123.2
2017,10,3,16,0,93.0,195.0,4.0,28.0,239.0,199.91,150.73
2017,10,3,16,15,85.5,171.5,3.9,27.5,208.0,169.95,127.37
2017,10,3,16,30,78.0,148.0,3.8,27.0,177.0,141.13,104.98
2017,10,3,16,45,60.5,124.0,3.75,27.0,144.5,112.19,82.93
2017,10,3,17,0,43.0,100.0,3.7,27.0,112.0,85.87,63.28
2017,10,3,17,15,26.0,76.0,3.6,26.5,83.0,64.49,49.06
2017,10,3,17,30,9.0,52.0,3.5,26.0,54.0,46.31,33.18
2017,10,3,17,45,4.5,30.5,3.4,26.0,31.5,27.75,16.33
2017,10,3,18,0,0.0,9.0,3.3,26.0,9.0,8.34,0.0
2017,10,3,18,15,0.0,4.5,3.25,25.5,4.5,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,68.5,20.5,3.0,23.0,28.0,57.7,0.0
2017,10,4,7,0,137.0,41.0,3.1,23.0,56.0,123.87,90.09
2017,10,4,7,15,234.0,57.5,3.25,23.0,101.0,205.36,160.37
2017,10,4,7,30,331.0,74.0,3.4,23.0,146.0,289.33,231.4
2017,10,4,7,45,423.5,80.5,3.6,23.5,199.0,367.74,296.41
2017,10,4,8,0,516.0,87.0,3.8,24.0,252.0,459.64,369.86
2017,10,4,8,15,561.5,94.0,3.8,24.5,303.5,523.25,418.63
2017,10,4,8,30,607.0,101.0,3.8,25.0,355.0,588.95,467.38
2017,10,4,8,45,645.5,104.0,3.85,25.5,405.5,646.08,507.68
2017,10,4,9,0,684.0,107.0,3.9,26.0,456.0,703.73,546.95
2017,10,4,9,15,707.0,111.0,3.8,26.0,501.5,749.57,577.48
2017,10,4,9,30,730.0,115.0,3.7,26.0,547.0,794.09,606.63
2017,10,4,9,45,405.0,204.5,3.65,26.5,447.0,615.55,472.47
2017,10,4,10,0,80.0,294.0,3.6,27.0,347.0,382.15,290.7
2017,10,4,10,15,77.5,312.0,3.5,27.0,365.5,398.88,302.98
2017,10,4,10,30,75.0,330.0,3.4,27.0,384.0,415.13,314.0
2017,10,4,10,45,46.5,301.5,3.35,27.5,335.5,354.18,267.07
2017,10,4,11,0,18.0,273.0,3.3,28.0,287.0,281.96,211.72
2017,10,4,11,15,123.5,332.5,3.25,28.0,431.0,472.11,354.87
2017,10,4,11,30,229.0,392.0,3.2,28.0,575.0,635.49,471.89
2017,10,4,11,45,188.0,399.5,3.2,28.5,551.0,599.32,443.16
2017,10,4,12,0,147.0,407.0,3.2,29.0,527.0,562.96,415.43
2017,10,4,12,15,130.5,405.5,3.2,29.0,512.0,540.17,398.94
2017,10,4,12,30,114.0,404.0,3.2,29.0,497.0,507.27,375.3
2017,10,4,12,45,200.0,395.0,3.2,29.5,557.0,577.97,427.03
2017,10,4,13,0,286.0,386.0,3.2,30.0,617.0,641.78,472.28
2017,10,4,13,15,332.0,366.5,3.15,30.0,629.5,646.8,476.52
2017,10,4,13,30,378.0,347.0,3.1,30.0,642.0,647.95,478.28
2017,10,4,13,45,576.5,243.5,3.1,30.0,677.5,683.6,507.81
2017,10,4,14,0,775.0,140.0,3.1,30.0,713.0,697.48,521.15
2017,10,4,14,15,764.0,137.5,3.1,30.0,682.5,650.62,487.33
2017,10,4,14,30,753.0,135.0,3.1,30.0,652.0,602.6,452.29
2017,10,4,14,45,738.5,131.5,3.15,30.0,614.5,549.91,413.15
2017,10,4,15,0,724.0,128.0,3.2,30.0,577.0,497.28,372.95
2017,10,4,15,15,703.0,124.0,3.15,29.5,533.5,441.18,329.52
2017,10,4,15,30,682.0,120.0,3.1,29.0,490.0,386.07,285.52
2017,10,4,15,45,656.0,114.0,3.1,29.0,442.5,328.71,238.24
2017,10,4,16,0,630.0,108.0,3.1,29.0,395.0,273.54,191.9
2017,10,4,16,15,590.5,101.5,2.9,28.5,344.0,217.44,145.55
2017,10,4,16,30,551.0,95.0,2.7,28.0,293.0,165.79,104.14
2017,10,4,16,45,497.5,85.5,2.55,28.0,241.5,114.9,67.55
2017,10,4,17,0,444.0,76.0,2.4,28.0,190.0,69.88,42.76
2017,10,4,17,15,358.0,63.5,2.15,27.0,141.0,47.47,34.59
2017,10,4,17,30,272.0,51.0,1.9,26.0,92.0,39.08,27.09
2017,10,4,17,45,157.5,33.0,1.7,25.5,54.5,25.76,14.51
2017,10,4,18,0,43.0,15.0,1.5,25.0,17.0,14.3,0.0
2017,10,4,18,15,21.5,7.5,1.5,24.5,8.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,137.0,17.0,0.5,20.5,31.0,83.97,0.0
2017,10,5,7,0,274.0,34.0,0.5,21.0,62.0,183.41,134.45
2017,10,5,7,15,377.0,45.0,0.75,21.5,110.0,262.28,204.1
2017,10,5,7,30,480.0,56.0,1.0,22.0,158.0,351.79,278.61
2017,10,5,7,45,547.0,63.0,1.25,23.0,211.5,424.68,337.46
2017,10,5,8,0,614.0,70.0,1.5,24.0,265.0,502.71,397.82
2017,10,5,8,15,655.5,75.5,1.55,24.5,318.0,565.73,444.46
2017,10,5,8,30,697.0,81.0,1.6,25.0,371.0,630.39,489.59
2017,10,5,8,45,729.0,84.0,1.7,25.5,422.0,682.54,524.3
2017,10,5,9,0,761.0,87.0,1.8,26.0,473.0,737.92,560.57
2017,10,5,9,15,781.5,90.0,1.7,26.0,519.0,782.97,588.41
2017,10,5,9,30,802.0,93.0,1.6,26.0,565.0,826.29,614.51
2017,10,5,9,45,817.0,95.5,1.55,26.5,606.0,862.02,634.36
2017,10,5,10,0,832.0,98.0,1.5,27.0,647.0,895.14,652.23
2017,10,5,10,15,435.5,198.5,1.45,27.0,487.5,649.44,483.49
2017,10,5,10,30,39.0,299.0,1.4,27.0,328.0,346.19,257.75
2017,10,5,10,45,456.0,201.0,1.4,27.5,548.5,677.99,505.67
2017,10,5,11,0,873.0,103.0,1.4,28.0,769.0,964.73,690.36
2017,10,5,11,15,617.0,231.0,1.4,28.0,707.5,869.84,625.38
2017,10,5,11,30,361.0,359.0,1.4,28.0,646.0,739.45,533.4
2017,10,5,11,45,621.0,234.0,1.45,28.5,735.5,864.48,622.83
2017,10,5,12,0,881.0,109.0,1.5,29.0,825.0,954.27,678.21
2017,10,5,12,15,881.5,109.0,1.55,29.0,826.5,939.4,668.37
2017,10,5,12,30,882.0,109.0,1.6,29.0,828.0,920.96,657.55
2017,10,5,12,45,530.5,254.5,1.65,29.5,686.0,744.25,539.51
2017,10,5,13,0,179.0,400.0,1.7,30.0,544.0,555.71,403.41
2017,10,5,13,15,257.0,377.5,1.75,30.0,580.0,595.44,434.32
2017,10,5,13,30,335.0,355.0,1.8,30.0,616.0,621.22,453.81
2017,10,5,13,45,595.0,229.5,1.85,30.0,675.0,684.7,503.2
2017,10,5,14,0,855.0,104.0,1.9,30.0,734.0,714.26,527.62
2017,10,5,14,15,845.5,102.5,1.9,30.0,702.5,666.88,494.3
2017,10,5,14,30,836.0,101.0,1.9,30.0,671.0,617.91,459.21
2017,10,5,14,45,814.5,102.0,1.95,30.0,631.0,563.25,419.26
2017,10,5,15,0,793.0,103.0,2.0,30.0,591.0,508.11,377.73
2017,10,5,15,15,774.0,100.0,2.0,29.5,547.0,450.77,333.84
2017,10,5,15,30,755.0,97.0,2.0,29.0,503.0,394.04,288.81
2017,10,5,15,45,726.0,93.5,2.05,29.0,453.5,334.33,239.86
2017,10,5,16,0,697.0,90.0,2.1,29.0,404.0,274.38,189.82
2017,10,5,16,15,660.0,84.5,1.95,28.5,352.0,215.85,141.25
2017,10,5,16,30,623.0,79.0,1.8,28.0,300.0,161.32,97.37
2017,10,5,16,45,565.5,72.5,1.65,27.5,247.0,108.32,59.92
2017,10,5,17,0,508.0,66.0,1.5,27.0,194.0,62.49,36.51
2017,10,5,17,15,422.5,55.5,1.4,26.0,143.5,41.86,29.97
2017,10,5,17,30,337.0,45.0,1.3,25.0,93.0,35.47,24.14
2017,10,5,17,45,206.0,29.5,1.2,24.5,54.5,23.04,12.11
2017,10,5,18,0,75.0,14.0,1.1,24.0,16.0,13.34,0.0
2017,10,5,18,15,37.5,7.0,1.1,24.0,8.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,127.5,17.0,1.4,20.0,30.0,80.1,0.0
2017,10,6,7,0,255.0,34.0,1.6,21.0,60.0,174.4,127.66
2017,10,6,7,15,358.0,46.5,1.7,21.5,107.5,254.44,199.06
2017,10,6,7,30,461.0,59.0,1.8,22.0,155.0,344.63,274.64
2017,10,6,7,45,528.5,66.5,1.95,22.5,208.5,417.6,334.55
2017,10,6,8,0,596.0,74.0,2.1,23.0,262.0,495.66,396.07
2017,10,6,8,15,638.5,80.0,2.1,23.5,315.0,559.17,443.68
2017,10,6,8,30,681.0,86.0,2.1,24.0,368.0,624.39,490.11
2017,10,6,8,45,698.5,95.0,2.1,25.0,416.5,675.19,522.8
2017,10,6,9,0,716.0,104.0,2.1,26.0,465.0,724.8,553.72
2017,10,6,9,15,738.0,108.0,2.0,26.0,511.0,770.65,582.7
2017,10,6,9,30,760.0,112.0,1.9,26.0,557.0,810.93,607.28
2017,10,6,9,45,771.0,117.5,1.85,26.5,596.5,845.37,626.76
2017,10,6,10,0,782.0,123.0,1.8,27.0,636.0,877.11,644.2
2017,10,6,10,15,794.0,125.5,1.8,27.5,670.0,903.51,658.49
2017,10,6,10,30,806.0,128.0,1.8,28.0,704.0,926.87,670.81
2017,10,6,10,45,477.5,250.5,1.85,28.5,595.0,753.15,551.42
2017,10,6,11,0,149.0,373.0,1.9,29.0,486.0,544.35,399.12
2017,10,6,11,15,154.0,383.0,1.95,29.0,502.5,557.13,409.18
2017,10,6,11,30,159.0,393.0,2.0,29.0,519.0,569.07,417.24
2017,10,6,11,45,203.0,395.0,2.05,29.0,558.0,608.56,445.58
2017,10,6,12,0,247.0,397.0,2.1,29.0,597.0,646.29,472.28
2017,10,6,12,15,231.5,400.0,2.15,29.0,588.0,627.74,458.94
2017,10,6,12,30,216.0,403.0,2.2,29.0,579.0,608.68,445.64
2017,10,6,12,45,544.0,258.5,2.25,29.5,695.0,759.15,556.73
2017,10,6,13,0,872.0,114.0,2.3,30.0,811.0,867.42,629.82
2017,10,6,13,15,530.0,247.5,2.35,30.0,669.0,696.78,511.89
2017,10,6,13,30,188.0,381.0,2.4,30.0,527.0,524.22,385.32
2017,10,6,13,45,521.0,244.0,2.45,30.0,629.5,639.97,475.24
2017,10,6,14,0,854.0,107.0,2.5,30.0,732.0,714.37,531.74
2017,10,6,14,15,844.5,105.0,2.5,30.0,700.5,666.5,497.19
2017,10,6,14,30,835.0,103.0,2.5,30.0,669.0,617.76,461.8
2017,10,6,14,45,819.5,101.5,2.55,30.0,630.0,563.47,421.65
2017,10,6,15,0,804.0,100.0,2.6,30.0,591.0,508.75,379.95
2017,10,6,15,15,785.0,97.0,2.6,29.5,547.0,450.88,335.18
2017,10,6,15,30,766.0,94.0,2.6,29.0,503.0,393.59,289.28
2017,10,6,15,45,742.0,89.5,2.65,29.0,454.0,334.08,239.92
2017,10,6,16,0,718.0,85.0,2.7,29.0,405.0,273.86,189.11
2017,10,6,16,15,681.5,79.5,2.55,28.5,352.5,214.31,139.4
2017,10,6,16,30,645.0,74.0,2.4,28.0,300.0,158.67,94.49
2017,10,6,16,45,592.0,67.5,2.25,27.5,247.0,104.87,56.46
2017,10,6,17,0,539.0,61.0,2.1,27.0,194.0,57.61,32.85
2017,10,6,17,15,453.5,51.0,1.95,26.0,143.0,38.16,26.8
2017,10,6,17,30,368.0,41.0,1.8,25.0,92.0,32.0,21.16
2017,10,6,17,45,229.0,26.5,1.7,24.5,53.5,21.12,10.21
2017,10,6,18,0,90.0,12.0,1.6,24.0,15.0,11.44,0.0
2017,10,6,18,15,45.0,6.0,1.75,23.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,83.5,18.5,2.3,19.5,26.5,65.35,0.0
2017,10,7,7,0,167.0,37.0,2.5,20.0,53.0,140.8,102.39
2017,10,7,7,15,264.0,52.5,2.55,20.5,98.0,214.08,168.2
2017,10,7,7,30,361.0,68.0,2.6,21.0,143.0,298.23,239.6
2017,10,7,7,45,421.0,80.5,2.7,22.0,193.0,366.1,295.59
2017,10,7,8,0,481.0,93.0,2.8,23.0,243.0,439.06,353.31
2017,10,7,8,15,527.5,101.5,2.85,23.5,294.5,507.1,405.51
2017,10,7,8,30,574.0,110.0,2.9,24.0,346.0,573.71,454.95
2017,10,7,8,45,597.5,120.0,2.95,25.0,393.5,625.96,491.02
2017,10,7,9,0,621.0,130.0,3.0,26.0,441.0,677.75,525.33
2017,10,7,9,15,646.0,135.5,3.0,26.0,486.5,724.87,557.07
2017,10,7,9,30,671.0,141.0,3.0,26.0,532.0,770.91,587.58
2017,10,7,9,45,682.0,148.5,3.05,26.5,570.5,805.26,608.68
2017,10,7,10,0,693.0,156.0,3.1,27.0,609.0,837.21,628.02
2017,10,7,10,15,707.0,159.5,3.0,27.0,642.5,864.82,644.63
2017,10,7,10,30,721.0,163.0,2.9,27.0,676.0,889.74,659.35
2017,10,7,10,45,371.0,221.5,2.85,27.5,486.0,618.46,465.71
2017,10,7,11,0,21.0,280.0,2.8,28.0,296.0,292.29,218.51
2017,10,7,11,15,16.0,257.0,2.7,28.0,269.5,263.16,197.34
2017,10,7,11,30,11.0,234.0,2.6,28.0,243.0,234.62,175.65
2017,10,7,11,45,7.5,202.5,2.55,28.5,209.0,199.66,148.84
2017,10,7,12,0,4.0,171.0,2.5,29.0,175.0,165.35,122.46
2017,10,7,12,15,12.0,232.5,2.4,29.0,243.0,232.3,173.17
2017,10,7,12,30,20.0,294.0,2.3,29.0,311.0,299.25,222.7
2017,10,7,12,45,31.0,318.0,2.25,29.0,343.0,340.49,252.91
2017,10,7,13,0,42.0,342.0,2.2,29.0,375.0,371.45,275.47
2017,10,7,13,15,81.5,359.0,2.2,29.0,422.0,417.42,309.7
2017,10,7,13,30,121.0,376.0,2.2,29.0,469.0,466.54,345.54
2017,10,7,13,45,140.5,365.0,2.2,29.5,470.0,461.98,342.05
2017,10,7,14,0,160.0,354.0,2.2,30.0,471.0,455.54,337.42
2017,10,7,14,15,93.5,308.0,2.25,29.5,375.5,353.46,263.76
2017,10,7,14,30,27.0,262.0,2.3,29.0,280.0,260.69,195.3
2017,10,7,14,45,18.5,231.0,2.35,29.0,243.0,224.91,168.94
2017,10,7,15,0,10.0,200.0,2.4,29.0,206.0,190.33,143.04
2017,10,7,15,15,5.0,170.0,2.4,29.0,173.0,159.46,119.74
2017,10,7,15,30,0.0,140.0,2.4,29.0,140.0,129.43,96.85
2017,10,7,15,45,0.0,132.0,2.4,29.0,132.0,121.69,91.16
2017,10,7,16,0,0.0,124.0,2.4,29.0,124.0,113.9,85.35
2017,10,7,16,15,0.0,107.0,2.2,28.5,107.0,98.17,73.32
2017,10,7,16,30,0.0,90.0,2.0,28.0,90.0,82.56,61.19
2017,10,7,16,45,198.0,86.0,1.8,27.5,133.5,88.32,58.47
2017,10,7,17,0,396.0,82.0,1.6,27.0,177.0,69.9,45.6
2017,10,7,17,15,309.5,66.5,1.45,26.0,129.0,50.18,36.91
2017,10,7,17,30,223.0,51.0,1.3,25.0,81.0,39.42,27.26
2017,10,7,17,45,111.5,31.0,1.2,24.5,46.0,25.42,12.76
2017,10,7,18,0,0.0,11.0,1.1,24.0,11.0,10.48,0.0
2017,10,7,18,15,0.0,5.5,1.1,23.5,5.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,170.5,15.0,1.15,17.5,31.5,94.64,0.0
2017,10,8,7,0,341.0,30.0,1.2,18.0,63.0,208.56,152.46
2017,10,8,7,15,450.0,40.5,1.3,18.5,114.0,292.74,230.35
2017,10,8,7,30,559.0,51.0,1.4,19.0,165.0,388.34,310.95
2017,10,8,7,45,623.0,57.5,1.5,20.0,221.0,462.37,371.19
2017,10,8,8,0,687.0,64.0,1.6,21.0,277.0,537.49,429.47
2017,10,8,8,15,728.5,69.0,1.35,21.5,332.5,603.28,476.52
2017,10,8,8,30,770.0,74.0,1.1,22.0,388.0,670.33,519.96
2017,10,8,8,45,798.0,78.0,0.9,23.0,441.0,726.54,552.62
2017,10,8,9,0,826.0,82.0,0.7,24.0,494.0,782.03,582.78
2017,10,8,9,15,846.0,85.0,0.9,25.0,542.0,828.47,611.73
2017,10,8,9,30,866.0,88.0,1.1,26.0,590.0,872.92,638.97
2017,10,8,9,45,880.0,90.5,1.3,27.0,632.0,901.53,655.57
2017,10,8,10,0,894.0,93.0,1.5,28.0,674.0,934.66,675.04
2017,10,8,10,15,904.5,95.0,1.5,28.5,709.0,960.85,688.52
2017,10,8,10,30,915.0,97.0,1.5,29.0,744.0,983.63,699.88
2017,10,8,10,45,922.0,98.5,1.55,29.5,771.5,998.91,707.36
2017,10,8,11,0,929.0,100.0,1.6,30.0,799.0,1010.41,712.67
2017,10,8,11,15,933.0,100.5,1.6,30.0,817.5,1014.02,714.01
2017,10,8,11,30,937.0,101.0,1.6,30.0,836.0,1013.69,713.17
2017,10,8,11,45,938.5,102.0,1.6,30.5,846.0,1007.58,707.55
2017,10,8,12,0,940.0,103.0,1.6,31.0,856.0,997.53,699.74
2017,10,8,12,15,939.5,103.0,1.65,31.0,856.5,980.67,690.01
2017,10,8,12,30,939.0,103.0,1.7,31.0,857.0,960.06,678.05
2017,10,8,12,45,935.0,103.5,1.75,31.5,848.5,933.25,660.9
2017,10,8,13,0,931.0,104.0,1.8,32.0,840.0,903.06,641.66
2017,10,8,13,15,926.0,103.0,1.85,32.0,822.5,867.31,620.1
2017,10,8,13,30,921.0,102.0,1.9,32.0,805.0,828.59,596.46
2017,10,8,13,45,911.0,102.0,2.0,32.0,779.0,784.4,569.35
2017,10,8,14,0,901.0,102.0,2.1,32.0,753.0,738.03,540.33
2017,10,8,14,15,890.5,100.0,2.15,32.0,719.5,687.44,505.88
2017,10,8,14,30,880.0,98.0,2.2,32.0,686.0,635.24,468.95
2017,10,8,14,45,863.0,96.5,2.3,32.0,645.5,578.57,427.88
2017,10,8,15,0,846.0,95.0,2.4,32.0,605.0,520.89,384.67
2017,10,8,15,15,826.0,92.0,2.45,31.5,558.5,460.39,338.48
2017,10,8,15,30,806.0,89.0,2.5,31.0,512.0,400.5,291.0
2017,10,8,15,45,775.0,86.5,2.55,31.0,460.5,338.36,239.97
2017,10,8,16,0,744.0,84.0,2.6,31.0,409.0,278.77,190.03
2017,10,8,16,15,705.0,78.5,2.4,30.0,354.5,214.83,137.67
2017,10,8,16,30,666.0,73.0,2.2,29.0,300.0,157.57,92.27
2017,10,8,16,45,604.5,67.0,2.05,28.5,245.0,102.48,54.4
2017,10,8,17,0,543.0,61.0,1.9,28.0,190.0,55.01,32.26
2017,10,8,17,15,450.5,50.5,1.9,27.0,138.5,38.22,26.66
2017,10,8,17,30,358.0,40.0,1.9,26.0,87.0,31.58,20.56
2017,10,8,17,45,208.5,25.0,1.9,25.5,49.0,20.11,8.16
2017,10,8,18,0,59.0,10.0,1.9,25.0,11.0,9.53,0.0
2017,10,8,18,15,29.5,5.0,1.95,24.5,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,108.5,17.0,2.3,21.5,27.0,57.33,0.0
2017,10,9,7,0,217.0,34.0,2.6,22.0,54.0,158.92,113.31
2017,10,9,7,15,324.0,47.5,2.8,22.5,101.0,236.98,184.65
2017,10,9,7,30,431.0,61.0,3.0,23.0,148.0,329.69,262.84
2017,10,9,7,45,504.0,69.0,3.25,23.5,201.0,405.02,325.42
2017,10,9,8,0,577.0,77.0,3.5,24.0,254.0,485.86,390.1
2017,10,9,8,15,621.5,83.0,3.6,24.5,306.5,549.71,439.18
2017,10,9,8,30,666.0,89.0,3.7,25.0,359.0,615.41,487.7
2017,10,9,8,45,699.0,93.5,3.8,26.0,409.5,671.77,525.8
2017,10,9,9,0,732.0,98.0,3.9,27.0,460.0,728.13,562.83
2017,10,9,9,15,753.5,101.5,4.0,27.5,506.0,769.37,589.38
2017,10,9,9,30,775.0,105.0,4.1,28.0,552.0,812.98,617.29
2017,10,9,9,45,790.0,108.5,4.2,29.0,592.5,848.83,638.19
2017,10,9,10,0,805.0,112.0,4.3,30.0,633.0,882.12,657.09
2017,10,9,10,15,816.5,114.5,4.3,30.0,666.5,908.21,673.18
2017,10,9,10,30,828.0,117.0,4.3,30.0,700.0,931.17,687.23
2017,10,9,10,45,834.5,119.5,4.35,30.5,726.0,946.07,694.82
2017,10,9,11,0,841.0,122.0,4.4,31.0,752.0,957.44,700.22
2017,10,9,11,15,846.0,123.0,4.4,31.0,770.0,962.07,702.46
2017,10,9,11,30,851.0,124.0,4.4,31.0,788.0,963.03,702.48
2017,10,9,11,45,855.5,123.5,4.4,31.5,798.0,950.36,692.26
2017,10,9,12,0,860.0,123.0,4.4,32.0,808.0,942.21,685.3
2017,10,9,12,15,860.0,123.0,4.4,32.0,809.0,926.83,675.06
2017,10,9,12,30,860.0,123.0,4.4,32.0,810.0,908.01,662.69
2017,10,9,12,45,856.5,123.0,4.4,32.5,802.0,882.76,644.81
2017,10,9,13,0,853.0,123.0,4.4,33.0,794.0,854.42,624.99
2017,10,9,13,15,848.0,122.0,4.35,33.0,778.0,820.91,602.8
2017,10,9,13,30,843.0,121.0,4.3,33.0,762.0,788.59,581.4
2017,10,9,13,45,834.5,120.0,4.3,33.0,737.5,746.62,553.45
2017,10,9,14,0,826.0,119.0,4.3,33.0,713.0,702.62,523.24
2017,10,9,14,15,815.0,117.0,4.25,33.0,681.0,654.2,488.26
2017,10,9,14,30,804.0,115.0,4.2,33.0,649.0,604.47,451.58
2017,10,9,14,45,787.0,113.0,4.2,33.0,610.0,550.37,410.94
2017,10,9,15,0,770.0,111.0,4.2,33.0,571.0,496.11,369.09
2017,10,9,15,15,750.0,107.0,4.15,32.5,527.0,438.75,324.44
2017,10,9,15,30,730.0,103.0,4.1,32.0,483.0,380.2,277.54
2017,10,9,15,45,699.5,99.0,4.05,32.0,433.5,320.9,228.51
2017,10,9,16,0,669.0,95.0,4.0,32.0,384.0,264.22,180.93
2017,10,9,16,15,629.0,89.0,3.7,31.5,332.5,206.73,133.66
2017,10,9,16,30,589.0,83.0,3.4,31.0,281.0,153.67,91.86
2017,10,9,16,45,527.0,75.0,3.15,30.5,228.5,101.81,56.61
2017,10,9,17,0,465.0,67.0,2.9,30.0,176.0,57.79,35.96
2017,10,9,17,15,374.0,55.0,2.65,29.0,127.0,41.53,29.12
2017,10,9,17,30,283.0,43.0,2.4,28.0,78.0,33.26,21.63
2017,10,9,17,45,141.5,21.5,2.15,27.0,39.0,16.78,5.02
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
