Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,6,45,104.0,7.5,2.6,7.5,11.5,0.0,0.0
2017,10,30,7,0,208.0,15.0,2.7,8.0,23.0,100.23,0.0
2017,10,30,7,15,357.5,26.5,2.9,9.0,67.0,225.32,169.9
2017,10,30,7,30,507.0,38.0,3.1,10.0,111.0,333.48,273.23
2017,10,30,7,45,585.0,46.0,3.3,11.0,163.5,411.42,343.1
2017,10,30,8,0,663.0,54.0,3.5,12.0,216.0,491.21,411.48
2017,10,30,8,15,712.0,59.0,3.45,13.0,269.5,558.29,465.98
2017,10,30,8,30,761.0,64.0,3.4,14.0,323.0,627.13,518.35
2017,10,30,8,45,791.0,68.5,3.4,15.0,373.5,682.68,557.59
2017,10,30,9,0,821.0,73.0,3.4,16.0,424.0,737.63,595.03
2017,10,30,9,15,843.5,76.0,3.7,17.0,470.0,783.72,626.19
2017,10,30,9,30,866.0,79.0,4.0,18.0,516.0,827.97,655.46
2017,10,30,9,45,880.0,82.0,4.35,19.5,556.0,855.58,671.18
2017,10,30,10,0,894.0,85.0,4.7,21.0,596.0,887.42,690.63
2017,10,30,10,15,905.5,86.5,4.65,21.5,629.5,912.2,704.8
2017,10,30,10,30,917.0,88.0,4.6,22.0,663.0,933.68,716.61
2017,10,30,10,45,923.0,90.0,4.55,22.5,688.5,947.27,722.95
2017,10,30,11,0,929.0,92.0,4.5,23.0,714.0,957.13,726.85
2017,10,30,11,15,933.5,93.0,4.35,23.5,731.5,960.67,726.16
2017,10,30,11,30,938.0,94.0,4.2,24.0,749.0,960.36,723.09
2017,10,30,11,45,938.0,95.0,4.1,24.5,757.0,952.14,715.09
2017,10,30,12,0,938.0,96.0,4.0,25.0,765.0,940.12,704.78
2017,10,30,12,15,937.5,96.0,3.85,25.0,765.0,922.82,692.17
2017,10,30,12,30,937.0,96.0,3.7,25.0,765.0,901.89,677.25
2017,10,30,12,45,932.5,96.5,3.55,25.5,756.0,874.67,656.88
2017,10,30,13,0,928.0,97.0,3.4,26.0,747.0,844.22,634.48
2017,10,30,13,15,922.5,96.0,3.25,26.0,729.0,808.36,609.68
2017,10,30,13,30,917.0,95.0,3.1,26.0,711.0,769.69,582.93
2017,10,30,13,45,907.0,94.5,3.0,26.0,685.0,725.83,552.7
2017,10,30,14,0,897.0,94.0,2.9,26.0,659.0,679.91,518.7
2017,10,30,14,15,884.5,92.0,2.8,26.0,625.5,629.16,480.53
2017,10,30,14,30,872.0,90.0,2.7,26.0,592.0,577.9,441.07
2017,10,30,14,45,852.0,88.5,2.65,26.0,551.5,520.99,396.57
2017,10,30,15,0,832.0,87.0,2.6,26.0,511.0,464.11,350.84
2017,10,30,15,15,808.5,83.5,2.5,25.5,465.0,404.25,302.09
2017,10,30,15,30,785.0,80.0,2.4,25.0,419.0,345.48,252.77
2017,10,30,15,45,749.0,76.0,2.35,25.0,369.0,284.13,200.35
2017,10,30,16,0,713.0,72.0,2.3,25.0,319.0,223.87,148.76
2017,10,30,16,15,662.5,66.0,2.05,23.5,266.5,164.77,100.75
2017,10,30,16,30,612.0,60.0,1.8,22.0,214.0,111.29,61.03
2017,10,30,16,45,529.0,52.0,1.55,21.0,162.5,60.7,32.21
2017,10,30,17,0,446.0,44.0,1.3,20.0,111.0,34.27,23.77
2017,10,30,17,15,307.5,30.5,1.3,19.0,68.0,24.3,14.16
2017,10,30,17,30,169.0,17.0,1.3,18.0,25.0,13.75,0.0
2017,10,30,17,45,84.5,8.5,1.35,17.5,12.5,8.1,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,2.0,3.3,8.0,2.0,0.0,0.0
2017,10,31,7,0,0.0,4.0,3.4,8.0,4.0,3.81,0.0
2017,10,31,7,15,0.0,15.0,3.5,8.5,15.0,13.9,5.22
2017,10,31,7,30,0.0,26.0,3.6,9.0,26.0,24.13,14.88
2017,10,31,7,45,0.0,40.0,3.75,9.5,40.0,37.16,26.47
2017,10,31,8,0,0.0,54.0,3.9,10.0,54.0,50.5,38.2
2017,10,31,8,15,0.0,69.0,3.95,10.0,69.0,65.4,51.18
2017,10,31,8,30,0.0,84.0,4.0,10.0,84.0,80.24,63.93
2017,10,31,8,45,0.0,98.5,4.05,10.5,98.5,94.51,75.87
2017,10,31,9,0,0.0,113.0,4.1,11.0,113.0,108.77,87.61
2017,10,31,9,15,0.0,66.5,4.05,11.5,66.5,61.87,47.4
2017,10,31,9,30,0.0,20.0,4.0,12.0,20.0,18.57,10.27
2017,10,31,9,45,0.0,22.0,4.0,12.5,22.0,20.44,11.8
2017,10,31,10,0,0.0,24.0,4.0,13.0,24.0,22.3,13.31
2017,10,31,10,15,18.0,139.5,3.9,13.0,151.0,155.71,125.54
2017,10,31,10,30,36.0,255.0,3.8,13.0,278.0,298.79,241.51
2017,10,31,10,45,36.5,266.0,3.7,13.5,290.0,309.75,248.91
2017,10,31,11,0,37.0,277.0,3.6,14.0,302.0,320.57,256.53
2017,10,31,11,15,18.5,192.5,3.45,14.5,205.0,201.28,160.32
2017,10,31,11,30,0.0,108.0,3.3,15.0,108.0,101.11,78.08
2017,10,31,11,45,0.0,101.5,3.2,15.5,101.5,94.86,72.87
2017,10,31,12,0,0.0,95.0,3.1,16.0,95.0,88.65,67.62
2017,10,31,12,15,52.5,217.5,3.0,16.0,255.0,261.14,208.27
2017,10,31,12,30,105.0,340.0,2.9,16.0,415.0,432.1,341.18
2017,10,31,12,45,52.5,247.0,2.8,16.5,284.5,287.13,226.9
2017,10,31,13,0,0.0,154.0,2.7,17.0,154.0,144.94,112.68
2017,10,31,13,15,0.0,151.0,2.65,17.0,151.0,141.92,110.58
2017,10,31,13,30,0.0,148.0,2.6,17.0,148.0,138.91,108.27
2017,10,31,13,45,0.0,154.0,2.55,17.0,154.0,144.49,112.92
2017,10,31,14,0,0.0,160.0,2.5,17.0,160.0,150.01,117.55
2017,10,31,14,15,0.0,161.0,2.4,16.5,161.0,150.74,118.56
2017,10,31,14,30,0.0,162.0,2.3,16.0,162.0,151.41,119.57
2017,10,31,14,45,0.0,97.0,2.25,16.0,97.0,90.38,69.83
2017,10,31,15,0,0.0,32.0,2.2,16.0,32.0,29.73,19.44
2017,10,31,15,15,0.0,23.5,2.1,15.5,23.5,21.82,12.88
2017,10,31,15,30,0.0,15.0,2.0,15.0,15.0,13.91,6.23
2017,10,31,15,45,0.0,13.0,1.95,15.0,13.0,12.05,4.67
2017,10,31,16,0,0.0,11.0,1.9,15.0,11.0,10.19,3.1
2017,10,31,16,15,0.0,9.0,1.9,14.5,9.0,8.34,1.52
2017,10,31,16,30,0.0,7.0,1.9,14.0,7.0,6.48,0.0
2017,10,31,16,45,0.0,5.0,1.9,14.0,5.0,4.63,0.0
2017,10,31,17,0,0.0,3.0,1.9,14.0,3.0,2.77,0.0
2017,10,31,17,15,0.0,1.5,1.8,13.5,1.5,1.39,0.0
2017,10,31,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,8.5,1.4,10.0,8.5,0.0,0.0
2017,11,1,7,0,0.0,17.0,1.5,10.0,17.0,16.2,0.0
2017,11,1,7,15,184.5,30.5,1.65,10.5,56.0,148.59,106.92
2017,11,1,7,30,369.0,44.0,1.8,11.0,95.0,267.57,217.0
2017,11,1,7,45,463.0,52.5,1.95,11.5,144.5,348.83,288.95
2017,11,1,8,0,557.0,61.0,2.1,12.0,194.0,437.5,364.49
2017,11,1,8,15,298.0,95.0,2.1,12.5,168.5,329.66,275.51
2017,11,1,8,30,39.0,129.0,2.1,13.0,143.0,168.54,137.96
2017,11,1,8,45,177.5,146.5,2.1,14.0,220.0,300.08,249.16
2017,11,1,9,0,316.0,164.0,2.1,15.0,297.0,442.9,363.4
2017,11,1,9,15,253.0,192.5,2.2,16.0,306.5,434.81,352.64
2017,11,1,9,30,190.0,221.0,2.3,17.0,316.0,408.41,328.6
2017,11,1,9,45,515.5,155.5,2.4,18.0,440.5,635.24,506.92
2017,11,1,10,0,841.0,90.0,2.5,19.0,565.0,851.01,659.11
2017,11,1,10,15,854.0,92.0,2.65,20.0,598.0,876.81,672.3
2017,11,1,10,30,867.0,94.0,2.8,21.0,631.0,891.93,679.81
2017,11,1,10,45,879.0,94.0,2.95,22.0,657.0,908.07,688.14
2017,11,1,11,0,891.0,94.0,3.1,23.0,683.0,920.78,694.15
2017,11,1,11,15,896.5,95.0,3.25,24.0,700.5,925.18,694.62
2017,11,1,11,30,902.0,96.0,3.4,25.0,718.0,925.89,692.76
2017,11,1,11,45,900.0,98.5,3.55,26.0,726.0,917.86,685.15
2017,11,1,12,0,898.0,101.0,3.7,27.0,734.0,906.21,675.27
2017,11,1,12,15,897.5,101.0,3.7,27.5,734.0,889.55,662.66
2017,11,1,12,30,897.0,101.0,3.7,28.0,734.0,869.43,647.88
2017,11,1,12,45,896.5,99.5,3.75,28.5,726.0,844.32,630.09
2017,11,1,13,0,896.0,98.0,3.8,29.0,718.0,815.94,610.16
2017,11,1,13,15,890.5,97.0,3.75,29.0,701.0,781.18,586.61
2017,11,1,13,30,885.0,96.0,3.7,29.0,684.0,743.72,561.14
2017,11,1,13,45,876.5,94.5,3.7,29.5,659.0,701.2,530.78
2017,11,1,14,0,868.0,93.0,3.7,30.0,634.0,656.62,497.11
2017,11,1,14,15,856.0,91.0,3.65,30.0,601.5,609.01,461.39
2017,11,1,14,30,844.0,89.0,3.6,30.0,569.0,558.17,422.49
2017,11,1,14,45,819.0,89.5,3.55,30.0,528.5,502.38,378.89
2017,11,1,15,0,794.0,90.0,3.5,30.0,488.0,447.15,334.59
2017,11,1,15,15,733.5,90.5,3.3,29.5,432.5,377.63,279.32
2017,11,1,15,30,673.0,91.0,3.1,29.0,377.0,314.31,227.88
2017,11,1,15,45,672.5,82.5,2.95,28.5,339.0,264.87,185.11
2017,11,1,16,0,672.0,74.0,2.8,28.0,301.0,214.68,141.3
2017,11,1,16,15,620.0,67.5,2.75,27.0,250.5,157.6,95.49
2017,11,1,16,30,568.0,61.0,2.7,26.0,200.0,106.37,58.1
2017,11,1,16,45,482.5,52.5,2.7,25.0,150.0,58.29,31.34
2017,11,1,17,0,397.0,44.0,2.7,24.0,100.0,34.6,23.5
2017,11,1,17,15,261.0,30.0,2.9,23.0,60.0,24.12,13.28
2017,11,1,17,30,125.0,16.0,3.1,22.0,20.0,15.25,0.0
2017,11,1,17,45,62.5,8.0,3.35,21.5,10.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,2,6,45,35.0,6.5,2.85,16.5,8.0,0.0,0.0
2017,11,2,7,0,70.0,13.0,3.0,17.0,16.0,41.0,0.0
2017,11,2,7,15,203.0,29.5,3.25,17.5,53.5,154.87,106.49
2017,11,2,7,30,336.0,46.0,3.5,18.0,91.0,252.01,199.5
2017,11,2,7,45,424.5,57.0,3.8,19.0,140.0,331.24,268.47
2017,11,2,8,0,513.0,68.0,4.1,20.0,189.0,417.77,340.9
2017,11,2,8,15,569.0,75.5,4.2,20.5,239.0,485.54,396.38
2017,11,2,8,30,625.0,83.0,4.3,21.0,289.0,556.02,451.93
2017,11,2,8,45,663.0,88.5,4.45,22.0,338.0,613.19,494.52
2017,11,2,9,0,701.0,94.0,4.6,23.0,387.0,670.69,535.01
2017,11,2,9,15,727.5,98.5,4.6,23.5,431.5,717.74,567.13
2017,11,2,9,30,754.0,103.0,4.6,24.0,476.0,763.55,597.71
2017,11,2,9,45,777.0,104.5,4.7,25.0,515.5,796.83,618.04
2017,11,2,10,0,800.0,106.0,4.8,26.0,555.0,832.63,639.96
2017,11,2,10,15,813.0,108.5,4.7,26.5,587.5,858.31,654.57
2017,11,2,10,30,826.0,111.0,4.6,27.0,620.0,880.97,666.98
2017,11,2,10,45,837.0,111.5,4.6,27.5,645.0,896.33,675.01
2017,11,2,11,0,848.0,112.0,4.6,28.0,670.0,908.31,680.83
2017,11,2,11,15,853.0,113.5,4.5,28.0,687.0,912.52,682.4
2017,11,2,11,30,858.0,115.0,4.4,28.0,704.0,913.12,681.74
2017,11,2,11,45,859.0,116.0,4.35,28.5,712.0,905.98,674.89
2017,11,2,12,0,860.0,117.0,4.3,29.0,720.0,895.29,665.86
2017,11,2,12,15,859.5,116.5,4.2,29.0,719.5,878.16,653.73
2017,11,2,12,30,859.0,116.0,4.1,29.0,719.0,857.66,639.47
2017,11,2,12,45,855.0,116.0,4.05,29.5,710.0,831.59,620.49
2017,11,2,13,0,851.0,116.0,4.0,30.0,701.0,802.53,599.6
2017,11,2,13,15,845.0,114.5,3.95,30.0,684.0,767.54,575.85
2017,11,2,13,30,839.0,113.0,3.9,30.0,667.0,730.05,550.31
2017,11,2,13,45,828.5,111.5,3.85,30.5,642.0,687.18,518.56
2017,11,2,14,0,818.0,110.0,3.8,31.0,617.0,642.58,484.81
2017,11,2,14,15,804.5,108.0,3.8,30.5,584.5,594.18,449.71
2017,11,2,14,30,791.0,106.0,3.8,30.0,552.0,544.82,412.87
2017,11,2,14,45,770.0,103.5,3.8,30.0,513.0,490.54,370.52
2017,11,2,15,0,749.0,101.0,3.8,30.0,474.0,435.66,326.63
2017,11,2,15,15,722.5,96.5,3.7,29.5,430.0,377.99,280.02
2017,11,2,15,30,696.0,92.0,3.6,29.0,386.0,321.93,233.47
2017,11,2,15,45,655.5,87.5,3.55,29.0,337.5,263.93,184.64
2017,11,2,16,0,615.0,83.0,3.5,29.0,289.0,209.78,139.07
2017,11,2,16,15,561.0,75.5,3.25,28.0,239.5,154.96,95.5
2017,11,2,16,30,507.0,68.0,3.0,27.0,190.0,106.33,60.34
2017,11,2,16,45,419.5,57.5,2.75,26.5,142.0,60.3,34.34
2017,11,2,17,0,332.0,47.0,2.5,26.0,94.0,36.16,24.53
2017,11,2,17,15,207.0,31.0,2.5,25.0,56.0,24.26,12.99
2017,11,2,17,30,82.0,15.0,2.5,24.0,18.0,14.3,0.0
2017,11,2,17,45,41.0,7.5,2.55,23.5,9.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.0,4.5,0.55,19.0,4.5,0.0,0.0
2017,11,3,7,0,8.0,9.0,0.5,19.0,9.0,11.84,0.0
2017,11,3,7,15,81.5,32.5,0.65,19.5,42.5,94.12,60.64
2017,11,3,7,30,155.0,56.0,0.8,20.0,76.0,165.72,127.92
2017,11,3,7,45,246.0,72.5,0.95,21.0,122.0,240.32,190.8
2017,11,3,8,0,337.0,89.0,1.1,22.0,168.0,334.04,266.68
2017,11,3,8,15,396.5,101.5,1.25,22.5,215.5,400.75,319.8
2017,11,3,8,30,456.0,114.0,1.4,23.0,263.0,471.38,374.26
2017,11,3,8,45,511.5,119.5,1.55,23.5,311.5,533.8,421.07
2017,11,3,9,0,567.0,125.0,1.7,24.0,360.0,598.52,468.28
2017,11,3,9,15,598.0,131.5,1.75,24.5,403.0,651.95,505.07
2017,11,3,9,30,629.0,138.0,1.8,25.0,446.0,700.45,537.41
2017,11,3,9,45,343.0,188.5,1.85,26.0,358.0,512.27,394.79
2017,11,3,10,0,57.0,239.0,1.9,27.0,270.0,303.47,231.5
2017,11,3,10,15,393.0,191.5,1.85,27.5,430.5,582.53,444.93
2017,11,3,10,30,729.0,144.0,1.8,28.0,591.0,835.77,618.93
2017,11,3,10,45,506.0,222.0,1.8,28.5,538.0,721.8,534.92
2017,11,3,11,0,283.0,300.0,1.8,29.0,485.0,595.45,441.42
2017,11,3,11,15,290.5,307.0,1.75,29.0,501.5,606.85,449.57
2017,11,3,11,30,298.0,314.0,1.7,29.0,518.0,616.88,455.75
2017,11,3,11,45,521.0,240.5,1.7,29.5,602.0,740.12,543.92
2017,11,3,12,0,744.0,167.0,1.7,30.0,686.0,850.98,617.85
2017,11,3,12,15,744.0,167.0,1.7,30.0,686.0,835.99,606.86
2017,11,3,12,30,744.0,167.0,1.7,30.0,686.0,818.01,595.28
2017,11,3,12,45,473.0,248.5,1.7,30.5,577.0,658.25,482.85
2017,11,3,13,0,202.0,330.0,1.7,31.0,468.0,496.43,365.12
2017,11,3,13,15,469.5,242.5,1.7,31.0,553.5,614.17,453.96
2017,11,3,13,30,737.0,155.0,1.7,31.0,639.0,700.52,516.44
2017,11,3,13,45,731.0,150.5,1.75,31.0,615.5,660.72,488.28
2017,11,3,14,0,725.0,146.0,1.8,31.0,592.0,619.19,459.33
2017,11,3,14,15,710.0,142.5,1.8,31.0,560.5,571.78,425.2
2017,11,3,14,30,695.0,139.0,1.8,31.0,529.0,523.84,389.84
2017,11,3,14,45,677.5,133.0,1.85,31.0,491.5,471.96,350.9
2017,11,3,15,0,660.0,127.0,1.9,31.0,454.0,420.38,311.0
2017,11,3,15,15,631.0,121.5,1.9,30.5,411.0,365.38,267.97
2017,11,3,15,30,602.0,116.0,1.9,30.0,368.0,312.48,225.4
2017,11,3,15,45,562.5,108.5,1.95,30.0,321.0,257.25,180.24
2017,11,3,16,0,523.0,101.0,2.0,30.0,274.0,204.24,136.88
2017,11,3,16,15,466.0,91.0,1.75,29.0,226.0,152.19,96.53
2017,11,3,16,30,409.0,81.0,1.5,28.0,178.0,106.63,64.1
2017,11,3,16,45,329.0,66.5,1.3,27.5,132.0,63.26,38.56
2017,11,3,17,0,249.0,52.0,1.1,27.0,86.0,40.18,27.68
2017,11,3,17,15,144.0,32.5,1.15,26.0,50.0,25.5,13.57
2017,11,3,17,30,39.0,13.0,1.2,25.0,14.0,12.39,0.0
2017,11,3,17,45,19.5,6.5,1.25,24.5,7.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,7.0,4.5,2.65,20.0,5.0,0.0,0.0
2017,11,4,7,0,14.0,9.0,2.8,20.0,10.0,14.26,0.0
2017,11,4,7,15,105.0,30.5,2.9,20.5,43.5,100.81,62.95
2017,11,4,7,30,196.0,52.0,3.0,21.0,77.0,180.28,139.48
2017,11,4,7,45,277.0,68.5,3.15,21.5,122.0,261.34,208.69
2017,11,4,8,0,358.0,85.0,3.3,22.0,167.0,341.25,275.52
2017,11,4,8,15,190.5,103.0,3.35,22.0,148.0,257.66,208.38
2017,11,4,8,30,23.0,121.0,3.4,22.0,129.0,139.1,109.52
2017,11,4,8,45,11.5,101.0,3.5,22.5,105.0,105.99,82.11
2017,11,4,9,0,0.0,81.0,3.6,23.0,81.0,75.76,56.75
2017,11,4,9,15,0.0,117.0,3.6,23.5,117.0,112.31,86.12
2017,11,4,9,30,0.0,153.0,3.6,24.0,153.0,149.51,115.41
2017,11,4,9,45,20.0,190.0,3.6,24.5,201.5,204.89,159.29
2017,11,4,10,0,40.0,227.0,3.6,25.0,250.0,274.79,213.41
2017,11,4,10,15,42.0,241.5,3.6,25.5,266.5,291.4,225.13
2017,11,4,10,30,44.0,256.0,3.6,26.0,283.0,307.9,236.79
2017,11,4,10,45,48.5,270.0,3.65,26.5,300.5,325.89,249.64
2017,11,4,11,0,53.0,284.0,3.7,27.0,318.0,343.68,262.24
2017,11,4,11,15,99.5,306.0,3.7,27.0,373.0,407.9,311.24
2017,11,4,11,30,146.0,328.0,3.7,27.0,428.0,483.95,367.8
2017,11,4,11,45,120.5,328.5,3.7,27.5,411.5,457.75,346.57
2017,11,4,12,0,95.0,329.0,3.7,28.0,395.0,420.03,317.47
2017,11,4,12,15,90.5,327.5,3.7,28.0,390.5,410.74,310.54
2017,11,4,12,30,86.0,326.0,3.7,28.0,386.0,401.4,303.5
2017,11,4,12,45,123.5,328.0,3.7,28.5,412.5,439.25,331.69
2017,11,4,13,0,161.0,330.0,3.7,29.0,439.0,464.27,350.07
2017,11,4,13,15,123.0,316.0,3.7,29.0,398.5,413.32,311.97
2017,11,4,13,30,85.0,302.0,3.7,29.0,358.0,357.69,270.38
2017,11,4,13,45,180.5,289.0,3.7,29.0,401.5,410.21,311.58
2017,11,4,14,0,276.0,276.0,3.7,29.0,445.0,453.31,344.53
2017,11,4,14,15,500.5,199.5,3.65,29.0,486.5,500.19,381.27
2017,11,4,14,30,725.0,123.0,3.6,29.0,528.0,523.1,398.22
2017,11,4,14,45,537.5,159.0,3.6,29.0,447.5,424.47,322.36
2017,11,4,15,0,350.0,195.0,3.6,29.0,367.0,342.01,258.96
2017,11,4,15,15,273.5,185.0,3.55,28.5,312.0,281.32,212.42
2017,11,4,15,30,197.0,175.0,3.5,28.0,257.0,227.39,171.03
2017,11,4,15,45,384.0,131.5,3.5,28.0,266.5,226.93,164.2
2017,11,4,16,0,571.0,88.0,3.5,28.0,276.0,203.54,136.23
2017,11,4,16,15,515.5,79.5,3.2,27.5,227.5,150.43,93.94
2017,11,4,16,30,460.0,71.0,2.9,27.0,179.0,103.76,60.26
2017,11,4,16,45,385.5,58.0,2.65,26.5,133.0,57.75,33.37
2017,11,4,17,0,311.0,45.0,2.4,26.0,87.0,34.68,23.19
2017,11,4,17,15,155.5,30.0,2.35,25.0,51.0,23.52,11.79
2017,11,4,17,30,0.0,15.0,2.3,24.0,15.0,14.3,0.0
2017,11,4,17,45,0.0,7.5,2.25,23.5,7.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.0,2.65,20.0,2.0,0.0,0.0
2017,11,5,7,0,0.0,4.0,2.7,20.0,4.0,3.81,0.0
2017,11,5,7,15,0.0,20.0,2.95,20.5,20.0,18.57,6.55
2017,11,5,7,30,0.0,36.0,3.2,21.0,36.0,35.33,22.82
2017,11,5,7,45,0.0,57.0,3.5,21.5,57.0,57.89,41.95
2017,11,5,8,0,0.0,78.0,3.8,22.0,78.0,79.74,60.3
2017,11,5,8,15,9.0,98.0,3.85,22.5,101.0,105.75,81.96
2017,11,5,8,30,18.0,118.0,3.9,23.0,124.0,132.33,103.71
2017,11,5,8,45,295.0,117.5,4.0,23.5,237.0,359.5,291.57
2017,11,5,9,0,572.0,117.0,4.1,24.0,350.0,595.3,475.44
2017,11,5,9,15,602.0,123.0,4.1,24.5,392.5,643.03,508.57
2017,11,5,9,30,632.0,129.0,4.1,25.0,435.0,690.0,540.75
2017,11,5,9,45,316.0,82.5,4.1,25.5,235.5,382.67,305.41
2017,11,5,10,0,0.0,36.0,4.1,26.0,36.0,33.47,21.37
2017,11,5,10,15,0.0,51.0,4.05,26.0,51.0,47.45,32.67
2017,11,5,10,30,0.0,66.0,4.0,26.0,66.0,61.46,43.81
2017,11,5,10,45,0.0,72.0,3.95,26.5,72.0,67.07,48.1
2017,11,5,11,0,0.0,78.0,3.9,27.0,78.0,72.69,52.37
2017,11,5,11,15,5.0,147.5,3.85,27.0,151.0,144.26,108.72
2017,11,5,11,30,10.0,217.0,3.8,27.0,224.0,218.15,165.75
2017,11,5,11,45,10.0,218.5,3.8,27.5,225.5,219.01,165.82
2017,11,5,12,0,10.0,220.0,3.8,28.0,227.0,219.87,166.06
2017,11,5,12,15,196.5,259.0,3.75,28.0,395.0,437.94,335.38
2017,11,5,12,30,383.0,298.0,3.7,28.0,563.0,638.8,482.99
2017,11,5,12,45,327.0,307.0,3.7,28.5,531.5,590.67,445.25
2017,11,5,13,0,271.0,316.0,3.7,29.0,500.0,543.98,409.73
2017,11,5,13,15,399.0,270.0,3.65,29.0,533.0,579.85,438.65
2017,11,5,13,30,527.0,224.0,3.6,29.0,566.0,614.75,465.57
2017,11,5,13,45,633.5,179.0,3.6,29.5,575.0,620.99,470.35
2017,11,5,14,0,740.0,134.0,3.6,30.0,584.0,613.9,465.1
2017,11,5,14,15,725.5,131.0,3.55,30.0,553.0,566.93,429.7
2017,11,5,14,30,711.0,128.0,3.5,30.0,522.0,519.34,393.26
2017,11,5,14,45,706.5,118.5,3.5,30.0,486.5,469.88,354.71
2017,11,5,15,0,702.0,109.0,3.5,30.0,451.0,419.41,314.25
2017,11,5,15,15,675.0,104.5,3.35,29.5,408.5,364.28,269.66
2017,11,5,15,30,648.0,100.0,3.2,29.0,366.0,310.9,225.41
2017,11,5,15,45,615.5,92.5,3.05,29.0,320.0,255.26,178.54
2017,11,5,16,0,583.0,85.0,2.9,29.0,274.0,202.67,134.27
2017,11,5,16,15,528.0,76.5,2.6,28.0,226.0,149.04,92.0
2017,11,5,16,30,473.0,68.0,2.3,27.0,178.0,101.76,58.17
2017,11,5,16,45,395.5,56.0,2.0,26.5,132.0,57.16,32.88
2017,11,5,17,0,318.0,44.0,1.7,26.0,86.0,33.96,22.55
2017,11,5,17,15,193.0,28.0,1.75,25.5,50.0,21.96,10.25
2017,11,5,17,30,68.0,12.0,1.8,25.0,14.0,11.44,0.0
2017,11,5,17,45,34.0,6.0,1.9,24.5,7.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,13.0,4.5,2.3,19.0,4.5,0.0,0.0
2017,11,6,7,0,26.0,9.0,2.4,19.0,9.0,19.04,0.0
2017,11,6,7,15,140.0,27.0,2.7,19.5,42.5,118.29,68.12
2017,11,6,7,30,254.0,45.0,3.0,20.0,76.0,208.41,161.47
2017,11,6,7,45,348.0,57.0,3.35,21.0,121.5,284.69,227.82
2017,11,6,8,0,442.0,69.0,3.7,22.0,167.0,372.01,300.74
2017,11,6,8,15,500.5,77.5,3.75,22.5,215.5,439.16,355.71
2017,11,6,8,30,559.0,86.0,3.8,23.0,264.0,509.3,411.02
2017,11,6,8,45,610.5,89.5,3.85,23.5,312.0,571.09,458.17
2017,11,6,9,0,662.0,93.0,3.9,24.0,360.0,634.15,504.14
2017,11,6,9,15,363.0,148.0,3.85,24.5,297.0,478.79,380.35
2017,11,6,9,30,64.0,203.0,3.8,25.0,234.0,270.94,211.88
2017,11,6,9,45,58.5,217.5,3.75,25.5,247.5,281.82,219.62
2017,11,6,10,0,53.0,232.0,3.7,26.0,261.0,292.36,226.47
2017,11,6,10,15,168.0,250.5,3.6,26.5,350.0,425.45,329.67
2017,11,6,10,30,283.0,269.0,3.5,27.0,439.0,561.31,430.36
2017,11,6,10,45,556.5,188.5,3.45,27.5,540.0,725.48,552.7
2017,11,6,11,0,830.0,108.0,3.4,28.0,641.0,879.78,657.26
2017,11,6,11,15,836.0,109.0,3.35,28.5,658.0,884.33,656.84
2017,11,6,11,30,842.0,110.0,3.3,29.0,675.0,885.37,655.34
2017,11,6,11,45,848.0,109.0,3.25,29.5,684.5,880.6,650.13
2017,11,6,12,0,854.0,108.0,3.2,30.0,694.0,872.28,642.75
2017,11,6,12,15,854.0,108.0,3.15,30.0,694.0,856.43,631.8
2017,11,6,12,30,854.0,108.0,3.1,30.0,694.0,837.23,618.77
2017,11,6,12,45,738.5,155.5,3.1,30.0,658.0,775.83,577.39
2017,11,6,13,0,623.0,203.0,3.1,30.0,622.0,711.72,531.38
2017,11,6,13,15,728.5,154.5,3.1,30.0,632.5,718.02,538.21
2017,11,6,13,30,834.0,106.0,3.1,30.0,643.0,712.51,535.81
2017,11,6,13,45,822.5,105.0,3.1,30.0,618.5,670.06,505.34
2017,11,6,14,0,811.0,104.0,3.1,30.0,594.0,625.97,473.1
2017,11,6,14,15,797.5,102.0,3.05,29.5,562.5,578.28,438.28
2017,11,6,14,30,784.0,100.0,3.0,29.0,531.0,529.65,401.77
2017,11,6,14,45,759.5,99.0,3.0,29.0,492.5,475.95,359.79
2017,11,6,15,0,735.0,98.0,3.0,29.0,454.0,422.05,316.57
2017,11,6,15,15,709.0,93.5,2.85,28.5,411.0,365.77,270.87
2017,11,6,15,30,683.0,89.0,2.7,28.0,368.0,311.06,225.27
2017,11,6,15,45,649.0,83.0,2.55,27.5,321.5,254.65,177.83
2017,11,6,16,0,615.0,77.0,2.4,27.0,275.0,201.36,132.91
2017,11,6,16,15,560.5,70.0,2.2,26.0,226.5,147.44,90.03
2017,11,6,16,30,506.0,63.0,2.0,25.0,178.0,99.73,55.77
2017,11,6,16,45,424.0,52.0,1.8,24.5,131.5,53.99,30.25
2017,11,6,17,0,342.0,41.0,1.6,24.0,85.0,32.6,21.58
2017,11,6,17,15,171.0,27.0,1.55,23.5,49.0,21.18,9.39
2017,11,6,17,30,0.0,13.0,1.5,23.0,13.0,12.39,0.0
2017,11,6,17,45,0.0,6.5,1.45,22.5,6.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,17.5,1.3,18.5,17.5,16.24,3.95
2017,11,7,7,30,0.0,35.0,1.6,19.0,35.0,34.6,22.32
2017,11,7,7,45,4.0,56.5,1.95,20.0,57.5,60.16,44.06
2017,11,7,8,0,8.0,78.0,2.3,21.0,80.0,85.25,65.16
2017,11,7,8,15,18.0,98.5,2.4,21.5,104.0,112.79,88.17
2017,11,7,8,30,28.0,119.0,2.5,22.0,128.0,149.97,118.59
2017,11,7,8,45,27.5,136.0,2.65,22.5,146.0,167.75,132.52
2017,11,7,9,0,27.0,153.0,2.8,23.0,164.0,185.51,146.16
2017,11,7,9,15,35.0,173.5,2.65,23.0,189.5,214.17,168.69
2017,11,7,9,30,43.0,194.0,2.5,23.0,215.0,243.09,191.08
2017,11,7,9,45,41.5,208.0,2.4,23.5,230.0,256.39,200.34
2017,11,7,10,0,40.0,222.0,2.3,24.0,245.0,269.56,209.43
2017,11,7,10,15,41.0,236.0,2.05,24.5,260.0,284.74,219.91
2017,11,7,10,30,42.0,250.0,1.8,25.0,275.0,299.8,230.1
2017,11,7,10,45,29.5,241.5,1.6,25.5,259.5,276.95,211.32
2017,11,7,11,0,17.0,233.0,1.4,26.0,244.0,242.83,184.29
2017,11,7,11,15,29.5,258.0,1.3,26.0,277.5,291.78,221.22
2017,11,7,11,30,42.0,283.0,1.2,26.0,311.0,328.65,248.25
2017,11,7,11,45,45.5,290.0,1.1,26.5,321.0,337.15,253.46
2017,11,7,12,0,49.0,297.0,1.0,27.0,331.0,345.37,258.58
2017,11,7,12,15,39.0,284.5,1.15,27.0,311.5,320.75,240.6
2017,11,7,12,30,29.0,272.0,1.3,27.0,292.0,296.78,223.07
2017,11,7,12,45,172.5,287.5,1.45,27.5,403.0,435.51,328.37
2017,11,7,13,0,316.0,303.0,1.6,28.0,514.0,564.53,421.56
2017,11,7,13,15,169.5,274.0,1.75,27.5,387.0,404.33,305.07
2017,11,7,13,30,23.0,245.0,1.9,27.0,260.0,249.47,188.52
2017,11,7,13,45,30.5,246.0,2.1,27.0,265.0,259.76,197.34
2017,11,7,14,0,38.0,247.0,2.3,27.0,270.0,262.89,200.18
2017,11,7,14,15,25.0,220.0,2.45,26.5,235.0,221.82,169.35
2017,11,7,14,30,12.0,193.0,2.6,26.0,200.0,187.38,143.31
2017,11,7,14,45,6.0,172.0,2.8,26.0,175.5,163.57,125.07
2017,11,7,15,0,0.0,151.0,3.0,26.0,151.0,140.57,107.31
2017,11,7,15,15,27.5,158.0,3.15,25.5,169.0,158.04,121.47
2017,11,7,15,30,55.0,165.0,3.3,25.0,187.0,170.37,131.04
2017,11,7,15,45,220.0,144.0,3.45,25.0,216.5,192.05,143.29
2017,11,7,16,0,385.0,123.0,3.6,25.0,246.0,192.59,135.95
2017,11,7,16,15,330.5,108.0,3.7,24.0,200.5,145.04,98.78
2017,11,7,16,30,276.0,93.0,3.8,23.0,155.0,104.03,68.91
2017,11,7,16,45,203.5,72.5,3.95,22.5,111.5,64.64,43.44
2017,11,7,17,0,131.0,52.0,4.1,22.0,68.0,41.54,29.18
2017,11,7,17,15,65.5,29.0,4.2,21.0,37.0,23.81,10.86
2017,11,7,17,30,0.0,6.0,4.3,20.0,6.0,5.72,0.0
2017,11,7,17,45,0.0,3.0,4.45,19.5,3.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,6.5,4.5,9.0,6.5,6.01,0.0
2017,11,8,7,30,0.0,13.0,4.5,9.0,13.0,12.04,4.4
2017,11,8,7,45,0.0,21.5,4.5,9.0,21.5,19.93,11.5
2017,11,8,8,0,0.0,30.0,4.5,9.0,30.0,27.83,18.57
2017,11,8,8,15,0.0,39.5,4.5,9.0,39.5,36.68,26.39
2017,11,8,8,30,0.0,49.0,4.5,9.0,49.0,45.53,34.13
2017,11,8,8,45,0.0,44.0,4.5,9.0,44.0,40.87,30.03
2017,11,8,9,0,0.0,39.0,4.5,9.0,39.0,36.22,25.92
2017,11,8,9,15,0.0,47.0,4.55,9.0,47.0,43.68,32.3
2017,11,8,9,30,0.0,55.0,4.6,9.0,55.0,51.14,38.63
2017,11,8,9,45,0.0,49.0,4.7,9.5,49.0,45.56,33.65
2017,11,8,10,0,0.0,43.0,4.8,10.0,43.0,39.98,28.71
2017,11,8,10,15,0.0,46.0,4.9,10.0,46.0,42.79,31.03
2017,11,8,10,30,0.0,49.0,5.0,10.0,49.0,45.59,33.35
2017,11,8,10,45,0.0,52.5,5.15,10.0,52.5,48.87,36.07
2017,11,8,11,0,0.0,56.0,5.3,10.0,56.0,52.14,38.79
2017,11,8,11,15,0.0,80.0,5.2,10.0,80.0,74.56,57.71
2017,11,8,11,30,0.0,104.0,5.1,10.0,104.0,97.27,76.75
2017,11,8,11,45,9.0,175.5,5.1,10.0,182.0,175.06,141.89
2017,11,8,12,0,18.0,247.0,5.1,10.0,260.0,254.4,207.16
2017,11,8,12,15,9.0,180.5,4.95,10.0,187.0,179.19,144.97
2017,11,8,12,30,0.0,114.0,4.8,10.0,114.0,106.77,84.53
2017,11,8,12,45,0.0,127.5,4.7,10.5,127.5,119.67,95.21
2017,11,8,13,0,0.0,141.0,4.6,11.0,141.0,132.56,105.79
2017,11,8,13,15,1.5,162.0,4.5,11.0,163.0,153.79,123.5
2017,11,8,13,30,3.0,183.0,4.4,11.0,185.0,174.89,141.05
2017,11,8,13,45,1.5,131.0,4.35,11.0,132.0,123.71,98.73
2017,11,8,14,0,0.0,79.0,4.3,11.0,79.0,73.6,56.87
2017,11,8,14,15,3.0,129.0,4.2,11.0,130.5,122.36,98.08
2017,11,8,14,30,6.0,179.0,4.1,11.0,182.0,170.93,138.74
2017,11,8,14,45,3.5,167.0,4.1,11.0,168.5,157.68,127.92
2017,11,8,15,0,1.0,155.0,4.1,11.0,155.0,144.75,117.43
2017,11,8,15,15,0.5,129.0,4.05,11.0,129.0,119.99,96.91
2017,11,8,15,30,0.0,103.0,4.0,11.0,103.0,95.55,76.47
2017,11,8,15,45,0.0,89.5,3.95,11.0,89.5,82.93,65.89
2017,11,8,16,0,0.0,76.0,3.9,11.0,76.0,70.38,55.23
2017,11,8,16,15,128.0,85.5,3.8,10.5,114.0,96.24,71.74
2017,11,8,16,30,256.0,95.0,3.7,10.0,152.0,103.63,73.08
2017,11,8,16,45,191.5,73.0,3.65,10.0,109.5,64.49,45.88
2017,11,8,17,0,127.0,51.0,3.6,10.0,67.0,40.78,30.01
2017,11,8,17,15,63.5,28.5,3.55,9.5,36.5,24.3,11.3
2017,11,8,17,30,0.0,6.0,3.5,9.0,6.0,5.72,0.0
2017,11,8,17,45,0.0,3.0,3.5,9.0,3.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
