Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,144.5,20.5,2.75,6.5,37.0,107.21,48.1
2017,11,9,7,30,289.0,41.0,2.9,7.0,74.0,219.84,177.07
2017,11,9,7,45,384.0,53.0,3.1,7.5,120.5,298.59,250.17
2017,11,9,8,0,479.0,65.0,3.3,8.0,167.0,386.78,328.2
2017,11,9,8,15,539.0,74.0,3.3,8.5,216.5,456.46,388.17
2017,11,9,8,30,599.0,83.0,3.3,9.0,266.0,529.23,448.31
2017,11,9,8,45,637.0,90.0,3.35,9.5,314.0,586.57,493.96
2017,11,9,9,0,675.0,97.0,3.4,10.0,362.0,644.28,538.0
2017,11,9,9,15,337.5,123.0,3.35,10.5,255.5,426.68,358.47
2017,11,9,9,30,0.0,149.0,3.3,11.0,149.0,145.93,117.99
2017,11,9,9,45,0.0,151.5,3.25,11.5,151.5,147.26,119.0
2017,11,9,10,0,0.0,154.0,3.2,12.0,154.0,148.87,119.81
2017,11,9,10,15,13.0,191.5,3.15,12.5,199.5,198.7,160.8
2017,11,9,10,30,26.0,229.0,3.1,13.0,245.0,249.12,201.38
2017,11,9,10,45,18.0,219.0,3.05,13.5,230.5,230.2,185.0
2017,11,9,11,0,10.0,209.0,3.0,14.0,216.0,211.72,169.23
2017,11,9,11,15,91.0,263.0,2.95,14.0,323.5,352.05,283.61
2017,11,9,11,30,172.0,317.0,2.9,14.0,431.0,494.26,394.6
2017,11,9,11,45,102.5,296.0,2.85,14.5,364.5,393.75,313.82
2017,11,9,12,0,33.0,275.0,2.8,15.0,298.0,307.9,244.3
2017,11,9,12,15,50.0,290.5,2.75,15.0,325.0,336.78,267.6
2017,11,9,12,30,67.0,306.0,2.7,15.0,352.0,364.66,289.54
2017,11,9,12,45,38.5,261.0,2.7,15.5,287.5,290.89,230.74
2017,11,9,13,0,10.0,216.0,2.7,16.0,223.0,213.44,168.6
2017,11,9,13,15,19.0,233.0,2.65,16.0,245.5,236.12,187.19
2017,11,9,13,30,28.0,250.0,2.6,16.0,268.0,264.66,210.06
2017,11,9,13,45,18.5,224.5,2.55,16.0,236.0,225.1,178.57
2017,11,9,14,0,9.0,199.0,2.5,16.0,204.0,193.27,153.22
2017,11,9,14,15,36.0,216.0,2.45,16.0,235.5,228.37,182.11
2017,11,9,14,30,63.0,233.0,2.4,16.0,267.0,256.36,204.75
2017,11,9,14,45,61.5,216.5,2.35,16.0,247.5,235.14,187.79
2017,11,9,15,0,60.0,200.0,2.3,16.0,228.0,214.14,171.0
2017,11,9,15,15,30.0,140.5,2.25,15.5,154.5,142.83,113.53
2017,11,9,15,30,0.0,81.0,2.2,15.0,81.0,75.34,58.25
2017,11,9,15,45,0.0,70.5,2.15,15.0,70.5,65.58,50.23
2017,11,9,16,0,0.0,60.0,2.1,15.0,60.0,55.79,42.01
2017,11,9,16,15,223.0,66.5,1.9,14.5,116.0,92.06,62.86
2017,11,9,16,30,446.0,73.0,1.7,14.0,172.0,101.01,62.05
2017,11,9,16,45,359.5,59.5,1.55,13.5,125.5,56.78,35.73
2017,11,9,17,0,273.0,46.0,1.4,13.0,79.0,35.8,25.29
2017,11,9,17,15,136.5,23.0,1.3,12.5,39.5,18.01,6.25
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,96.0,22.5,2.05,7.5,33.0,80.36,28.23
2017,11,10,7,30,192.0,45.0,2.0,8.0,66.0,177.42,140.84
2017,11,10,7,45,285.0,61.0,2.0,8.5,111.0,254.24,210.97
2017,11,10,8,0,378.0,77.0,2.0,9.0,156.0,339.77,285.62
2017,11,10,8,15,439.0,89.0,2.0,9.5,204.0,407.49,343.23
2017,11,10,8,30,500.0,101.0,2.0,10.0,252.0,479.18,401.85
2017,11,10,8,45,250.0,97.5,2.05,10.5,173.0,299.79,253.19
2017,11,10,9,0,0.0,94.0,2.1,11.0,94.0,89.55,71.11
2017,11,10,9,15,0.0,111.5,2.1,11.5,111.5,107.06,85.88
2017,11,10,9,30,0.0,129.0,2.1,12.0,129.0,124.57,100.11
2017,11,10,9,45,7.5,161.0,2.1,12.5,165.0,163.77,132.4
2017,11,10,10,0,15.0,193.0,2.1,13.0,201.0,203.44,164.43
2017,11,10,10,15,45.0,227.5,2.05,13.0,253.5,278.81,225.69
2017,11,10,10,30,75.0,262.0,2.0,13.0,306.0,343.35,276.89
2017,11,10,10,45,45.0,243.0,1.95,13.5,270.0,292.84,234.87
2017,11,10,11,0,15.0,224.0,1.9,14.0,234.0,231.92,184.88
2017,11,10,11,15,54.0,265.5,1.85,14.5,301.0,322.31,257.05
2017,11,10,11,30,93.0,307.0,1.8,15.0,368.0,400.99,317.5
2017,11,10,11,45,75.0,302.5,1.8,15.5,352.0,377.19,297.48
2017,11,10,12,0,57.0,298.0,1.8,16.0,336.0,353.79,278.39
2017,11,10,12,15,32.0,252.5,1.75,16.0,274.0,280.92,221.41
2017,11,10,12,30,7.0,207.0,1.7,16.0,212.0,203.4,159.92
2017,11,10,12,45,3.5,186.0,1.7,16.5,189.0,179.35,140.69
2017,11,10,13,0,0.0,165.0,1.7,17.0,166.0,155.82,121.67
2017,11,10,13,15,0.0,165.0,1.65,17.0,165.5,155.64,121.67
2017,11,10,13,30,0.0,165.0,1.6,17.0,165.0,155.46,121.64
2017,11,10,13,45,0.0,159.0,1.55,17.5,159.0,149.5,116.78
2017,11,10,14,0,0.0,153.0,1.5,18.0,153.0,143.58,112.0
2017,11,10,14,15,0.0,148.5,1.45,18.0,148.5,139.12,108.62
2017,11,10,14,30,0.0,144.0,1.4,18.0,144.0,134.67,105.26
2017,11,10,14,45,0.0,131.0,1.4,18.0,131.0,122.24,95.44
2017,11,10,15,0,0.0,118.0,1.4,18.0,118.0,109.89,85.64
2017,11,10,15,15,0.0,114.0,1.4,17.5,114.0,105.96,82.84
2017,11,10,15,30,0.0,110.0,1.4,17.0,110.0,101.97,79.93
2017,11,10,15,45,281.0,100.0,1.4,17.0,187.0,168.8,126.55
2017,11,10,16,0,562.0,90.0,1.4,17.0,264.0,200.46,139.03
2017,11,10,16,15,503.0,80.5,1.25,16.5,215.5,147.1,95.39
2017,11,10,16,30,444.0,71.0,1.1,16.0,167.0,98.87,59.74
2017,11,10,16,45,360.0,57.0,0.95,15.5,121.5,54.54,33.66
2017,11,10,17,0,276.0,43.0,0.8,15.0,76.0,33.42,22.99
2017,11,10,17,15,138.0,21.5,0.8,14.5,38.0,16.82,4.81
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,7,15,148.0,18.0,2.05,11.5,34.0,103.02,26.85
2017,11,11,7,30,296.0,36.0,2.3,12.0,68.0,215.97,168.9
2017,11,11,7,45,391.5,46.5,2.6,13.0,113.0,294.29,240.73
2017,11,11,8,0,487.0,57.0,2.9,14.0,158.0,380.64,315.35
2017,11,11,8,15,547.0,64.5,3.05,14.5,206.0,448.19,372.73
2017,11,11,8,30,607.0,72.0,3.2,15.0,254.0,518.96,430.54
2017,11,11,8,45,317.5,110.0,3.35,16.0,206.5,376.98,312.38
2017,11,11,9,0,28.0,148.0,3.5,17.0,159.0,181.18,145.99
2017,11,11,9,15,29.0,164.5,3.6,17.5,177.0,199.47,160.67
2017,11,11,9,30,30.0,181.0,3.7,18.0,195.0,217.77,174.76
2017,11,11,9,45,31.5,196.5,3.8,18.5,212.0,235.23,188.02
2017,11,11,10,0,33.0,212.0,3.9,19.0,229.0,252.66,201.11
2017,11,11,10,15,34.5,224.5,3.95,19.5,243.5,266.48,211.23
2017,11,11,10,30,36.0,237.0,4.0,20.0,258.0,280.25,221.25
2017,11,11,10,45,20.5,212.5,4.05,20.5,224.5,225.72,177.12
2017,11,11,11,0,5.0,188.0,4.1,21.0,191.0,185.76,144.48
2017,11,11,11,15,5.5,192.5,4.1,21.0,196.0,190.21,147.91
2017,11,11,11,30,6.0,197.0,4.1,21.0,201.0,194.67,151.31
2017,11,11,11,45,3.0,170.0,4.2,21.5,172.0,164.47,126.96
2017,11,11,12,0,0.0,143.0,4.3,22.0,143.0,135.02,103.24
2017,11,11,12,15,0.0,120.0,4.35,22.0,120.0,112.6,85.38
2017,11,11,12,30,0.0,97.0,4.4,22.0,97.0,90.53,67.73
2017,11,11,12,45,0.0,96.0,4.45,22.5,96.0,89.57,66.86
2017,11,11,13,0,0.0,95.0,4.5,23.0,95.0,88.61,66.01
2017,11,11,13,15,66.5,196.0,4.5,23.0,238.0,240.31,188.09
2017,11,11,13,30,133.0,297.0,4.5,23.0,381.0,393.77,307.12
2017,11,11,13,45,66.5,227.0,4.55,23.0,269.0,264.87,206.59
2017,11,11,14,0,0.0,157.0,4.6,23.0,157.0,147.43,113.25
2017,11,11,14,15,0.0,143.0,4.55,23.0,143.0,133.92,102.82
2017,11,11,14,30,0.0,129.0,4.5,23.0,129.0,120.53,92.32
2017,11,11,14,45,0.0,98.0,4.5,23.0,98.0,91.33,68.98
2017,11,11,15,0,0.0,67.0,4.5,23.0,67.0,62.34,45.58
2017,11,11,15,15,331.5,78.5,4.35,22.5,209.0,202.98,155.94
2017,11,11,15,30,663.0,90.0,4.2,22.0,351.0,302.09,225.05
2017,11,11,15,45,621.0,85.0,4.05,22.0,304.5,246.13,176.11
2017,11,11,16,0,579.0,80.0,3.9,22.0,258.0,194.21,131.32
2017,11,11,16,15,520.0,72.0,3.45,21.5,210.5,141.36,88.55
2017,11,11,16,30,461.0,64.0,3.0,21.0,163.0,95.28,55.12
2017,11,11,16,45,366.5,52.5,2.55,20.5,118.0,52.06,30.9
2017,11,11,17,0,272.0,41.0,2.1,20.0,73.0,31.85,21.05
2017,11,11,17,15,136.0,20.5,1.95,19.5,36.5,16.04,3.5
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,12,7,15,118.5,18.5,1.35,16.0,31.0,90.12,11.22
2017,11,12,7,30,237.0,37.0,1.5,16.0,62.0,187.93,143.23
2017,11,12,7,45,337.0,49.0,1.7,16.5,105.5,265.12,213.02
2017,11,12,8,0,437.0,61.0,1.9,17.0,149.0,354.68,289.19
2017,11,12,8,15,499.0,69.0,1.8,17.5,196.0,422.1,344.81
2017,11,12,8,30,561.0,77.0,1.7,18.0,243.0,492.88,400.61
2017,11,12,8,45,280.5,45.0,1.65,18.5,128.0,271.7,224.1
2017,11,12,9,0,0.0,13.0,1.6,19.0,13.0,12.05,4.47
2017,11,12,9,15,0.0,71.0,1.55,19.5,71.0,66.07,49.58
2017,11,12,9,30,0.0,129.0,1.5,20.0,129.0,124.79,97.28
2017,11,12,9,45,4.5,155.0,1.45,20.5,157.5,155.1,121.21
2017,11,12,10,0,9.0,181.0,1.4,21.0,186.0,185.63,144.94
2017,11,12,10,15,10.5,192.0,1.4,21.0,198.0,197.48,153.9
2017,11,12,10,30,12.0,203.0,1.4,21.0,210.0,209.38,162.93
2017,11,12,10,45,6.0,180.5,1.4,21.5,184.0,179.63,138.83
2017,11,12,11,0,0.0,158.0,1.4,22.0,158.0,150.86,115.62
2017,11,12,11,15,0.0,156.5,1.45,22.0,156.5,149.02,114.13
2017,11,12,11,30,0.0,155.0,1.5,22.0,155.0,147.25,112.65
2017,11,12,11,45,0.0,134.5,1.55,22.5,134.5,126.86,96.31
2017,11,12,12,0,0.0,114.0,1.6,23.0,114.0,106.87,80.32
2017,11,12,12,15,0.0,123.5,1.7,23.0,123.5,115.99,87.58
2017,11,12,12,30,0.0,133.0,1.8,23.0,133.0,125.09,94.79
2017,11,12,12,45,23.0,206.5,1.9,23.5,221.5,222.14,171.09
2017,11,12,13,0,46.0,280.0,2.0,24.0,310.0,314.42,241.33
2017,11,12,13,15,23.0,203.0,2.05,24.0,218.0,215.51,165.32
2017,11,12,13,30,0.0,126.0,2.1,24.0,126.0,118.06,89.01
2017,11,12,13,45,0.0,118.0,2.15,24.0,118.0,110.38,83.21
2017,11,12,14,0,0.0,110.0,2.2,24.0,110.0,102.75,77.29
2017,11,12,14,15,0.5,137.5,2.25,24.0,138.0,129.01,98.37
2017,11,12,14,30,1.0,165.0,2.3,24.0,166.0,155.13,119.24
2017,11,12,14,45,0.5,157.5,2.35,24.0,158.0,147.42,113.37
2017,11,12,15,0,0.0,150.0,2.4,24.0,150.0,139.76,107.6
2017,11,12,15,15,0.0,135.0,2.35,23.5,135.0,125.39,96.59
2017,11,12,15,30,0.0,120.0,2.3,23.0,120.0,111.13,85.53
2017,11,12,15,45,244.0,108.0,2.3,23.0,182.5,165.22,122.03
2017,11,12,16,0,488.0,96.0,2.3,23.0,245.0,188.36,129.28
2017,11,12,16,15,428.0,85.0,2.0,22.5,199.0,138.01,89.2
2017,11,12,16,30,368.0,74.0,1.7,22.0,153.0,94.48,57.79
2017,11,12,16,45,281.5,59.0,1.45,21.5,109.5,53.91,33.75
2017,11,12,17,0,195.0,44.0,1.2,21.0,66.0,34.27,22.9
2017,11,12,17,15,97.5,22.0,1.15,20.5,33.0,17.27,3.43
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,2.5,17.0,1.35,14.5,17.0,17.41,0.0
2017,11,13,7,30,5.0,34.0,1.6,15.0,34.0,38.13,24.77
2017,11,13,7,45,23.5,54.5,1.9,15.5,58.5,76.12,57.99
2017,11,13,8,0,42.0,75.0,2.2,16.0,83.0,110.49,87.85
2017,11,13,8,15,55.0,95.5,2.15,16.0,109.5,142.42,115.38
2017,11,13,8,30,68.0,116.0,2.1,16.0,136.0,175.02,142.97
2017,11,13,8,45,69.5,136.0,2.1,16.5,159.5,199.54,162.78
2017,11,13,9,0,71.0,156.0,2.1,17.0,183.0,223.88,181.98
2017,11,13,9,15,64.0,173.0,2.05,17.5,199.0,237.68,192.01
2017,11,13,9,30,57.0,190.0,2.0,18.0,215.0,250.95,201.42
2017,11,13,9,45,98.5,213.0,2.0,19.0,262.0,310.76,248.44
2017,11,13,10,0,140.0,236.0,2.0,20.0,309.0,384.91,304.85
2017,11,13,10,15,178.5,250.0,1.95,20.5,349.0,433.41,340.9
2017,11,13,10,30,217.0,264.0,1.9,21.0,389.0,482.22,376.55
2017,11,13,10,45,293.0,262.0,1.85,21.5,438.5,558.28,432.31
2017,11,13,11,0,369.0,260.0,1.8,22.0,488.0,620.69,476.77
2017,11,13,11,15,383.5,264.5,1.8,22.5,507.0,635.65,485.64
2017,11,13,11,30,398.0,269.0,1.8,23.0,526.0,648.93,493.68
2017,11,13,11,45,436.0,260.5,1.85,23.5,545.5,677.77,513.43
2017,11,13,12,0,474.0,252.0,1.9,24.0,565.0,692.61,523.39
2017,11,13,12,15,407.5,272.5,1.9,24.0,542.0,637.64,483.03
2017,11,13,12,30,341.0,293.0,1.9,24.0,519.0,594.67,451.08
2017,11,13,12,45,373.5,280.5,1.95,24.0,525.0,595.7,453.07
2017,11,13,13,0,406.0,268.0,2.0,24.0,531.0,593.95,452.66
2017,11,13,13,15,501.0,228.0,1.95,24.0,544.5,614.81,469.12
2017,11,13,13,30,596.0,188.0,1.9,24.0,558.0,622.87,475.93
2017,11,13,13,45,500.0,210.0,1.9,24.0,512.5,553.15,423.82
2017,11,13,14,0,404.0,232.0,1.9,24.0,467.0,486.01,373.45
2017,11,13,14,15,324.5,232.5,1.9,24.0,415.0,420.44,323.98
2017,11,13,14,30,245.0,233.0,1.9,24.0,363.0,360.99,278.52
2017,11,13,14,45,195.5,218.5,1.9,24.0,317.5,304.74,235.37
2017,11,13,15,0,146.0,204.0,1.9,24.0,272.0,257.43,198.72
2017,11,13,15,15,136.0,186.0,1.85,23.5,245.0,226.71,174.79
2017,11,13,15,30,126.0,168.0,1.8,23.0,218.0,197.05,151.28
2017,11,13,15,45,301.5,133.0,1.8,23.0,230.0,202.88,149.89
2017,11,13,16,0,477.0,98.0,1.8,23.0,242.0,187.66,128.84
2017,11,13,16,15,418.0,86.5,1.6,22.5,196.5,137.7,89.27
2017,11,13,16,30,359.0,75.0,1.4,22.0,151.0,94.45,58.1
2017,11,13,16,45,280.5,59.0,1.2,21.5,108.0,53.82,33.72
2017,11,13,17,0,202.0,43.0,1.0,21.0,65.0,33.52,22.21
2017,11,13,17,15,101.0,21.5,1.0,20.0,32.5,16.89,2.45
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,7,15,142.5,16.5,2.2,14.5,30.0,98.11,0.0
2017,11,14,7,30,285.0,33.0,2.6,15.0,60.0,205.74,155.64
2017,11,14,7,45,391.0,43.0,3.0,16.0,105.0,287.64,231.86
2017,11,14,8,0,497.0,53.0,3.4,17.0,150.0,378.64,310.11
2017,11,14,8,15,557.5,60.0,3.55,17.5,198.0,445.73,367.08
2017,11,14,8,30,618.0,67.0,3.7,18.0,246.0,516.09,424.5
2017,11,14,8,45,662.0,71.0,3.85,19.0,293.0,573.76,469.14
2017,11,14,9,0,706.0,75.0,4.0,20.0,340.0,632.3,511.6
2017,11,14,9,15,733.5,78.5,4.05,20.5,383.0,674.36,541.05
2017,11,14,9,30,761.0,82.0,4.1,21.0,426.0,719.18,571.98
2017,11,14,9,45,781.5,84.5,4.2,21.5,464.0,755.56,596.3
2017,11,14,10,0,802.0,87.0,4.3,22.0,502.0,789.76,618.79
2017,11,14,10,15,816.0,89.0,4.35,22.5,534.0,815.39,634.72
2017,11,14,10,30,830.0,91.0,4.4,23.0,566.0,838.12,648.56
2017,11,14,10,45,497.5,190.5,4.5,23.5,479.0,667.06,520.82
2017,11,14,11,0,165.0,290.0,4.6,24.0,392.0,463.6,360.06
2017,11,14,11,15,162.0,299.0,4.6,24.0,401.0,468.36,363.72
2017,11,14,11,30,159.0,308.0,4.6,24.0,410.0,472.42,366.19
2017,11,14,11,45,128.0,308.5,4.7,24.5,391.5,442.14,341.75
2017,11,14,12,0,97.0,309.0,4.8,25.0,373.0,400.54,308.99
2017,11,14,12,15,93.5,308.0,4.8,25.0,370.0,392.84,303.08
2017,11,14,12,30,90.0,307.0,4.8,25.0,367.0,385.06,297.05
2017,11,14,12,45,224.5,293.5,4.85,25.5,439.0,482.03,372.95
2017,11,14,13,0,359.0,280.0,4.9,26.0,511.0,570.4,440.1
2017,11,14,13,15,342.0,276.0,4.9,26.0,492.0,539.64,416.6
2017,11,14,13,30,325.0,272.0,4.9,26.0,473.0,508.87,393.4
2017,11,14,13,45,231.5,270.5,4.9,26.0,411.0,423.92,328.21
2017,11,14,14,0,138.0,269.0,4.9,26.0,349.0,352.96,272.99
2017,11,14,14,15,455.5,184.0,4.85,26.0,427.0,452.7,352.72
2017,11,14,14,30,773.0,99.0,4.8,26.0,505.0,514.48,399.38
2017,11,14,14,45,741.5,99.5,4.75,26.0,466.0,459.88,354.76
2017,11,14,15,0,710.0,100.0,4.7,26.0,427.0,406.8,310.79
2017,11,14,15,15,682.0,95.5,4.6,25.5,385.0,351.86,265.0
2017,11,14,15,30,654.0,91.0,4.5,25.0,343.0,298.73,219.67
2017,11,14,15,45,609.0,86.0,4.4,24.5,296.5,242.77,172.07
2017,11,14,16,0,564.0,81.0,4.3,24.0,250.0,191.2,128.4
2017,11,14,16,15,504.5,72.5,3.85,23.5,203.0,138.97,86.56
2017,11,14,16,30,445.0,64.0,3.4,23.0,156.0,93.57,53.97
2017,11,14,16,45,354.5,51.5,3.0,22.5,112.0,49.41,28.84
2017,11,14,17,0,264.0,39.0,2.6,22.0,68.0,30.37,19.41
2017,11,14,17,15,132.0,19.5,2.45,21.5,34.0,15.3,0.83
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,7,15,114.0,17.5,3.05,17.5,28.0,84.51,0.0
2017,11,15,7,30,228.0,35.0,3.2,18.0,56.0,180.6,133.41
2017,11,15,7,45,332.0,47.5,3.35,18.5,100.0,259.14,206.62
2017,11,15,8,0,436.0,60.0,3.5,19.0,144.0,349.87,284.32
2017,11,15,8,15,500.0,68.5,3.55,19.5,191.0,418.72,342.27
2017,11,15,8,30,564.0,77.0,3.6,20.0,238.0,491.04,400.83
2017,11,15,8,45,282.0,81.0,3.7,20.5,161.5,312.87,256.63
2017,11,15,9,0,0.0,85.0,3.8,21.0,85.0,80.46,61.09
2017,11,15,9,15,0.0,69.5,3.75,21.5,69.5,64.66,47.99
2017,11,15,9,30,0.0,54.0,3.7,22.0,54.0,50.2,35.88
2017,11,15,9,45,10.0,123.5,3.7,22.5,128.5,126.46,98.11
2017,11,15,10,0,20.0,193.0,3.7,23.0,203.0,208.43,163.17
2017,11,15,10,15,10.0,128.5,3.6,23.0,133.5,130.79,100.74
2017,11,15,10,30,0.0,64.0,3.5,23.0,64.0,59.57,42.93
2017,11,15,10,45,0.0,68.5,3.45,23.5,68.5,63.79,46.2
2017,11,15,11,0,0.0,73.0,3.4,24.0,73.0,68.0,49.42
2017,11,15,11,15,0.0,114.0,3.25,24.5,114.0,107.06,80.42
2017,11,15,11,30,0.0,155.0,3.1,25.0,155.0,147.37,111.88
2017,11,15,11,45,6.5,190.5,3.0,25.5,195.0,188.24,143.57
2017,11,15,12,0,13.0,226.0,2.9,26.0,235.0,229.22,174.85
2017,11,15,12,15,16.0,234.5,2.7,26.0,245.5,239.56,182.61
2017,11,15,12,30,19.0,243.0,2.5,26.0,256.0,249.7,190.28
2017,11,15,12,45,21.0,244.5,2.35,26.5,258.5,251.73,191.42
2017,11,15,13,0,23.0,246.0,2.2,27.0,261.0,253.6,192.47
2017,11,15,13,15,11.5,204.5,2.0,27.0,212.0,202.8,153.55
2017,11,15,13,30,0.0,163.0,1.8,27.0,163.0,153.68,115.64
2017,11,15,13,45,0.0,155.0,1.65,27.0,155.0,145.8,109.75
2017,11,15,14,0,0.0,147.0,1.5,27.0,147.0,137.97,103.82
2017,11,15,14,15,4.0,162.5,1.3,27.0,164.5,154.88,117.19
2017,11,15,14,30,8.0,178.0,1.1,27.0,182.0,171.28,130.01
2017,11,15,14,45,4.0,162.5,0.95,27.0,164.5,153.9,116.64
2017,11,15,15,0,0.0,147.0,0.8,27.0,147.0,137.04,103.75
2017,11,15,15,15,0.0,132.0,0.65,26.5,132.0,122.68,92.91
2017,11,15,15,30,0.0,117.0,0.5,26.0,117.0,108.41,82.01
2017,11,15,15,45,268.5,101.5,0.4,26.0,181.5,165.38,119.06
2017,11,15,16,0,537.0,86.0,0.3,26.0,246.0,190.22,125.89
2017,11,15,16,15,476.5,76.5,0.3,25.0,199.5,138.58,85.94
2017,11,15,16,30,416.0,67.0,0.3,24.0,153.0,92.28,53.49
2017,11,15,16,45,322.0,53.5,0.3,23.5,109.0,50.23,29.89
2017,11,15,17,0,228.0,40.0,0.3,23.0,65.0,31.2,19.96
2017,11,15,17,15,114.0,20.0,0.35,22.5,32.5,15.72,0.11
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,15,93.5,17.5,0.5,18.0,26.0,74.95,0.0
2017,11,16,7,30,187.0,35.0,0.5,18.0,52.0,160.9,116.26
2017,11,16,7,45,289.5,48.5,0.5,18.5,94.5,237.68,186.59
2017,11,16,8,0,392.0,62.0,0.5,19.0,137.0,324.48,258.66
2017,11,16,8,15,457.0,71.5,0.6,19.5,183.0,394.16,315.27
2017,11,16,8,30,522.0,81.0,0.7,20.0,229.0,466.55,371.94
2017,11,16,8,45,568.0,87.5,0.85,20.5,275.0,525.46,416.83
2017,11,16,9,0,614.0,94.0,1.0,21.0,321.0,585.45,461.21
2017,11,16,9,15,645.0,99.5,1.15,21.5,363.5,633.51,495.2
2017,11,16,9,30,676.0,105.0,1.3,22.0,406.0,680.88,527.7
2017,11,16,9,45,703.0,107.0,1.45,22.5,444.0,719.73,553.65
2017,11,16,10,0,730.0,109.0,1.6,23.0,482.0,756.93,578.21
2017,11,16,10,15,746.0,112.0,1.7,23.5,513.5,784.07,595.15
2017,11,16,10,30,762.0,115.0,1.8,24.0,545.0,808.62,610.33
2017,11,16,10,45,415.5,193.5,1.9,24.5,429.5,597.65,457.63
2017,11,16,11,0,69.0,272.0,2.0,25.0,314.0,346.12,264.45
2017,11,16,11,15,437.0,195.5,2.05,25.5,472.0,615.76,472.25
2017,11,16,11,30,805.0,119.0,2.1,26.0,630.0,845.52,631.64
2017,11,16,11,45,553.5,207.5,2.2,26.5,561.5,718.54,539.91
2017,11,16,12,0,302.0,296.0,2.3,27.0,493.0,582.36,438.2
2017,11,16,12,15,547.0,213.0,2.3,27.0,569.5,698.23,526.45
2017,11,16,12,30,792.0,130.0,2.3,27.0,646.0,794.66,594.79
2017,11,16,12,45,460.0,217.0,2.35,27.5,516.0,604.73,456.64
2017,11,16,13,0,128.0,304.0,2.4,28.0,386.0,411.3,310.04
2017,11,16,13,15,168.5,296.0,2.35,28.0,400.5,425.74,322.41
2017,11,16,13,30,209.0,288.0,2.3,28.0,415.0,437.15,331.41
2017,11,16,13,45,497.5,198.5,2.3,28.0,487.0,538.24,409.62
2017,11,16,14,0,786.0,109.0,2.3,28.0,559.0,604.02,459.01
2017,11,16,14,15,772.0,106.5,2.3,28.0,528.5,557.47,423.42
2017,11,16,14,30,758.0,104.0,2.3,28.0,498.0,510.05,387.03
2017,11,16,14,45,736.5,101.0,2.3,28.0,460.5,457.73,346.06
2017,11,16,15,0,715.0,98.0,2.3,28.0,423.0,405.87,304.33
2017,11,16,15,15,686.5,93.5,2.15,27.5,381.0,350.7,259.39
2017,11,16,15,30,658.0,89.0,2.0,27.0,339.0,297.36,214.88
2017,11,16,15,45,617.5,83.0,1.95,27.0,293.5,241.61,167.99
2017,11,16,16,0,577.0,77.0,1.9,27.0,248.0,189.71,124.51
2017,11,16,16,15,517.5,69.0,1.7,26.0,201.0,137.36,83.53
2017,11,16,16,30,458.0,61.0,1.5,25.0,154.0,91.78,51.5
2017,11,16,16,45,369.0,49.0,1.3,24.5,110.0,48.76,27.86
2017,11,16,17,0,280.0,37.0,1.1,24.0,66.0,28.85,17.85
2017,11,16,17,15,140.0,18.5,1.2,23.5,33.0,14.54,0.0
2017,11,16,17,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,15,108.5,16.5,3.75,19.0,26.0,62.51,0.0
2017,11,17,7,30,217.0,33.0,3.9,19.0,52.0,172.35,123.46
2017,11,17,7,45,320.5,46.0,4.05,19.5,95.5,250.15,198.11
2017,11,17,8,0,424.0,59.0,4.2,20.0,139.0,339.77,275.11
2017,11,17,8,15,212.0,54.0,4.5,20.5,94.0,215.18,175.62
2017,11,17,8,30,0.0,49.0,4.8,21.0,49.0,45.53,32.37
2017,11,17,8,45,0.0,59.5,5.1,21.5,59.5,55.33,40.49
2017,11,17,9,0,0.0,70.0,5.4,22.0,70.0,65.13,48.43
2017,11,17,9,15,357.5,83.0,5.55,22.5,241.0,385.96,317.18
2017,11,17,9,30,715.0,96.0,5.7,23.0,412.0,699.03,560.41
2017,11,17,9,45,741.5,98.0,5.85,24.0,450.5,738.23,585.36
2017,11,17,10,0,768.0,100.0,6.0,25.0,489.0,771.51,606.66
2017,11,17,10,15,783.0,102.0,6.0,25.5,521.0,797.46,623.02
2017,11,17,10,30,798.0,104.0,6.0,26.0,553.0,820.63,637.3
2017,11,17,10,45,813.0,104.0,6.05,26.5,578.5,838.53,647.97
2017,11,17,11,0,828.0,104.0,6.1,27.0,604.0,853.26,656.45
2017,11,17,11,15,834.0,105.0,6.05,27.0,620.5,858.04,658.82
2017,11,17,11,30,840.0,106.0,6.0,27.0,637.0,859.38,658.93
2017,11,17,11,45,831.5,111.5,6.0,27.5,643.5,849.98,650.49
2017,11,17,12,0,823.0,117.0,6.0,28.0,650.0,837.27,639.93
2017,11,17,12,15,581.5,202.0,5.95,28.0,579.0,713.9,549.01
2017,11,17,12,30,340.0,287.0,5.9,28.0,508.0,585.78,449.53
2017,11,17,12,45,584.5,199.0,5.9,28.5,573.0,682.35,525.3
2017,11,17,13,0,829.0,111.0,5.9,29.0,638.0,757.04,580.9
2017,11,17,13,15,823.0,110.0,5.85,29.0,622.0,724.39,557.3
2017,11,17,13,30,817.0,109.0,5.8,29.0,606.0,689.34,531.57
2017,11,17,13,45,812.0,105.0,5.75,29.0,583.0,649.58,501.55
2017,11,17,14,0,807.0,101.0,5.7,29.0,560.0,607.76,469.46
2017,11,17,14,15,793.0,99.0,5.65,29.0,529.5,561.01,432.97
2017,11,17,14,30,779.0,97.0,5.6,29.0,499.0,513.36,395.01
2017,11,17,14,45,754.5,95.0,5.6,29.0,461.5,460.09,352.01
2017,11,17,15,0,730.0,93.0,5.6,29.0,424.0,406.8,308.03
2017,11,17,15,15,702.5,89.0,5.45,28.5,382.0,351.85,262.28
2017,11,17,15,30,675.0,85.0,5.3,28.0,340.0,298.59,216.93
2017,11,17,15,45,640.5,78.5,5.2,28.0,295.0,243.1,169.22
2017,11,17,16,0,606.0,72.0,5.1,28.0,250.0,190.74,124.51
2017,11,17,16,15,547.5,64.5,4.8,27.0,202.5,137.41,82.33
2017,11,17,16,30,489.0,57.0,4.5,26.0,155.0,90.64,49.32
2017,11,17,16,45,401.0,45.5,4.2,25.5,111.0,46.28,25.24
2017,11,17,17,0,313.0,34.0,3.9,25.0,67.0,27.3,16.41
2017,11,17,17,15,156.5,17.0,3.9,24.5,33.5,13.39,0.0
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,7,15,115.0,16.0,3.9,18.5,25.5,64.6,0.0
2017,11,18,7,30,230.0,32.0,3.9,19.0,51.0,177.11,124.76
2017,11,18,7,45,339.5,44.5,3.95,19.5,95.0,258.29,204.13
2017,11,18,8,0,449.0,57.0,4.0,20.0,139.0,350.96,283.69
2017,11,18,8,15,515.0,65.5,4.2,20.5,187.0,421.06,343.12
2017,11,18,8,30,581.0,74.0,4.4,21.0,235.0,494.77,403.44
2017,11,18,8,45,641.0,76.5,4.65,22.0,284.0,560.25,454.86
2017,11,18,9,0,701.0,79.0,4.9,23.0,333.0,627.49,505.28
2017,11,18,9,15,731.5,83.0,5.55,23.5,377.0,675.66,541.59
2017,11,18,9,30,762.0,87.0,6.2,24.0,421.0,718.84,573.65
2017,11,18,9,45,792.5,87.0,6.85,24.5,461.5,760.28,604.04
2017,11,18,10,0,823.0,87.0,7.5,25.0,502.0,799.85,632.76
2017,11,18,10,15,838.0,89.0,7.8,24.5,535.0,826.61,653.36
2017,11,18,10,30,853.0,91.0,8.1,24.0,568.0,850.45,671.94
2017,11,18,10,45,867.0,91.5,8.4,24.0,594.0,868.49,685.02
2017,11,18,11,0,881.0,92.0,8.7,24.0,620.0,876.11,690.53
2017,11,18,11,15,887.5,93.0,8.65,23.5,638.0,881.59,694.99
2017,11,18,11,30,894.0,94.0,8.6,23.0,656.0,883.5,696.99
2017,11,18,11,45,906.0,91.0,8.6,23.0,667.5,881.9,695.34
2017,11,18,12,0,918.0,88.0,8.6,23.0,679.0,876.58,691.12
2017,11,18,12,15,918.5,88.0,8.55,23.0,680.0,861.35,679.58
2017,11,18,12,30,919.0,88.0,8.5,23.0,681.0,842.62,665.61
2017,11,18,12,45,921.5,85.5,8.5,23.0,674.5,819.24,648.44
2017,11,18,13,0,924.0,83.0,8.5,23.0,668.0,792.47,628.79
2017,11,18,13,15,918.5,82.5,8.45,22.5,651.5,758.75,605.02
2017,11,18,13,30,913.0,82.0,8.4,22.0,635.0,722.3,579.05
2017,11,18,13,45,907.5,80.0,8.35,22.0,611.5,681.69,547.35
2017,11,18,14,0,902.0,78.0,8.3,22.0,588.0,638.75,512.63
2017,11,18,14,15,890.0,76.0,8.2,21.5,557.0,589.96,473.5
2017,11,18,14,30,878.0,74.0,8.1,21.0,526.0,539.83,432.29
2017,11,18,14,45,862.5,71.5,8.0,21.0,488.0,486.43,386.62
2017,11,18,15,0,847.0,69.0,7.9,21.0,450.0,432.48,339.41
2017,11,18,15,15,823.5,66.0,7.75,20.5,407.0,374.52,288.53
2017,11,18,15,30,800.0,63.0,7.6,20.0,364.0,317.55,237.36
2017,11,18,15,45,768.5,59.0,7.45,19.5,317.0,258.82,184.4
2017,11,18,16,0,737.0,55.0,7.3,19.0,270.0,202.62,133.98
2017,11,18,16,15,683.0,49.5,7.0,18.5,220.5,144.59,85.39
2017,11,18,16,30,629.0,44.0,6.7,18.0,171.0,92.41,47.07
2017,11,18,16,45,542.5,36.0,6.45,17.5,123.0,43.22,21.35
2017,11,18,17,0,456.0,28.0,6.2,17.0,75.0,23.84,14.13
2017,11,18,17,15,228.0,14.0,6.0,16.5,37.5,11.63,0.0
2017,11,18,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
