Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,225.0,12.5,1.75,5.5,31.0,108.06,0.0
2017,11,19,7,30,450.0,25.0,2.0,6.0,62.0,265.54,192.94
2017,11,19,7,45,554.0,33.0,2.3,7.0,111.0,351.68,288.67
2017,11,19,8,0,658.0,41.0,2.6,8.0,160.0,445.4,372.56
2017,11,19,8,15,717.5,46.0,2.65,8.5,212.0,515.76,434.1
2017,11,19,8,30,777.0,51.0,2.7,9.0,264.0,588.74,494.85
2017,11,19,8,45,816.0,54.5,2.75,10.0,314.0,647.82,539.86
2017,11,19,9,0,855.0,58.0,2.8,11.0,364.0,700.88,577.84
2017,11,19,9,15,879.5,60.5,2.85,11.5,410.0,747.04,610.42
2017,11,19,9,30,904.0,63.0,2.9,12.0,456.0,791.62,641.05
2017,11,19,9,45,921.5,64.5,2.95,13.0,496.5,827.32,663.32
2017,11,19,10,0,939.0,66.0,3.0,14.0,537.0,860.38,683.35
2017,11,19,10,15,950.5,67.5,2.95,14.5,570.0,885.51,698.0
2017,11,19,10,30,962.0,69.0,2.9,15.0,603.0,907.29,710.23
2017,11,19,10,45,969.0,70.5,2.9,15.5,629.0,921.68,717.65
2017,11,19,11,0,976.0,72.0,2.9,16.0,655.0,932.31,722.6
2017,11,19,11,15,981.0,73.0,2.85,16.0,673.0,936.77,724.37
2017,11,19,11,30,986.0,74.0,2.8,16.0,691.0,937.31,723.64
2017,11,19,11,45,795.5,134.5,2.8,16.5,637.0,845.97,657.87
2017,11,19,12,0,605.0,195.0,2.8,17.0,583.0,740.23,580.04
2017,11,19,12,15,788.0,139.5,2.75,17.0,645.0,819.06,638.55
2017,11,19,12,30,971.0,84.0,2.7,17.0,707.0,878.38,679.42
2017,11,19,12,45,717.0,163.0,2.65,17.0,620.5,750.48,587.44
2017,11,19,13,0,463.0,242.0,2.6,17.0,534.0,615.55,484.11
2017,11,19,13,15,545.0,206.5,2.55,17.0,541.5,620.74,490.29
2017,11,19,13,30,627.0,171.0,2.5,17.0,549.0,622.8,492.71
2017,11,19,13,45,782.5,125.0,2.45,17.0,578.0,650.65,514.51
2017,11,19,14,0,938.0,79.0,2.4,17.0,607.0,660.86,522.07
2017,11,19,14,15,812.0,98.5,2.35,16.5,538.0,569.87,452.01
2017,11,19,14,30,686.0,118.0,2.3,16.0,469.0,484.95,385.81
2017,11,19,14,45,782.5,94.0,2.25,16.0,466.5,471.33,372.77
2017,11,19,15,0,879.0,70.0,2.2,16.0,464.0,446.6,348.8
2017,11,19,15,15,854.0,67.5,2.0,15.5,419.0,386.94,297.22
2017,11,19,15,30,829.0,65.0,1.8,15.0,374.0,328.41,245.43
2017,11,19,15,45,792.0,61.0,1.6,15.0,325.0,266.69,190.27
2017,11,19,16,0,755.0,57.0,1.4,15.0,276.0,208.1,138.13
2017,11,19,16,15,698.0,51.5,1.25,14.0,225.0,148.66,88.89
2017,11,19,16,30,641.0,46.0,1.1,13.0,174.0,95.42,49.87
2017,11,19,16,45,542.0,38.0,0.95,12.5,124.5,45.31,23.58
2017,11,19,17,0,443.0,30.0,0.8,12.0,75.0,23.76,14.42
2017,11,19,17,15,221.5,15.0,0.8,11.5,37.5,11.67,0.0
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,15,145.5,13.5,0.7,7.5,25.0,74.74,0.0
2017,11,20,7,30,291.0,27.0,0.7,8.0,50.0,196.92,137.38
2017,11,20,7,45,393.0,39.0,0.7,8.5,94.5,279.05,225.57
2017,11,20,8,0,495.0,51.0,0.7,9.0,139.0,368.49,303.41
2017,11,20,8,15,561.0,58.5,0.95,9.5,187.5,438.65,363.97
2017,11,20,8,30,627.0,66.0,1.2,10.0,236.0,512.47,425.3
2017,11,20,8,45,664.5,73.0,1.5,11.0,282.5,569.19,470.55
2017,11,20,9,0,702.0,80.0,1.8,12.0,329.0,626.34,514.11
2017,11,20,9,15,732.0,84.5,2.1,12.5,373.5,674.69,550.1
2017,11,20,9,30,762.0,89.0,2.4,13.0,418.0,722.09,584.73
2017,11,20,9,45,782.5,92.5,2.75,14.0,456.5,755.16,607.36
2017,11,20,10,0,803.0,96.0,3.1,15.0,495.0,790.45,631.36
2017,11,20,10,15,818.0,98.0,3.15,15.5,527.5,816.94,648.15
2017,11,20,10,30,833.0,100.0,3.2,16.0,560.0,840.54,662.83
2017,11,20,10,45,845.0,101.5,3.3,16.5,585.5,857.92,673.35
2017,11,20,11,0,857.0,103.0,3.4,17.0,611.0,872.0,681.63
2017,11,20,11,15,863.5,104.0,3.5,17.0,629.0,877.34,685.12
2017,11,20,11,30,870.0,105.0,3.6,17.0,647.0,879.14,686.32
2017,11,20,11,45,886.0,100.0,3.7,17.5,659.0,878.53,684.69
2017,11,20,12,0,902.0,95.0,3.8,18.0,671.0,867.99,676.17
2017,11,20,12,15,903.0,95.0,3.85,18.0,672.0,853.5,666.05
2017,11,20,12,30,904.0,95.0,3.9,18.0,673.0,835.55,653.58
2017,11,20,12,45,903.0,94.5,3.95,18.5,666.0,812.1,636.03
2017,11,20,13,0,902.0,94.0,4.0,19.0,659.0,785.45,616.28
2017,11,20,13,15,897.0,93.0,4.0,19.0,643.0,752.3,592.79
2017,11,20,13,30,892.0,92.0,4.0,19.0,627.0,716.46,567.26
2017,11,20,13,45,883.5,90.5,4.0,19.5,603.5,678.03,536.72
2017,11,20,14,0,875.0,89.0,4.0,20.0,580.0,634.26,501.76
2017,11,20,14,15,862.0,87.0,3.95,20.0,548.5,585.61,463.22
2017,11,20,14,30,849.0,85.0,3.9,20.0,517.0,535.77,422.84
2017,11,20,14,45,830.5,82.0,3.9,20.0,479.0,481.41,378.02
2017,11,20,15,0,812.0,79.0,3.9,20.0,441.0,426.97,331.9
2017,11,20,15,15,785.5,75.5,3.75,19.5,397.5,369.31,282.53
2017,11,20,15,30,759.0,72.0,3.6,19.0,354.0,313.03,233.11
2017,11,20,15,45,720.5,67.5,3.5,19.0,307.0,254.38,181.13
2017,11,20,16,0,682.0,63.0,3.4,19.0,260.0,197.44,131.07
2017,11,20,16,15,622.5,56.5,2.95,17.5,210.5,140.76,84.8
2017,11,20,16,30,563.0,50.0,2.5,16.0,161.0,90.59,48.37
2017,11,20,16,45,464.0,40.5,2.1,15.0,114.5,43.51,23.04
2017,11,20,17,0,365.0,31.0,1.7,14.0,68.0,24.71,14.98
2017,11,20,17,15,182.5,15.5,1.7,13.5,34.0,12.15,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,44.5,13.5,3.4,9.5,17.0,31.7,0.0
2017,11,21,7,30,89.0,27.0,3.6,10.0,34.0,88.93,57.47
2017,11,21,7,45,139.5,46.0,3.8,10.5,66.0,144.5,115.66
2017,11,21,8,0,190.0,65.0,4.0,11.0,98.0,201.06,166.78
2017,11,21,8,15,217.5,84.0,4.0,11.5,133.5,247.29,207.81
2017,11,21,8,30,245.0,103.0,4.0,12.0,169.0,294.99,248.87
2017,11,21,8,45,270.0,119.0,4.05,13.0,204.0,338.19,284.54
2017,11,21,9,0,295.0,135.0,4.1,14.0,239.0,382.34,319.87
2017,11,21,9,15,404.0,134.0,4.1,14.5,296.5,482.03,400.79
2017,11,21,9,30,513.0,133.0,4.1,15.0,354.0,574.45,473.7
2017,11,21,9,45,433.5,165.5,4.15,16.0,363.5,559.99,457.48
2017,11,21,10,0,354.0,198.0,4.2,17.0,373.0,526.69,427.44
2017,11,21,10,15,388.5,205.0,4.1,17.5,408.5,566.79,457.27
2017,11,21,10,30,423.0,212.0,4.0,18.0,444.0,619.63,495.53
2017,11,21,10,45,465.5,210.0,3.9,18.5,476.0,655.06,520.72
2017,11,21,11,0,508.0,208.0,3.8,19.0,508.0,689.01,544.5
2017,11,21,11,15,700.5,151.0,3.6,19.0,577.5,793.81,622.34
2017,11,21,11,30,893.0,94.0,3.4,19.0,647.0,877.71,679.79
2017,11,21,11,45,654.5,177.5,3.2,19.5,586.0,771.37,600.58
2017,11,21,12,0,416.0,261.0,3.0,20.0,525.0,636.93,496.0
2017,11,21,12,15,375.0,271.5,2.75,20.0,510.0,605.72,471.76
2017,11,21,12,30,334.0,282.0,2.5,20.0,495.0,574.25,446.68
2017,11,21,12,45,417.5,254.0,2.3,20.5,517.0,607.44,471.2
2017,11,21,13,0,501.0,226.0,2.1,21.0,539.0,626.53,484.57
2017,11,21,13,15,541.5,205.5,2.1,21.0,536.0,616.08,477.52
2017,11,21,13,30,582.0,185.0,2.1,21.0,533.0,601.43,467.36
2017,11,21,13,45,564.5,182.5,2.1,21.0,509.5,563.21,438.68
2017,11,21,14,0,547.0,180.0,2.1,21.0,486.0,524.59,409.4
2017,11,21,14,15,610.5,150.0,2.3,21.0,474.0,507.31,396.97
2017,11,21,14,30,674.0,120.0,2.5,21.0,462.0,479.92,375.69
2017,11,21,14,45,730.0,102.5,2.7,21.5,447.5,453.95,353.14
2017,11,21,15,0,786.0,85.0,2.9,22.0,433.0,421.71,324.18
2017,11,21,15,15,758.5,81.0,2.95,21.5,390.0,364.57,276.22
2017,11,21,15,30,731.0,77.0,3.0,21.0,347.0,307.77,227.36
2017,11,21,15,45,693.0,71.5,3.1,20.5,300.5,249.63,176.96
2017,11,21,16,0,655.0,66.0,3.2,20.0,254.0,194.87,129.49
2017,11,21,16,15,594.0,59.0,3.2,19.0,205.5,139.11,84.2
2017,11,21,16,30,533.0,52.0,3.2,18.0,157.0,90.07,48.71
2017,11,21,16,45,435.0,42.0,3.2,17.5,111.0,44.38,23.89
2017,11,21,17,0,337.0,32.0,3.2,17.0,65.0,25.72,15.49
2017,11,21,17,15,168.5,16.0,3.45,16.5,32.5,12.65,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,15,162.5,12.0,4.2,6.5,24.0,79.88,0.0
2017,11,22,7,30,325.0,24.0,4.4,7.0,48.0,206.15,135.38
2017,11,22,7,45,444.5,33.5,4.6,7.5,94.0,297.64,244.09
2017,11,22,8,0,564.0,43.0,4.8,8.0,140.0,395.54,333.64
2017,11,22,8,15,630.5,49.0,4.9,8.5,190.0,461.66,393.78
2017,11,22,8,30,697.0,55.0,5.0,9.0,240.0,536.69,458.65
2017,11,22,8,45,743.5,59.0,5.1,9.5,289.5,598.5,510.05
2017,11,22,9,0,790.0,63.0,5.2,10.0,339.0,661.02,558.99
2017,11,22,9,15,730.0,78.5,5.1,10.5,359.0,662.37,557.33
2017,11,22,9,30,670.0,94.0,5.0,11.0,379.0,653.94,547.97
2017,11,22,9,45,782.5,83.5,4.95,11.5,445.5,741.13,613.69
2017,11,22,10,0,895.0,73.0,4.9,12.0,512.0,827.29,676.24
2017,11,22,10,15,909.5,74.5,4.8,12.5,546.0,854.14,692.56
2017,11,22,10,30,924.0,76.0,4.7,13.0,580.0,877.92,706.74
2017,11,22,10,45,936.5,76.5,4.6,13.5,607.0,895.48,716.25
2017,11,22,11,0,949.0,77.0,4.5,14.0,634.0,909.53,723.23
2017,11,22,11,15,955.5,78.0,4.4,14.5,653.0,915.37,724.33
2017,11,22,11,30,962.0,79.0,4.3,15.0,672.0,917.41,722.87
2017,11,22,11,45,964.5,80.0,4.25,15.5,681.5,912.2,716.95
2017,11,22,12,0,967.0,81.0,4.2,16.0,691.0,903.18,708.62
2017,11,22,12,15,967.0,81.0,4.15,16.0,692.0,887.17,696.83
2017,11,22,12,30,967.0,81.0,4.1,16.0,693.0,867.5,682.6
2017,11,22,12,45,966.5,80.0,4.1,16.5,686.0,842.76,663.81
2017,11,22,13,0,966.0,79.0,4.1,17.0,679.0,814.58,642.66
2017,11,22,13,15,960.5,78.0,4.1,17.0,662.0,779.49,617.72
2017,11,22,13,30,955.0,77.0,4.1,17.0,645.0,741.54,590.59
2017,11,22,13,45,947.0,75.5,4.1,17.5,620.5,698.75,557.34
2017,11,22,14,0,939.0,74.0,4.1,18.0,596.0,653.69,521.07
2017,11,22,14,15,634.0,141.0,4.1,18.0,485.0,511.32,408.43
2017,11,22,14,30,329.0,208.0,4.1,18.0,374.0,379.61,303.01
2017,11,22,14,45,600.0,138.5,4.1,18.0,413.5,427.96,340.25
2017,11,22,15,0,871.0,69.0,4.1,18.0,453.0,441.05,345.43
2017,11,22,15,15,845.0,66.0,4.0,17.5,408.5,381.31,293.48
2017,11,22,15,30,819.0,63.0,3.9,17.0,364.0,322.76,241.47
2017,11,22,15,45,782.0,59.0,3.8,16.5,315.5,261.9,187.13
2017,11,22,16,0,745.0,55.0,3.7,16.0,267.0,204.15,135.68
2017,11,22,16,15,687.0,49.5,3.2,15.0,216.5,145.39,86.67
2017,11,22,16,30,629.0,44.0,2.7,14.0,166.0,92.9,48.05
2017,11,22,16,45,529.5,36.0,2.2,13.0,118.0,43.59,22.05
2017,11,22,17,0,430.0,28.0,1.7,12.0,70.0,24.1,14.48
2017,11,22,17,15,215.0,14.0,1.6,11.0,35.0,10.87,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,175.5,11.5,1.25,4.0,23.5,84.53,0.0
2017,11,23,7,30,351.0,23.0,1.4,5.0,47.0,215.39,134.59
2017,11,23,7,45,465.5,32.0,1.55,6.0,92.5,305.67,248.52
2017,11,23,8,0,580.0,41.0,1.7,7.0,138.0,395.48,329.77
2017,11,23,8,15,645.0,47.0,1.65,8.0,188.0,466.66,391.14
2017,11,23,8,30,710.0,53.0,1.6,9.0,238.0,541.07,451.77
2017,11,23,8,45,744.5,58.0,1.55,10.0,285.5,596.26,494.0
2017,11,23,9,0,779.0,63.0,1.5,11.0,333.0,651.4,532.93
2017,11,23,9,15,806.5,66.5,1.4,11.5,377.5,699.0,565.1
2017,11,23,9,30,834.0,70.0,1.3,12.0,422.0,745.28,595.11
2017,11,23,9,45,853.5,72.5,1.2,13.0,461.0,782.28,616.32
2017,11,23,10,0,873.0,75.0,1.1,14.0,500.0,816.9,635.17
2017,11,23,10,15,886.0,76.5,1.1,15.0,533.0,835.28,643.74
2017,11,23,10,30,899.0,78.0,1.1,16.0,566.0,857.51,655.07
2017,11,23,10,45,908.5,79.0,1.15,17.0,591.0,872.93,662.43
2017,11,23,11,0,918.0,80.0,1.2,18.0,616.0,884.92,667.6
2017,11,23,11,15,923.0,81.0,1.2,18.5,633.5,889.49,668.46
2017,11,23,11,30,928.0,82.0,1.2,19.0,651.0,890.4,667.13
2017,11,23,11,45,933.5,81.0,1.2,19.5,661.0,885.69,662.28
2017,11,23,12,0,939.0,80.0,1.2,20.0,671.0,877.27,655.22
2017,11,23,12,15,939.0,80.0,1.2,20.0,671.5,861.79,644.89
2017,11,23,12,30,939.0,80.0,1.2,20.0,672.0,842.77,632.39
2017,11,23,12,45,937.0,79.5,1.2,20.5,664.5,818.18,615.08
2017,11,23,13,0,935.0,79.0,1.2,21.0,657.0,790.32,595.69
2017,11,23,13,15,929.0,78.0,1.2,21.0,641.0,755.91,572.96
2017,11,23,13,30,923.0,77.0,1.2,21.0,625.0,718.78,548.27
2017,11,23,13,45,915.0,75.5,1.2,21.5,601.0,677.27,517.97
2017,11,23,14,0,907.0,74.0,1.2,22.0,577.0,633.59,484.99
2017,11,23,14,15,894.5,72.5,1.15,22.0,545.5,585.41,448.51
2017,11,23,14,30,882.0,71.0,1.1,22.0,514.0,535.89,410.1
2017,11,23,14,45,863.0,69.0,1.05,22.0,476.5,481.72,367.15
2017,11,23,15,0,844.0,67.0,1.0,22.0,439.0,427.4,322.81
2017,11,23,15,15,818.5,64.5,0.85,21.5,395.5,369.88,274.98
2017,11,23,15,30,793.0,62.0,0.7,21.0,352.0,313.54,226.84
2017,11,23,15,45,756.5,58.0,0.6,21.0,305.0,254.35,175.83
2017,11,23,16,0,720.0,54.0,0.5,21.0,258.0,198.24,127.57
2017,11,23,16,15,662.5,48.5,0.5,20.0,209.0,141.08,81.81
2017,11,23,16,30,605.0,43.0,0.5,19.0,160.0,90.12,45.5
2017,11,23,16,45,507.5,35.5,0.5,18.5,113.5,42.79,21.11
2017,11,23,17,0,410.0,28.0,0.5,18.0,67.0,22.1,12.38
2017,11,23,17,15,205.0,14.0,0.65,17.0,33.5,10.9,0.0
2017,11,23,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,7,15,170.5,10.5,2.3,8.0,22.0,81.12,0.0
2017,11,24,7,30,341.0,21.0,2.6,9.0,44.0,201.26,115.9
2017,11,24,7,45,455.0,30.0,2.95,10.0,88.5,291.33,234.26
2017,11,24,8,0,569.0,39.0,3.3,11.0,133.0,385.86,319.64
2017,11,24,8,15,634.0,44.5,3.15,11.5,181.5,455.65,381.07
2017,11,24,8,30,699.0,50.0,3.0,12.0,230.0,528.78,442.25
2017,11,24,8,45,739.5,54.0,2.9,13.0,278.0,586.23,487.17
2017,11,24,9,0,780.0,58.0,2.8,14.0,326.0,644.09,529.03
2017,11,24,9,15,807.5,61.0,3.0,15.0,370.0,690.99,562.23
2017,11,24,9,30,835.0,64.0,3.2,16.0,414.0,736.63,593.65
2017,11,24,9,45,853.5,66.0,3.45,17.5,452.5,765.51,611.1
2017,11,24,10,0,872.0,68.0,3.7,19.0,491.0,798.62,631.38
2017,11,24,10,15,885.0,70.0,3.75,19.5,523.5,824.59,647.62
2017,11,24,10,30,898.0,72.0,3.8,20.0,556.0,847.53,661.66
2017,11,24,10,45,906.0,73.5,3.9,21.0,581.0,862.4,668.93
2017,11,24,11,0,914.0,75.0,4.0,22.0,606.0,873.82,673.85
2017,11,24,11,15,919.5,76.0,4.05,22.5,623.5,878.93,675.52
2017,11,24,11,30,925.0,77.0,4.1,23.0,641.0,880.41,674.82
2017,11,24,11,45,922.5,79.5,4.15,23.5,649.5,873.22,668.26
2017,11,24,12,0,920.0,82.0,4.2,24.0,658.0,862.43,659.4
2017,11,24,12,15,920.0,82.0,4.25,24.0,659.0,847.31,648.95
2017,11,24,12,30,920.0,82.0,4.3,24.0,660.0,828.72,636.19
2017,11,24,12,45,916.0,82.0,4.35,24.0,652.0,803.65,618.91
2017,11,24,13,0,912.0,82.0,4.4,24.0,644.0,775.49,599.45
2017,11,24,13,15,906.5,81.5,4.45,24.0,628.5,742.75,576.7
2017,11,24,13,30,901.0,81.0,4.5,24.0,613.0,707.31,551.98
2017,11,24,13,45,892.5,79.5,4.55,24.0,589.5,666.35,521.4
2017,11,24,14,0,884.0,78.0,4.6,24.0,566.0,623.31,488.33
2017,11,24,14,15,760.0,103.5,4.6,24.0,507.0,543.05,425.46
2017,11,24,14,30,636.0,129.0,4.6,24.0,448.0,468.43,366.32
2017,11,24,14,45,713.5,104.0,4.65,24.0,436.5,447.01,347.71
2017,11,24,15,0,791.0,79.0,4.7,24.0,425.0,417.18,320.7
2017,11,24,15,15,764.5,75.5,4.45,23.5,383.0,360.99,272.75
2017,11,24,15,30,738.0,72.0,4.2,23.0,341.0,306.19,225.03
2017,11,24,15,45,698.5,67.5,4.0,22.5,294.5,247.39,174.03
2017,11,24,16,0,659.0,63.0,3.8,22.0,248.0,193.23,127.14
2017,11,24,16,15,599.5,56.0,3.4,20.5,200.5,137.65,82.27
2017,11,24,16,30,540.0,49.0,3.0,19.0,153.0,88.56,46.87
2017,11,24,16,45,442.0,39.5,2.65,18.0,108.0,42.96,22.25
2017,11,24,17,0,344.0,30.0,2.3,17.0,63.0,23.98,13.88
2017,11,24,17,15,172.0,15.0,2.4,16.5,31.5,11.83,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,7,15,111.5,11.5,1.35,8.5,19.0,57.24,0.0
2017,11,25,7,30,223.0,23.0,1.5,9.0,38.0,152.32,79.08
2017,11,25,7,45,339.5,35.5,1.7,10.0,80.0,243.51,194.18
2017,11,25,8,0,456.0,48.0,1.9,11.0,122.0,337.71,278.03
2017,11,25,8,15,527.5,56.5,1.7,11.5,170.0,409.9,340.18
2017,11,25,8,30,599.0,65.0,1.5,12.0,218.0,486.37,402.64
2017,11,25,8,45,647.5,70.5,1.35,13.0,265.0,547.25,449.17
2017,11,25,9,0,696.0,76.0,1.2,14.0,312.0,609.36,493.85
2017,11,25,9,15,727.5,80.0,1.1,15.0,356.0,657.73,525.45
2017,11,25,9,30,759.0,84.0,1.0,16.0,400.0,701.12,552.15
2017,11,25,9,45,781.5,87.5,0.95,17.0,439.0,740.03,575.26
2017,11,25,10,0,804.0,91.0,0.9,18.0,478.0,776.89,596.26
2017,11,25,10,15,819.0,93.5,0.9,18.5,510.5,804.04,611.98
2017,11,25,10,30,834.0,96.0,0.9,19.0,543.0,828.34,625.75
2017,11,25,10,45,844.0,98.0,0.9,20.0,568.5,844.79,633.01
2017,11,25,11,0,854.0,100.0,0.9,21.0,594.0,857.96,638.21
2017,11,25,11,15,860.5,101.0,1.0,21.5,611.5,863.59,641.37
2017,11,25,11,30,867.0,102.0,1.1,22.0,629.0,865.72,642.41
2017,11,25,11,45,888.0,95.0,1.25,22.5,642.0,860.8,639.6
2017,11,25,12,0,909.0,88.0,1.4,23.0,655.0,858.91,638.86
2017,11,25,12,15,909.0,88.5,1.5,23.5,656.0,844.55,629.16
2017,11,25,12,30,909.0,89.0,1.6,24.0,657.0,826.74,617.32
2017,11,25,12,45,904.5,89.0,1.7,24.5,649.0,801.56,600.5
2017,11,25,13,0,900.0,89.0,1.8,25.0,641.0,773.34,581.6
2017,11,25,13,15,894.0,88.0,1.85,25.0,625.5,740.08,559.83
2017,11,25,13,30,888.0,87.0,1.9,25.0,610.0,704.21,536.05
2017,11,25,13,45,877.0,86.5,2.0,25.5,586.0,663.21,505.9
2017,11,25,14,0,866.0,86.0,2.1,26.0,562.0,622.56,475.24
2017,11,25,14,15,852.0,84.0,2.1,26.0,531.0,574.28,438.83
2017,11,25,14,30,838.0,82.0,2.1,26.0,500.0,524.93,400.66
2017,11,25,14,45,817.0,80.0,2.15,26.0,462.5,471.48,358.5
2017,11,25,15,0,796.0,78.0,2.2,26.0,425.0,418.19,315.17
2017,11,25,15,15,768.5,74.5,2.05,25.5,382.5,361.46,268.26
2017,11,25,15,30,741.0,71.0,1.9,25.0,340.0,306.23,221.39
2017,11,25,15,45,700.0,66.5,1.75,24.5,293.5,248.33,172.17
2017,11,25,16,0,659.0,62.0,1.6,24.0,247.0,192.5,124.88
2017,11,25,16,15,598.0,55.5,1.55,22.5,199.5,137.23,81.06
2017,11,25,16,30,537.0,49.0,1.5,21.0,152.0,88.61,46.52
2017,11,25,16,45,436.0,39.5,1.45,20.0,107.0,43.11,22.13
2017,11,25,17,0,335.0,30.0,1.4,19.0,62.0,24.02,13.72
2017,11,25,17,15,167.5,15.0,1.5,18.5,31.0,11.85,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,117.5,11.0,1.9,9.5,18.5,59.02,0.0
2017,11,26,7,30,235.0,22.0,2.2,10.0,37.0,155.28,71.03
2017,11,26,7,45,353.0,33.5,2.5,11.0,78.5,247.46,196.3
2017,11,26,8,0,471.0,45.0,2.8,12.0,120.0,341.61,280.98
2017,11,26,8,15,541.5,53.0,2.65,12.5,167.5,412.88,343.25
2017,11,26,8,30,612.0,61.0,2.5,13.0,215.0,488.41,406.18
2017,11,26,8,45,656.5,66.5,2.4,14.0,261.5,546.87,452.15
2017,11,26,9,0,701.0,72.0,2.3,15.0,308.0,606.32,496.37
2017,11,26,9,15,731.5,76.0,2.15,16.0,351.5,649.94,525.52
2017,11,26,9,30,762.0,80.0,2.0,17.0,395.0,697.11,556.12
2017,11,26,9,45,783.5,83.0,1.9,18.0,433.0,734.67,578.9
2017,11,26,10,0,805.0,86.0,1.8,19.0,471.0,770.16,599.53
2017,11,26,10,15,820.0,88.5,1.65,19.5,503.5,797.33,614.44
2017,11,26,10,30,835.0,91.0,1.5,20.0,536.0,821.69,627.05
2017,11,26,10,45,845.5,93.0,1.4,21.0,561.5,838.63,633.7
2017,11,26,11,0,856.0,95.0,1.3,22.0,587.0,852.31,638.1
2017,11,26,11,15,862.5,96.0,1.3,22.5,604.5,858.03,639.76
2017,11,26,11,30,869.0,97.0,1.3,23.0,622.0,860.26,639.35
2017,11,26,11,45,867.5,99.5,1.35,23.5,631.0,853.99,634.14
2017,11,26,12,0,866.0,102.0,1.4,24.0,640.0,844.28,626.88
2017,11,26,12,15,866.5,102.0,1.45,24.0,641.0,829.99,617.91
2017,11,26,12,30,867.0,102.0,1.5,24.0,642.0,812.36,606.82
2017,11,26,12,45,864.0,101.5,1.55,24.0,635.0,788.23,591.38
2017,11,26,13,0,861.0,101.0,1.6,24.0,628.0,761.12,573.92
2017,11,26,13,15,855.5,100.0,1.6,24.0,612.5,728.83,552.36
2017,11,26,13,30,850.0,99.0,1.6,24.0,597.0,694.0,528.22
2017,11,26,13,45,841.0,97.5,1.6,24.5,574.5,654.03,498.35
2017,11,26,14,0,832.0,96.0,1.6,25.0,552.0,612.17,466.62
2017,11,26,14,15,818.5,93.5,1.55,24.5,522.0,565.06,431.88
2017,11,26,14,30,805.0,91.0,1.5,24.0,492.0,516.94,395.38
2017,11,26,14,45,766.0,94.0,1.45,24.0,452.5,461.62,351.7
2017,11,26,15,0,727.0,97.0,1.4,24.0,413.0,407.68,308.12
2017,11,26,15,15,698.0,92.0,1.3,23.5,371.0,352.08,262.65
2017,11,26,15,30,669.0,87.0,1.2,23.0,329.0,298.28,217.5
2017,11,26,15,45,630.5,80.5,1.15,23.0,284.5,242.71,170.3
2017,11,26,16,0,592.0,74.0,1.1,23.0,240.0,190.66,126.19
2017,11,26,16,15,530.0,65.5,1.05,22.0,193.0,137.16,83.92
2017,11,26,16,30,468.0,57.0,1.0,21.0,146.0,90.57,50.68
2017,11,26,16,45,374.5,45.0,1.0,20.0,102.5,47.03,26.24
2017,11,26,17,0,281.0,33.0,1.0,19.0,59.0,26.97,16.04
2017,11,26,17,15,140.5,16.5,1.05,18.0,29.5,13.29,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,7,15,90.5,11.5,1.6,10.5,17.0,48.16,0.0
2017,11,27,7,30,181.0,23.0,1.9,11.0,34.0,129.84,48.71
2017,11,27,7,45,294.5,37.0,2.2,12.0,74.5,220.43,173.05
2017,11,27,8,0,408.0,51.0,2.5,13.0,115.0,312.03,255.17
2017,11,27,8,15,481.0,60.5,2.65,14.0,161.0,384.33,317.81
2017,11,27,8,30,554.0,70.0,2.8,15.0,207.0,460.97,381.51
2017,11,27,8,45,603.0,76.5,2.95,16.0,253.5,521.83,430.26
2017,11,27,9,0,652.0,83.0,3.1,17.0,300.0,583.97,478.14
2017,11,27,9,15,685.0,88.0,3.35,17.5,343.5,633.39,515.38
2017,11,27,9,30,718.0,93.0,3.6,18.0,387.0,682.18,550.84
2017,11,27,9,45,741.5,96.5,3.9,19.0,425.5,720.66,577.04
2017,11,27,10,0,765.0,100.0,4.2,20.0,464.0,757.31,601.49
2017,11,27,10,15,782.0,102.5,4.2,20.5,496.5,780.86,616.09
2017,11,27,10,30,799.0,105.0,4.2,21.0,529.0,806.46,632.16
2017,11,27,10,45,811.0,107.0,4.25,21.5,554.5,824.39,642.82
2017,11,27,11,0,823.0,109.0,4.3,22.0,580.0,839.18,651.32
2017,11,27,11,15,830.5,110.0,4.35,22.0,597.5,845.73,655.33
2017,11,27,11,30,838.0,111.0,4.4,22.0,615.0,848.9,657.08
2017,11,27,11,45,589.0,190.5,4.45,22.5,548.0,720.07,561.52
2017,11,27,12,0,340.0,270.0,4.5,23.0,481.0,581.72,453.24
2017,11,27,12,15,612.0,183.0,4.5,23.0,562.5,714.72,557.81
2017,11,27,12,30,884.0,96.0,4.5,23.0,644.0,812.73,629.39
2017,11,27,12,45,882.0,95.5,4.55,23.5,637.5,789.6,611.46
2017,11,27,13,0,880.0,95.0,4.6,24.0,631.0,767.85,595.35
2017,11,27,13,15,874.5,94.0,4.6,24.0,615.5,735.17,572.29
2017,11,27,13,30,869.0,93.0,4.6,24.0,600.0,699.89,546.79
2017,11,27,13,45,860.5,91.0,4.6,24.0,577.5,659.19,515.91
2017,11,27,14,0,852.0,89.0,4.6,24.0,555.0,616.52,482.94
2017,11,27,14,15,839.0,87.5,4.55,24.0,525.0,570.09,446.23
2017,11,27,14,30,826.0,86.0,4.5,24.0,495.0,522.51,407.8
2017,11,27,14,45,808.0,83.0,4.45,24.0,458.5,470.16,364.79
2017,11,27,15,0,790.0,80.0,4.4,24.0,422.0,417.7,320.62
2017,11,27,15,15,763.0,76.5,4.2,23.5,380.0,361.62,273.06
2017,11,27,15,30,736.0,73.0,4.0,23.0,338.0,306.96,225.64
2017,11,27,15,45,698.0,68.0,3.85,23.0,292.5,248.41,174.54
2017,11,27,16,0,660.0,63.0,3.7,23.0,247.0,194.27,127.47
2017,11,27,16,15,599.5,56.5,3.25,22.0,199.0,139.07,82.9
2017,11,27,16,30,539.0,50.0,2.8,21.0,151.0,90.44,47.88
2017,11,27,16,45,442.0,40.0,2.4,20.0,106.5,44.43,22.79
2017,11,27,17,0,345.0,30.0,2.0,19.0,62.0,24.12,13.68
2017,11,27,17,15,172.5,15.0,2.0,18.5,31.0,11.9,0.0
2017,11,27,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,105.5,11.0,2.5,10.5,16.5,53.64,0.0
2017,11,28,7,30,211.0,22.0,2.8,11.0,33.0,141.03,40.58
2017,11,28,7,45,341.0,33.0,3.15,12.0,75.0,239.31,187.44
2017,11,28,8,0,471.0,44.0,3.5,13.0,117.0,338.33,277.11
2017,11,28,8,15,545.0,51.5,3.7,14.0,164.0,410.74,340.61
2017,11,28,8,30,619.0,59.0,3.9,15.0,211.0,487.67,405.21
2017,11,28,8,45,671.0,63.0,4.15,16.0,258.5,549.26,455.22
2017,11,28,9,0,723.0,67.0,4.4,17.0,306.0,608.35,501.14
2017,11,28,9,15,754.0,71.0,4.7,17.5,350.0,657.36,538.21
2017,11,28,9,30,785.0,75.0,5.0,18.0,394.0,705.41,573.85
2017,11,28,9,45,810.5,76.5,5.3,19.0,433.5,744.78,601.19
2017,11,28,10,0,836.0,78.0,5.6,20.0,473.0,782.17,626.65
2017,11,28,10,15,850.5,80.0,5.6,20.5,505.5,808.88,643.79
2017,11,28,10,30,865.0,82.0,5.6,21.0,538.0,832.69,658.71
2017,11,28,10,45,877.0,83.0,5.7,21.5,564.0,843.16,664.33
2017,11,28,11,0,889.0,84.0,5.8,22.0,590.0,857.31,672.82
2017,11,28,11,15,895.0,84.5,5.8,22.5,608.0,862.4,674.3
2017,11,28,11,30,901.0,85.0,5.8,23.0,626.0,863.97,673.44
2017,11,28,11,45,900.0,87.5,5.8,23.5,634.5,858.45,667.64
2017,11,28,12,0,899.0,90.0,5.8,24.0,643.0,849.41,659.53
2017,11,28,12,15,899.0,90.0,5.7,24.0,644.5,834.88,648.47
2017,11,28,12,30,899.0,90.0,5.6,24.0,646.0,816.97,635.16
2017,11,28,12,45,893.5,91.0,5.55,24.5,638.5,792.65,616.33
2017,11,28,13,0,888.0,92.0,5.5,25.0,631.0,765.36,595.51
2017,11,28,13,15,882.0,91.0,5.4,25.0,615.5,732.73,571.86
2017,11,28,13,30,876.0,90.0,5.3,25.0,600.0,700.88,548.39
2017,11,28,13,45,863.0,90.0,5.2,25.0,576.0,659.33,516.23
2017,11,28,14,0,850.0,90.0,5.1,25.0,552.0,616.09,482.32
2017,11,28,14,15,836.0,88.0,5.0,25.0,522.0,568.74,444.74
2017,11,28,14,30,822.0,86.0,4.9,25.0,492.0,520.35,405.56
2017,11,28,14,45,795.0,85.0,4.8,25.0,454.0,466.1,361.02
2017,11,28,15,0,768.0,84.0,4.7,25.0,416.0,412.58,316.09
2017,11,28,15,15,739.5,80.5,4.4,24.5,374.0,356.28,268.43
2017,11,28,15,30,711.0,77.0,4.1,24.0,332.0,302.2,221.69
2017,11,28,15,45,666.0,72.5,3.8,24.0,286.0,244.79,171.99
2017,11,28,16,0,621.0,68.0,3.5,24.0,240.0,191.5,126.23
2017,11,28,16,15,558.0,60.5,3.0,22.5,193.0,137.22,82.98
2017,11,28,16,30,495.0,53.0,2.5,21.0,146.0,89.87,49.04
2017,11,28,16,45,391.0,42.5,2.05,20.0,102.0,45.79,24.64
2017,11,28,17,0,287.0,32.0,1.6,19.0,58.0,26.07,15.19
2017,11,28,17,15,143.5,16.0,1.55,18.5,29.0,12.86,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
