Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,11,45,959.0,71.5,5.25,15.5,632.0,878.53,701.7
2017,12,9,12,0,964.0,71.0,5.3,16.0,643.0,871.63,695.21
2017,12,9,12,15,964.0,71.0,5.25,16.0,645.5,857.56,684.39
2017,12,9,12,30,964.0,71.0,5.2,16.0,648.0,839.89,671.1
2017,12,9,12,45,963.0,70.5,5.2,16.5,642.5,817.36,653.36
2017,12,9,13,0,962.0,70.0,5.2,17.0,637.0,791.44,633.25
2017,12,9,13,15,957.0,69.0,5.15,17.0,622.5,758.85,609.2
2017,12,9,13,30,952.0,68.0,5.1,17.0,608.0,723.36,582.98
2017,12,9,13,45,944.5,67.0,5.05,17.0,586.0,683.56,552.06
2017,12,9,14,0,937.0,66.0,5.0,17.0,564.0,641.4,518.09
2017,12,9,14,15,925.5,65.0,4.85,17.0,534.5,594.85,479.68
2017,12,9,14,30,914.0,64.0,4.7,17.0,505.0,546.72,439.23
2017,12,9,14,45,891.0,64.0,4.6,17.0,468.0,492.88,393.47
2017,12,9,15,0,868.0,64.0,4.5,17.0,431.0,439.03,346.63
2017,12,9,15,15,843.5,61.5,4.1,16.5,389.5,382.27,296.58
2017,12,9,15,30,819.0,59.0,3.7,16.0,348.0,326.11,246.14
2017,12,9,15,45,783.5,55.0,3.35,15.5,302.0,266.71,192.69
2017,12,9,16,0,748.0,51.0,3.0,15.0,256.0,210.07,141.7
2017,12,9,16,15,691.0,46.5,2.65,13.5,207.5,152.7,93.19
2017,12,9,16,30,634.0,42.0,2.3,12.0,159.0,101.24,53.74
2017,12,9,16,45,537.0,34.0,1.95,11.0,113.0,51.05,24.03
2017,12,9,17,0,440.0,26.0,1.6,10.0,67.0,22.31,12.78
2017,12,9,17,15,220.0,13.0,1.6,9.5,33.5,10.92,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,7,15,126.0,6.0,1.45,3.0,9.0,0.0,0.0
2017,12,10,7,30,252.0,12.0,1.5,4.0,18.0,119.97,0.0
2017,12,10,7,45,410.5,21.5,1.55,5.0,59.5,241.66,160.5
2017,12,10,8,0,569.0,31.0,1.6,6.0,101.0,356.81,290.32
2017,12,10,8,15,648.5,37.0,1.85,6.5,150.0,433.25,361.4
2017,12,10,8,30,728.0,43.0,2.1,7.0,199.0,514.38,432.56
2017,12,10,8,45,774.5,47.5,2.35,8.0,248.5,576.46,484.84
2017,12,10,9,0,821.0,52.0,2.6,9.0,298.0,639.46,534.78
2017,12,10,9,15,851.5,55.0,2.45,10.0,344.0,683.6,565.36
2017,12,10,9,30,882.0,58.0,2.3,11.0,390.0,732.31,598.01
2017,12,10,9,45,903.5,60.0,2.15,12.0,430.5,771.48,622.17
2017,12,10,10,0,925.0,62.0,2.0,13.0,471.0,808.47,643.85
2017,12,10,10,15,939.5,63.5,1.95,14.0,506.0,836.7,659.47
2017,12,10,10,30,954.0,65.0,1.9,15.0,541.0,861.89,672.71
2017,12,10,10,45,964.5,65.5,1.9,16.0,568.5,879.27,680.87
2017,12,10,11,0,975.0,66.0,1.9,17.0,596.0,893.14,686.68
2017,12,10,11,15,981.5,67.0,1.9,17.0,616.0,900.64,690.79
2017,12,10,11,30,988.0,68.0,1.9,17.0,636.0,904.33,692.53
2017,12,10,11,45,988.0,70.5,1.9,17.5,647.0,900.61,688.1
2017,12,10,12,0,988.0,73.0,1.9,18.0,658.0,893.03,681.3
2017,12,10,12,15,989.0,73.0,1.9,18.0,661.0,879.54,671.95
2017,12,10,12,30,990.0,73.0,1.9,18.0,664.0,862.31,660.22
2017,12,10,12,45,989.0,72.5,1.9,18.5,658.5,839.33,643.44
2017,12,10,13,0,988.0,72.0,1.9,19.0,653.0,812.87,624.4
2017,12,10,13,15,983.5,71.0,1.9,19.0,638.5,780.0,602.1
2017,12,10,13,30,979.0,70.0,1.9,19.0,624.0,744.12,577.62
2017,12,10,13,45,972.0,69.0,1.9,19.5,602.0,703.78,547.46
2017,12,10,14,0,965.0,68.0,1.9,20.0,580.0,660.97,514.27
2017,12,10,14,15,953.5,66.5,1.85,19.5,550.0,612.82,478.0
2017,12,10,14,30,942.0,65.0,1.8,19.0,520.0,563.02,439.39
2017,12,10,14,45,547.5,124.5,1.8,19.0,384.5,393.35,308.52
2017,12,10,15,0,153.0,184.0,1.8,19.0,249.0,244.46,192.51
2017,12,10,15,15,500.5,122.0,1.55,18.5,304.0,311.48,241.04
2017,12,10,15,30,848.0,60.0,1.3,18.0,359.0,337.43,250.05
2017,12,10,15,45,812.0,56.5,1.05,18.0,312.0,276.84,196.01
2017,12,10,16,0,776.0,53.0,0.8,18.0,265.0,219.01,144.9
2017,12,10,16,15,719.0,48.0,0.75,17.0,215.5,159.52,95.71
2017,12,10,16,30,662.0,43.0,0.7,16.0,166.0,105.91,55.29
2017,12,10,16,45,564.0,35.0,0.7,15.5,118.0,53.96,24.92
2017,12,10,17,0,466.0,27.0,0.7,15.0,70.0,23.35,13.35
2017,12,10,17,15,233.0,13.5,0.8,14.5,35.0,11.41,0.0
2017,12,10,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.0,2.9,6.5,8.0,0.0,0.0
2017,12,11,7,30,0.0,16.0,3.1,7.0,16.0,15.25,0.0
2017,12,11,7,45,253.5,25.0,3.3,7.5,55.5,174.68,110.35
2017,12,11,8,0,507.0,34.0,3.5,8.0,95.0,325.82,265.25
2017,12,11,8,15,592.0,41.5,3.45,8.5,143.5,404.98,338.58
2017,12,11,8,30,677.0,49.0,3.4,9.0,192.0,489.18,412.22
2017,12,11,8,45,726.0,54.0,3.4,9.5,241.0,551.93,465.64
2017,12,11,9,0,775.0,59.0,3.4,10.0,290.0,615.73,517.38
2017,12,11,9,15,702.0,74.0,3.2,11.0,307.0,610.4,509.96
2017,12,11,9,30,629.0,89.0,3.0,12.0,324.0,593.98,493.81
2017,12,11,9,45,762.5,79.5,2.9,13.0,394.5,693.9,567.66
2017,12,11,10,0,896.0,70.0,2.8,14.0,465.0,794.92,638.34
2017,12,11,10,15,912.0,72.0,2.6,15.0,500.0,824.43,653.88
2017,12,11,10,30,928.0,74.0,2.4,16.0,535.0,851.04,667.38
2017,12,11,10,45,777.5,111.0,2.25,17.5,511.5,790.49,618.09
2017,12,11,11,0,627.0,148.0,2.1,19.0,488.0,711.64,556.79
2017,12,11,11,15,570.5,174.0,2.15,19.5,491.0,688.17,537.86
2017,12,11,11,30,514.0,200.0,2.2,20.0,494.0,667.63,520.3
2017,12,11,11,45,502.5,208.0,2.25,21.0,500.5,661.74,513.61
2017,12,11,12,0,491.0,216.0,2.3,22.0,507.0,653.81,505.41
2017,12,11,12,15,607.5,177.5,2.4,22.0,539.0,699.91,541.27
2017,12,11,12,30,724.0,139.0,2.5,22.0,571.0,736.93,569.45
2017,12,11,12,45,846.0,109.0,2.7,22.5,609.5,776.53,597.37
2017,12,11,13,0,968.0,79.0,2.9,23.0,648.0,806.17,618.19
2017,12,11,13,15,662.5,158.5,2.95,23.0,544.0,653.7,506.82
2017,12,11,13,30,357.0,238.0,3.0,23.0,440.0,494.37,385.06
2017,12,11,13,45,379.0,223.5,3.1,23.0,431.0,478.42,374.22
2017,12,11,14,0,401.0,209.0,3.2,23.0,422.0,460.01,360.45
2017,12,11,14,15,498.5,172.0,3.1,22.5,422.5,465.0,365.05
2017,12,11,14,30,596.0,135.0,3.0,22.0,423.0,457.38,358.94
2017,12,11,14,45,556.5,133.5,2.95,22.0,387.0,404.22,316.04
2017,12,11,15,0,517.0,132.0,2.9,22.0,351.0,356.61,276.93
2017,12,11,15,15,507.5,119.5,2.55,21.0,317.0,312.32,240.18
2017,12,11,15,30,498.0,107.0,2.2,20.0,283.0,268.24,202.61
2017,12,11,15,45,481.5,94.5,1.85,19.5,246.0,222.62,162.9
2017,12,11,16,0,465.0,82.0,1.5,19.0,209.0,178.3,124.15
2017,12,11,16,15,427.5,70.0,1.5,17.5,170.0,132.58,86.45
2017,12,11,16,30,390.0,58.0,1.5,16.0,131.0,90.86,54.16
2017,12,11,16,45,327.0,44.5,1.55,15.0,93.5,51.97,29.08
2017,12,11,17,0,264.0,31.0,1.6,14.0,56.0,24.99,14.79
2017,12,11,17,15,132.0,15.5,1.6,13.5,28.0,12.3,0.0
2017,12,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,12,7,15,107.0,5.0,3.15,5.5,7.5,0.0,0.0
2017,12,12,7,30,214.0,10.0,3.4,6.0,15.0,100.89,0.0
2017,12,12,7,45,374.0,20.5,3.7,6.5,54.5,220.29,134.32
2017,12,12,8,0,534.0,31.0,4.0,7.0,94.0,336.27,274.19
2017,12,12,8,15,616.0,37.5,4.25,7.5,142.0,413.11,347.31
2017,12,12,8,30,698.0,44.0,4.5,8.0,190.0,494.9,420.64
2017,12,12,8,45,747.5,48.0,4.8,9.0,238.5,557.17,474.66
2017,12,12,9,0,797.0,52.0,5.1,10.0,287.0,620.6,526.89
2017,12,12,9,15,828.5,55.0,5.15,10.5,332.5,670.7,565.68
2017,12,12,9,30,860.0,58.0,5.2,11.0,378.0,713.64,597.69
2017,12,12,9,45,883.5,60.0,5.3,11.5,419.0,753.87,627.07
2017,12,12,10,0,907.0,62.0,5.4,12.0,460.0,792.11,654.39
2017,12,12,10,15,922.0,63.5,5.3,12.0,494.5,820.58,674.15
2017,12,12,10,30,937.0,65.0,5.2,12.0,529.0,846.1,691.52
2017,12,12,10,45,950.0,65.0,5.1,12.5,557.0,864.93,702.42
2017,12,12,11,0,963.0,65.0,5.0,13.0,585.0,880.36,710.78
2017,12,12,11,15,970.0,66.0,4.9,13.5,605.0,888.48,713.77
2017,12,12,11,30,977.0,67.0,4.8,14.0,625.0,892.85,714.14
2017,12,12,11,45,968.0,73.5,4.75,14.5,635.5,886.84,707.42
2017,12,12,12,0,959.0,80.0,4.7,15.0,646.0,877.05,698.21
2017,12,12,12,15,960.5,80.0,4.6,15.0,649.5,864.5,688.19
2017,12,12,12,30,962.0,80.0,4.5,15.0,653.0,848.32,675.69
2017,12,12,12,45,963.5,79.0,4.45,15.5,648.5,827.42,658.98
2017,12,12,13,0,965.0,78.0,4.4,16.0,644.0,803.03,639.88
2017,12,12,13,15,960.5,77.0,4.35,16.0,630.5,770.97,616.46
2017,12,12,13,30,956.0,76.0,4.3,16.0,617.0,735.97,590.86
2017,12,12,13,45,950.5,74.5,4.25,16.0,595.5,697.0,560.69
2017,12,12,14,0,945.0,73.0,4.2,16.0,574.0,655.51,527.6
2017,12,12,14,15,933.5,71.5,4.1,16.0,544.5,608.31,489.34
2017,12,12,14,30,922.0,70.0,4.0,16.0,515.0,559.49,448.91
2017,12,12,14,45,888.0,73.0,3.9,16.0,476.0,504.18,402.36
2017,12,12,15,0,854.0,76.0,3.8,16.0,437.0,448.46,354.5
2017,12,12,15,15,828.0,72.5,3.5,15.5,395.0,390.53,304.13
2017,12,12,15,30,802.0,69.0,3.2,15.0,353.0,333.66,253.46
2017,12,12,15,45,765.5,64.5,2.9,14.5,306.5,274.36,200.33
2017,12,12,16,0,729.0,60.0,2.6,14.0,260.0,217.95,149.65
2017,12,12,16,15,669.5,54.0,2.25,12.5,211.5,159.65,100.35
2017,12,12,16,30,610.0,48.0,1.9,11.0,163.0,105.76,58.43
2017,12,12,16,45,508.5,39.5,1.6,10.0,116.0,55.74,27.77
2017,12,12,17,0,407.0,31.0,1.3,9.0,69.0,25.07,15.3
2017,12,12,17,15,203.5,15.5,1.3,8.5,34.5,12.3,0.0
2017,12,12,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,13,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,13,7,45,1.0,19.5,1.95,5.5,19.5,18.72,5.81
2017,12,13,8,0,2.0,39.0,2.1,6.0,39.0,42.1,29.84
2017,12,13,8,15,12.5,58.0,2.3,6.5,60.5,68.37,53.59
2017,12,13,8,30,23.0,77.0,2.5,7.0,82.0,101.9,83.38
2017,12,13,8,45,30.5,95.0,2.75,7.5,103.5,126.56,105.14
2017,12,13,9,0,38.0,113.0,3.0,8.0,125.0,151.58,126.81
2017,12,13,9,15,64.5,134.5,3.0,8.5,157.0,194.99,164.15
2017,12,13,9,30,91.0,156.0,3.0,9.0,189.0,239.57,201.75
2017,12,13,9,45,179.0,169.5,3.0,9.5,244.5,333.09,280.65
2017,12,13,10,0,267.0,183.0,3.0,10.0,300.0,431.41,360.89
2017,12,13,10,15,383.0,175.5,3.15,10.5,357.0,516.17,429.68
2017,12,13,10,30,499.0,168.0,3.3,11.0,414.0,618.08,509.75
2017,12,13,10,45,495.0,180.0,3.45,11.5,435.5,631.8,518.09
2017,12,13,11,0,491.0,192.0,3.6,12.0,457.0,643.24,525.21
2017,12,13,11,15,706.5,140.0,3.7,12.5,535.5,767.43,621.13
2017,12,13,11,30,922.0,88.0,3.8,13.0,614.0,872.06,696.11
2017,12,13,11,45,745.0,138.0,3.9,13.5,568.5,788.04,632.26
2017,12,13,12,0,568.0,188.0,4.0,14.0,523.0,685.34,552.69
2017,12,13,12,15,753.5,137.0,4.0,14.0,583.5,772.79,620.9
2017,12,13,12,30,939.0,86.0,4.0,14.0,644.0,837.22,667.85
2017,12,13,12,45,632.5,171.0,4.0,14.0,546.0,684.21,551.46
2017,12,13,13,0,326.0,256.0,4.0,14.0,448.0,517.67,418.19
2017,12,13,13,15,391.0,235.0,3.95,14.0,459.5,529.47,429.25
2017,12,13,13,30,456.0,214.0,3.9,14.0,471.0,544.8,441.72
2017,12,13,13,45,410.0,215.5,3.9,14.5,440.5,490.64,397.81
2017,12,13,14,0,364.0,217.0,3.9,15.0,410.0,446.62,361.71
2017,12,13,14,15,360.5,206.0,3.9,15.0,389.0,416.27,337.34
2017,12,13,14,30,357.0,195.0,3.9,15.0,368.0,385.41,312.09
2017,12,13,14,45,393.5,172.5,3.9,15.0,350.0,366.3,295.78
2017,12,13,15,0,430.0,150.0,3.9,15.0,332.0,338.22,271.36
2017,12,13,15,15,417.5,137.5,3.55,14.5,300.0,297.04,236.0
2017,12,13,15,30,405.0,125.0,3.2,14.0,268.0,256.51,200.54
2017,12,13,15,45,391.5,109.5,2.85,13.5,233.0,213.7,162.73
2017,12,13,16,0,378.0,94.0,2.5,13.0,198.0,172.03,125.69
2017,12,13,16,15,345.5,79.5,2.35,12.0,161.0,129.49,89.54
2017,12,13,16,30,313.0,65.0,2.2,11.0,124.0,90.5,58.16
2017,12,13,16,45,261.5,49.0,2.05,10.0,88.5,53.03,31.98
2017,12,13,17,0,210.0,33.0,1.9,9.0,53.0,25.76,15.92
2017,12,13,17,15,105.0,16.5,1.95,8.5,26.5,12.99,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,14,7,45,66.0,21.0,3.05,6.0,28.5,66.64,32.63
2017,12,14,8,0,132.0,42.0,3.4,7.0,57.0,136.47,108.84
2017,12,14,8,15,170.0,61.0,3.3,7.5,90.0,185.41,154.44
2017,12,14,8,30,208.0,80.0,3.2,8.0,123.0,236.62,200.37
2017,12,14,8,45,247.0,94.0,3.15,8.5,157.0,283.55,241.68
2017,12,14,9,0,286.0,108.0,3.1,9.0,191.0,332.91,283.81
2017,12,14,9,15,357.5,116.0,3.15,10.0,236.5,411.94,348.99
2017,12,14,9,30,429.0,124.0,3.2,11.0,282.0,482.29,405.29
2017,12,14,9,45,443.5,137.0,3.25,12.0,315.5,517.92,431.51
2017,12,14,10,0,458.0,150.0,3.3,13.0,349.0,552.45,456.34
2017,12,14,10,15,627.5,124.5,3.4,13.5,420.0,669.09,547.85
2017,12,14,10,30,797.0,99.0,3.5,14.0,491.0,779.15,628.29
2017,12,14,10,45,705.0,125.5,3.65,15.0,486.0,746.33,600.34
2017,12,14,11,0,613.0,152.0,3.8,16.0,481.0,703.13,565.49
2017,12,14,11,15,538.5,183.0,3.85,16.0,479.5,671.14,539.32
2017,12,14,11,30,464.0,214.0,3.9,16.0,478.0,641.35,514.5
2017,12,14,11,45,265.0,238.5,4.0,16.5,390.0,488.75,392.81
2017,12,14,12,0,66.0,263.0,4.1,17.0,302.0,326.88,260.75
2017,12,14,12,15,103.0,272.0,4.1,17.0,333.0,363.83,291.19
2017,12,14,12,30,140.0,281.0,4.1,17.0,364.0,409.71,327.61
2017,12,14,12,45,196.0,275.0,4.2,17.5,390.5,440.37,352.11
2017,12,14,13,0,252.0,269.0,4.3,18.0,417.0,468.05,374.04
2017,12,14,13,15,294.0,255.5,4.35,18.0,424.5,482.94,386.2
2017,12,14,13,30,336.0,242.0,4.4,18.0,432.0,485.25,388.67
2017,12,14,13,45,261.5,242.5,4.45,18.0,387.0,423.66,339.52
2017,12,14,14,0,187.0,243.0,4.5,18.0,342.0,359.98,288.57
2017,12,14,14,15,200.5,228.5,4.45,17.5,330.0,343.24,276.0
2017,12,14,14,30,214.0,214.0,4.4,17.0,318.0,325.11,261.84
2017,12,14,14,45,245.0,194.5,4.35,17.0,305.0,313.22,251.78
2017,12,14,15,0,276.0,175.0,4.3,17.0,292.0,293.16,234.54
2017,12,14,15,15,261.5,161.0,4.0,16.5,263.5,257.88,204.94
2017,12,14,15,30,247.0,147.0,3.7,16.0,235.0,223.76,175.97
2017,12,14,15,45,234.0,128.5,3.4,15.5,203.0,187.13,144.59
2017,12,14,16,0,221.0,110.0,3.1,15.0,171.0,151.86,114.17
2017,12,14,16,15,199.0,91.0,2.95,14.0,138.5,116.16,84.18
2017,12,14,16,30,177.0,72.0,2.8,13.0,106.0,83.08,57.25
2017,12,14,16,45,139.0,53.0,2.65,12.5,75.0,52.02,34.08
2017,12,14,17,0,101.0,34.0,2.5,12.0,44.0,27.84,17.47
2017,12,14,17,15,50.5,17.0,2.7,11.5,22.0,14.28,0.0
2017,12,14,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,15,7,45,35.5,20.0,3.35,5.5,24.0,43.68,17.67
2017,12,15,8,0,71.0,40.0,3.5,6.0,48.0,92.75,72.38
2017,12,15,8,15,92.0,60.0,3.6,6.5,75.5,131.11,108.12
2017,12,15,8,30,113.0,80.0,3.7,7.0,103.0,170.02,143.32
2017,12,15,8,45,132.0,98.0,3.85,7.5,131.5,205.64,174.98
2017,12,15,9,0,151.0,116.0,4.0,8.0,160.0,242.22,206.74
2017,12,15,9,15,241.5,127.0,4.15,8.5,209.5,331.92,283.89
2017,12,15,9,30,332.0,138.0,4.3,9.0,259.0,415.5,354.23
2017,12,15,9,45,460.5,128.5,4.45,9.5,317.0,520.01,440.79
2017,12,15,10,0,589.0,119.0,4.6,10.0,375.0,622.07,523.18
2017,12,15,10,15,713.5,103.5,4.55,10.5,437.0,712.21,591.61
2017,12,15,10,30,838.0,88.0,4.5,11.0,499.0,798.79,654.97
2017,12,15,10,45,555.0,162.5,4.45,11.5,440.5,659.94,543.93
2017,12,15,11,0,272.0,237.0,4.4,12.0,382.0,501.97,412.22
2017,12,15,11,15,340.5,232.0,4.3,12.0,421.0,550.59,452.0
2017,12,15,11,30,409.0,227.0,4.2,12.0,460.0,598.25,489.54
2017,12,15,11,45,470.0,213.5,4.1,12.5,486.0,640.79,521.39
2017,12,15,12,0,531.0,200.0,4.0,13.0,512.0,668.64,542.09
2017,12,15,12,15,712.5,147.5,3.85,13.0,568.5,751.78,607.08
2017,12,15,12,30,894.0,95.0,3.7,13.0,625.0,817.95,654.94
2017,12,15,12,45,894.0,94.5,3.55,13.5,621.0,797.65,637.68
2017,12,15,13,0,894.0,94.0,3.4,14.0,617.0,774.12,618.84
2017,12,15,13,15,889.5,93.0,3.2,14.0,604.0,743.71,595.95
2017,12,15,13,30,885.0,92.0,3.0,14.0,591.0,710.55,570.6
2017,12,15,13,45,877.5,90.5,2.9,14.0,570.0,672.34,540.63
2017,12,15,14,0,870.0,89.0,2.8,14.0,549.0,631.95,508.52
2017,12,15,14,15,857.5,87.0,2.65,14.0,521.0,586.22,471.5
2017,12,15,14,30,845.0,85.0,2.5,14.0,493.0,539.17,432.68
2017,12,15,14,45,828.0,82.0,2.35,14.0,458.0,487.86,389.67
2017,12,15,15,0,811.0,79.0,2.2,14.0,423.0,436.19,345.3
2017,12,15,15,15,785.0,75.5,1.95,13.5,382.5,380.49,297.11
2017,12,15,15,30,759.0,72.0,1.7,13.0,342.0,325.92,248.72
2017,12,15,15,45,724.5,66.5,1.45,13.0,297.0,268.49,197.1
2017,12,15,16,0,690.0,61.0,1.2,13.0,252.0,213.78,147.84
2017,12,15,16,15,632.5,55.0,1.05,12.5,205.0,156.34,99.0
2017,12,15,16,30,575.0,49.0,0.9,12.0,158.0,106.13,59.61
2017,12,15,16,45,483.0,39.5,0.8,11.5,113.0,57.23,28.58
2017,12,15,17,0,391.0,30.0,0.7,11.0,68.0,23.94,14.41
2017,12,15,17,15,195.5,15.0,0.6,11.0,34.0,11.73,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,11.0,1.3,6.5,11.0,10.19,0.0
2017,12,16,8,0,0.0,22.0,1.4,7.0,22.0,20.41,11.39
2017,12,16,8,15,0.0,35.5,1.45,7.5,35.5,32.98,22.79
2017,12,16,8,30,0.0,49.0,1.5,8.0,49.0,46.37,34.73
2017,12,16,8,45,0.0,62.0,1.6,8.5,62.0,59.3,46.11
2017,12,16,9,0,0.0,75.0,1.7,9.0,75.0,72.18,57.24
2017,12,16,9,15,0.0,88.0,1.9,9.5,88.0,85.02,68.15
2017,12,16,9,30,0.0,101.0,2.1,10.0,101.0,97.86,78.88
2017,12,16,9,45,0.0,106.0,2.35,10.5,106.0,102.05,82.12
2017,12,16,10,0,0.0,111.0,2.6,11.0,111.0,106.43,85.49
2017,12,16,10,15,0.0,61.5,2.75,10.5,61.5,57.2,43.6
2017,12,16,10,30,0.0,12.0,2.9,10.0,12.0,11.14,3.98
2017,12,16,10,45,0.0,12.5,3.05,10.0,12.5,11.6,4.37
2017,12,16,11,0,0.0,13.0,3.2,10.0,13.0,12.07,4.76
2017,12,16,11,15,0.0,33.5,3.2,9.5,33.5,31.14,21.18
2017,12,16,11,30,0.0,54.0,3.2,9.0,54.0,50.24,37.58
2017,12,16,11,45,0.0,39.5,3.2,9.0,39.5,36.73,25.96
2017,12,16,12,0,0.0,25.0,3.2,9.0,25.0,23.24,14.36
2017,12,16,12,15,0.0,40.5,3.2,9.0,40.5,37.67,26.75
2017,12,16,12,30,0.0,56.0,3.2,9.0,56.0,52.12,39.1
2017,12,16,12,45,0.0,73.5,3.2,9.0,73.5,68.46,53.01
2017,12,16,13,0,0.0,91.0,3.2,9.0,91.0,84.81,66.91
2017,12,16,13,15,0.0,69.0,3.05,9.0,69.0,64.25,49.47
2017,12,16,13,30,0.0,47.0,2.9,9.0,47.0,43.72,31.98
2017,12,16,13,45,0.0,51.5,2.8,9.0,51.5,47.91,35.63
2017,12,16,14,0,0.0,56.0,2.7,9.0,56.0,52.09,39.28
2017,12,16,14,15,0.0,35.5,2.6,9.0,35.5,32.99,22.9
2017,12,16,14,30,0.0,15.0,2.5,9.0,15.0,13.92,6.44
2017,12,16,14,45,0.0,19.5,2.4,9.0,19.5,18.1,10.11
2017,12,16,15,0,0.0,24.0,2.3,9.0,24.0,22.27,13.78
2017,12,16,15,15,0.0,21.5,2.15,8.5,21.5,19.95,11.82
2017,12,16,15,30,0.0,19.0,2.0,8.0,19.0,17.62,9.84
2017,12,16,15,45,0.0,16.5,1.95,8.0,16.5,15.29,7.82
2017,12,16,16,0,0.0,14.0,1.9,8.0,14.0,12.97,5.77
2017,12,16,16,15,0.0,11.0,1.75,7.5,11.0,10.19,3.31
2017,12,16,16,30,0.0,8.0,1.6,7.0,8.0,7.4,0.83
2017,12,16,16,45,0.0,5.5,1.5,7.0,5.5,5.09,0.0
2017,12,16,17,0,0.0,3.0,1.4,7.0,3.0,2.77,0.0
2017,12,16,17,15,0.0,1.5,1.4,7.0,1.5,1.39,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,45,164.5,19.5,0.6,5.0,37.0,120.13,46.21
2017,12,17,8,0,329.0,39.0,0.6,5.0,74.0,240.96,192.43
2017,12,17,8,15,423.5,50.0,0.65,5.0,119.5,320.71,266.14
2017,12,17,8,30,518.0,61.0,0.7,5.0,165.0,407.11,341.16
2017,12,17,8,45,259.0,77.5,0.8,5.5,129.5,280.23,237.53
2017,12,17,9,0,0.0,94.0,0.9,6.0,94.0,94.3,76.57
2017,12,17,9,15,0.5,110.0,1.0,6.0,110.5,110.6,91.1
2017,12,17,9,30,1.0,126.0,1.1,6.0,127.0,126.91,104.95
2017,12,17,9,45,4.0,139.5,1.2,6.5,142.0,142.25,117.69
2017,12,17,10,0,7.0,153.0,1.3,7.0,157.0,157.79,130.44
2017,12,17,10,15,84.5,189.5,1.3,7.5,231.5,270.93,226.38
2017,12,17,10,30,162.0,226.0,1.3,8.0,306.0,388.91,321.78
2017,12,17,10,45,172.5,235.5,1.3,9.0,324.5,407.38,333.99
2017,12,17,11,0,183.0,245.0,1.3,10.0,343.0,425.47,346.44
2017,12,17,11,15,336.5,225.5,1.25,10.5,413.0,539.63,436.45
2017,12,17,11,30,490.0,206.0,1.2,11.0,483.0,653.76,521.68
2017,12,17,11,45,694.0,151.5,1.15,12.0,553.0,760.86,598.41
2017,12,17,12,0,898.0,97.0,1.1,13.0,623.0,853.01,658.17
2017,12,17,12,15,750.0,137.5,1.1,13.5,578.5,770.96,598.57
2017,12,17,12,30,602.0,178.0,1.1,14.0,534.0,683.98,534.7
2017,12,17,12,45,623.5,169.5,1.1,15.0,536.0,676.88,528.74
2017,12,17,13,0,645.0,161.0,1.1,16.0,538.0,666.49,519.47
2017,12,17,13,15,634.0,162.5,1.1,16.0,527.0,639.97,499.87
2017,12,17,13,30,623.0,164.0,1.1,16.0,516.0,611.79,479.02
2017,12,17,13,45,493.5,190.5,1.15,16.5,463.0,528.09,415.07
2017,12,17,14,0,364.0,217.0,1.2,17.0,410.0,448.32,353.46
2017,12,17,14,15,320.5,212.0,1.3,16.5,375.5,401.46,318.5
2017,12,17,14,30,277.0,207.0,1.4,16.0,341.0,357.34,284.65
2017,12,17,14,45,256.0,194.0,1.5,16.0,311.0,319.22,254.51
2017,12,17,15,0,235.0,181.0,1.6,16.0,281.0,282.64,225.02
2017,12,17,15,15,224.0,166.0,1.5,15.5,254.0,249.69,198.03
2017,12,17,15,30,213.0,151.0,1.4,15.0,227.0,215.31,169.4
2017,12,17,15,45,203.0,132.5,1.35,14.5,197.0,183.58,142.52
2017,12,17,16,0,193.0,114.0,1.3,14.0,167.0,150.59,114.3
2017,12,17,16,15,174.5,94.5,1.25,13.0,136.0,116.44,85.68
2017,12,17,16,30,156.0,75.0,1.2,12.0,105.0,84.53,59.5
2017,12,17,16,45,126.0,55.5,1.2,11.5,75.0,54.42,36.41
2017,12,17,17,0,96.0,36.0,1.2,11.0,45.0,29.38,19.09
2017,12,17,17,15,48.0,18.0,1.2,10.5,22.5,15.09,0.0
2017,12,17,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,8.0,18.0,1.15,7.0,19.0,22.58,2.75
2017,12,18,8,0,16.0,36.0,1.3,7.0,38.0,50.69,36.42
2017,12,18,8,15,33.5,56.5,1.35,7.0,62.5,85.36,68.02
2017,12,18,8,30,51.0,77.0,1.4,7.0,87.0,120.12,99.22
2017,12,18,8,45,59.5,97.0,1.45,7.5,111.5,149.11,124.71
2017,12,18,9,0,68.0,117.0,1.5,8.0,136.0,178.29,149.79
2017,12,18,9,15,79.5,134.0,1.55,8.5,160.0,205.66,172.86
2017,12,18,9,30,91.0,151.0,1.6,9.0,184.0,233.58,195.91
2017,12,18,9,45,46.0,147.5,1.7,9.5,164.5,193.26,160.44
2017,12,18,10,0,1.0,144.0,1.8,10.0,145.0,143.13,116.56
2017,12,18,10,15,0.5,137.0,1.85,10.0,137.5,133.65,108.46
2017,12,18,10,30,0.0,130.0,1.9,10.0,130.0,124.94,100.94
2017,12,18,10,45,0.0,124.0,1.95,10.5,124.0,118.17,94.91
2017,12,18,11,0,0.0,118.0,2.0,11.0,118.0,111.73,89.2
2017,12,18,11,15,0.0,128.0,2.0,11.5,128.0,121.53,97.09
2017,12,18,11,30,0.0,138.0,2.0,12.0,138.0,131.33,104.89
2017,12,18,11,45,4.5,168.5,2.0,12.5,171.5,165.66,132.99
2017,12,18,12,0,9.0,199.0,2.0,13.0,205.0,200.21,160.81
2017,12,18,12,15,4.5,182.5,2.0,13.0,185.5,179.01,143.29
2017,12,18,12,30,0.0,166.0,2.0,13.0,166.0,158.39,126.35
2017,12,18,12,45,0.0,165.5,2.05,13.5,165.5,157.64,125.58
2017,12,18,13,0,0.0,165.0,2.1,14.0,165.0,156.92,124.82
2017,12,18,13,15,9.5,189.0,2.1,14.0,194.5,187.37,149.95
2017,12,18,13,30,19.0,213.0,2.1,14.0,224.0,217.31,174.4
2017,12,18,13,45,18.5,205.5,2.15,14.5,216.0,208.45,167.01
2017,12,18,14,0,18.0,198.0,2.2,15.0,208.0,199.66,159.82
2017,12,18,14,15,9.0,132.5,2.2,15.0,137.5,129.64,102.81
2017,12,18,14,30,0.0,67.0,2.2,15.0,67.0,62.34,47.02
2017,12,18,14,45,0.0,50.0,2.25,15.0,50.0,46.48,33.81
2017,12,18,15,0,0.0,33.0,2.3,15.0,33.0,30.64,20.47
2017,12,18,15,15,0.0,30.0,2.2,14.5,30.0,27.85,18.2
2017,12,18,15,30,0.0,27.0,2.1,14.0,27.0,25.05,15.89
2017,12,18,15,45,0.0,23.5,2.05,14.0,23.5,21.79,13.12
2017,12,18,16,0,0.0,20.0,2.0,14.0,20.0,18.54,10.32
2017,12,18,16,15,0.0,16.0,1.75,13.5,16.0,14.82,7.11
2017,12,18,16,30,0.0,12.0,1.5,13.0,12.0,11.11,3.87
2017,12,18,16,45,0.0,8.5,1.3,12.5,8.5,7.87,1.0
2017,12,18,17,0,0.0,5.0,1.1,12.0,5.0,4.62,0.0
2017,12,18,17,15,0.0,2.5,1.1,11.5,2.5,2.31,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,5.5,2.7,12.5,5.5,5.09,0.0
2017,12,19,8,0,0.0,11.0,2.9,13.0,11.0,10.18,2.58
2017,12,19,8,15,0.0,18.5,2.95,13.5,18.5,17.14,8.79
2017,12,19,8,30,0.0,26.0,3.0,14.0,26.0,24.11,14.91
2017,12,19,8,45,0.0,34.0,3.1,14.5,34.0,31.55,21.37
2017,12,19,9,0,0.0,42.0,3.2,15.0,42.0,39.0,27.73
2017,12,19,9,15,0.0,49.5,3.2,15.5,49.5,45.99,33.62
2017,12,19,9,30,0.0,57.0,3.2,16.0,57.0,52.99,39.41
2017,12,19,9,45,0.0,89.5,3.25,16.5,89.5,84.71,65.88
2017,12,19,10,0,0.0,122.0,3.3,17.0,122.0,118.29,93.43
2017,12,19,10,15,49.0,169.0,3.35,17.5,193.0,217.95,176.09
2017,12,19,10,30,98.0,216.0,3.4,18.0,264.0,312.58,252.18
2017,12,19,10,45,49.0,189.5,3.45,18.5,213.5,238.86,191.05
2017,12,19,11,0,0.0,163.0,3.5,19.0,163.0,158.11,124.04
2017,12,19,11,15,0.0,163.0,3.6,19.0,163.0,157.4,123.43
2017,12,19,11,30,0.0,163.0,3.7,19.0,163.0,156.83,122.84
2017,12,19,11,45,0.0,164.5,3.8,19.5,165.0,157.9,123.37
2017,12,19,12,0,0.0,166.0,3.9,20.0,167.0,159.04,123.97
2017,12,19,12,15,6.5,188.0,4.0,20.0,192.5,186.25,145.93
2017,12,19,12,30,13.0,210.0,4.1,20.0,218.0,213.32,167.62
2017,12,19,12,45,12.5,208.0,4.25,20.5,215.5,210.13,164.74
2017,12,19,13,0,12.0,206.0,4.4,21.0,213.0,206.99,162.02
2017,12,19,13,15,6.0,147.0,4.35,20.5,150.5,143.26,111.35
2017,12,19,13,30,0.0,88.0,4.3,20.0,88.0,82.0,61.84
2017,12,19,13,45,0.0,107.0,4.3,20.0,107.0,100.09,76.74
2017,12,19,14,0,0.0,126.0,4.3,20.0,126.0,118.31,91.67
2017,12,19,14,15,0.0,116.5,4.2,20.0,116.5,109.14,84.33
2017,12,19,14,30,0.0,107.0,4.1,20.0,107.0,100.04,77.05
2017,12,19,14,45,0.0,98.5,4.0,20.0,98.5,91.94,70.58
2017,12,19,15,0,0.0,90.0,3.9,20.0,90.0,83.9,64.12
2017,12,19,15,15,0.0,81.0,3.8,19.5,81.0,75.42,57.38
2017,12,19,15,30,0.0,72.0,3.7,19.0,72.0,67.0,50.6
2017,12,19,15,45,0.0,62.0,3.6,19.0,62.0,57.66,42.87
2017,12,19,16,0,0.0,52.0,3.5,19.0,52.0,48.33,35.06
2017,12,19,16,15,0.0,42.0,3.45,18.5,42.0,39.01,27.22
